Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,76.0936680282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,75.9674845074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,75.713036214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553259214,0.0,1.75125,1.16428259214
 01/01  04:00:00,75.5138055537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,89.5419937693,7.35720913685,0.0,0.0,3.49369000822,6.81298672936,14.8470656677,13.0758156677,1.75125,0.02
 01/01  06:00:00,92.7600830579,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,25.2111939308,22.2956633622,1.75125,1.16428056862
 01/01  07:00:00,120.846744072,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,420.22576074,416.70326074,3.5025,0.02
 01/01  08:00:00,123.025954642,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,389.376847237,385.854347237,3.5025,0.02
 01/01  09:00:00,151.843640399,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,339.1207057,334.453812375,3.5025,1.16439332426
 01/01  10:00:00,124.643995995,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,326.340845538,322.818345538,3.5025,0.02
 01/01  11:00:00,159.472064641,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,290.903110974,282.733340662,7.005,1.1647703127
 01/01  12:00:00,190.76684417,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,268.346135703,260.176406305,7.005,1.16472939828
 01/01  13:00:00,198.244567087,25.6227902091,0.0269217646365,0.0,41.9242800987,36.8599292233,244.153212848,234.793212848,9.34,0.02
 01/01  14:00:00,195.518627775,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,235.707750039,225.202907123,9.34,1.16484291603
 01/01  15:00:00,191.956174416,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,220.966125087,210.461302263,9.34,1.16482282433
 01/01  16:00:00,188.681757909,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,213.174698181,202.669856295,9.34,1.16484188609
 01/01  17:00:00,188.590012355,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,214.686968957,204.182052721,9.34,1.16491623649
 01/01  18:00:00,170.090057361,25.6227902091,0.0110562965586,0.0,27.9495200658,27.7759469175,253.886006668,246.861006668,7.005,0.02
 01/01  19:00:00,179.708939544,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,278.918263835,273.083593169,4.67,1.16467066553
 01/01  20:00:00,159.515491877,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,291.645472316,285.810779917,4.67,1.16469239869
 01/01  21:00:00,150.610812626,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,301.349807063,296.659807063,4.67,0.02
 01/01  22:00:00,136.286870475,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,268.555749919,262.721252981,4.67,1.16449693741
 01/01  23:00:00,77.7320486524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,113.273364744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554292138,0.0,1.75125,1.16429292138
 01/02  01:00:00,84.8694759815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,77.8047779536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,77.5537217116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,84.9148850004,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,19.252252358,15.7530097322,2.335,1.1642426258
 01/02  05:00:00,95.128535738,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,30.8605313872,28.5055313872,2.335,0.02
 01/02  06:00:00,94.7466455336,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,33.2696949175,30.9146949175,2.335,0.02
 01/02  07:00:00,134.837655154,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,434.615764443,428.781501912,4.67,1.1642625311
 01/02  08:00:00,137.018788661,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,398.111826648,393.421826648,4.67,0.02
 01/02  09:00:00,206.469546483,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,352.442824642,343.105734676,8.1725,1.16458996555
 01/02  10:00:00,230.776335114,25.6227902091,0.0,0.0,62.886420148,41.4019203762,299.74687358,289.21937358,10.5075,0.02
 01/02  11:00:00,221.144026047,25.6227902091,0.0,0.0,62.886420148,41.4019203762,279.822997973,268.150475424,10.5075,1.16502254896
 01/02  12:00:00,251.904131143,25.6227902091,0.0,0.0,62.886420148,41.4019203762,266.363207094,253.545274335,10.5075,2.31043275904
 01/02  13:00:00,231.754055959,25.6227902091,0.0,0.0,62.886420148,41.4019203762,263.633697031,251.961001214,10.5075,1.16519581715
 01/02  14:00:00,228.67905399,25.6227902091,0.0,0.0,62.886420148,41.4019203762,259.4619398,247.789033256,10.5075,1.16540654491
 01/02  15:00:00,224.886589464,25.6227902091,0.0,0.0,62.886420148,41.4019203762,250.41163431,238.739060389,10.5075,1.16507392081
 01/02  16:00:00,221.389089844,25.6227902091,0.0,0.0,62.886420148,41.4019203762,243.377019269,231.704513234,10.5075,1.1650060343
 01/02  17:00:00,221.152530231,25.6227902091,0.0,0.0,62.886420148,41.4019203762,250.174707088,238.502198327,10.5075,1.16500876061
 01/02  18:00:00,231.187720815,25.6227902091,0.0,0.0,62.886420148,41.4019203762,262.422094064,250.749567226,10.5075,1.16502683798
 01/02  19:00:00,233.905182614,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,274.306547408,263.801634685,9.34,1.16491272331
 01/02  20:00:00,217.661431973,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,287.099275285,276.594444777,9.34,1.16483050748
 01/02  21:00:00,192.79685184,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,301.984280532,292.646990723,8.1725,1.16478980873
 01/02  22:00:00,135.856286094,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,281.743262787,277.053262787,4.67,0.02
 01/02  23:00:00,79.4504799272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944735531,0.0,2.335,1.16444735531
 01/02  24:00:00,115.21255651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,84.025844144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,84.9208007783,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,22.4679655764,18.9687121003,2.335,1.1642534761
 01/03  03:00:00,88.5182434394,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,32.7232113096,30.3682113096,2.335,0.02
 01/03  04:00:00,88.8172986419,11.3555405112,0.0,0.0,3.49369000822,9.08398230582,41.3584971894,39.0034971894,2.335,0.02
 01/03  05:00:00,108.706438793,8.756889392,0.0,0.0,3.49369000822,9.08398230582,33.9363525754,31.5813525754,2.335,0.02
 01/03  06:00:00,114.642315419,14.8420488555,0.0,0.0,3.49369000822,9.08398230582,57.48190841,53.9826326658,2.335,1.16427574419
 01/03  07:00:00,151.346370654,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,490.747086809,486.057086809,4.67,0.02
 01/03  08:00:00,146.072917275,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,458.43421906,452.599767778,4.67,1.16445128174
 01/03  09:00:00,206.453355783,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,400.125736688,391.933236688,8.1725,0.02
 01/03  10:00:00,230.497502573,25.6227902091,0.0,0.0,62.886420148,41.4019203762,340.008439826,328.336209558,10.5075,1.16473026839
 01/03  11:00:00,220.746362808,25.6227902091,0.0,0.0,62.886420148,41.4019203762,305.863528915,294.191087924,10.5075,1.16494099114
 01/03  12:00:00,251.575300967,25.6227902091,0.0,0.0,62.886420148,41.4019203762,275.276548483,263.603734506,10.5075,1.16531397708
 01/03  13:00:00,231.735800945,25.6227902091,0.0165738878341,0.0,62.886420148,41.4019203762,247.95370757,236.280878253,10.5075,1.16532931763
 01/03  14:00:00,228.718271414,25.6227902091,0.0165390161002,0.0,62.886420148,41.4019203762,229.415013225,216.597056874,10.5075,2.310456351
 01/03  15:00:00,225.116587365,25.6227902091,0.0,0.0,62.886420148,41.4019203762,212.507025298,200.83445772,10.5075,1.16506757766
 01/03  16:00:00,221.895823194,25.6227902091,0.0556939834077,0.0,62.886420148,41.4019203762,201.000666776,189.328204566,10.5075,1.16496221003
 01/03  17:00:00,222.056026842,25.6227902091,0.164010473819,0.0,62.886420148,41.4019203762,201.632475571,189.960001909,10.5075,1.16497366144
 01/03  18:00:00,231.867451764,25.6227902091,0.052283964304,0.0,62.886420148,41.4019203762,218.265528408,206.593027888,10.5075,1.16500052022
 01/03  19:00:00,234.351450682,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,235.173877941,225.813877941,9.34,0.02
 01/03  20:00:00,211.281652394,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,256.297020623,245.792124025,9.34,1.16489659763
 01/03  21:00:00,186.776284858,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,261.466312465,252.128948092,8.1725,1.16486437296
 01/03  22:00:00,131.220092015,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,235.129017712,229.294465546,4.67,1.164552166
 01/03  23:00:00,79.6798845062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,115.346269199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.8360287043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925423411,0.0,2.335,1.16425423411
 01/04  02:00:00,77.867146649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,77.6859782451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,77.5104100705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923844108,0.0,2.335,1.16423844108
 01/04  05:00:00,95.1943451474,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,28.6712764144,26.3162764144,2.335,0.02
 01/04  06:00:00,94.8373533524,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,30.3557228829,28.0007228829,2.335,0.02
 01/04  07:00:00,134.893291919,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,422.158973337,416.324714341,4.67,1.16425899648
 01/04  08:00:00,137.052889863,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,390.07383704,385.38383704,4.67,0.02
 01/04  09:00:00,206.46339291,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,343.890494888,334.553333146,8.1725,1.16466174234
 01/04  10:00:00,230.985707697,25.6227902091,0.0185888315415,0.0,62.886420148,41.4019203762,281.387686636,270.860186636,10.5075,0.02
 01/04  11:00:00,221.878796243,25.6227902091,0.0512644056915,0.0,62.886420148,41.4019203762,249.43035221,237.757895622,10.5075,1.16495658779
 01/04  12:00:00,252.746364375,25.6227902091,0.0469054659358,0.0,62.886420148,41.4019203762,221.926211554,210.253503903,10.5075,1.16520765144
 01/04  13:00:00,233.442031959,25.6227902091,0.117065540172,0.0,62.886420148,41.4019203762,201.718693615,188.900289813,10.5075,2.31090380133
 01/04  14:00:00,231.110651197,25.6227902091,0.454867040319,0.0,62.886420148,41.4019203762,178.162979635,166.490129641,10.5075,1.16534999446
 01/04  15:00:00,228.008136128,25.6227902091,0.645166990684,0.0,62.886420148,41.4019203762,165.742979887,154.070461228,10.5075,1.16501865924
 01/04  16:00:00,226.789314777,25.6227902091,0.818865368943,0.0,62.886420148,41.4019203762,150.219708825,138.547256333,10.5075,1.16495249178
 01/04  17:00:00,228.814954255,25.6227902091,0.879273742791,0.0,62.886420148,41.4019203762,146.52991104,134.857453686,10.5075,1.16495735377
 01/04  18:00:00,239.746994791,25.6227902091,0.81457534878,0.0,62.886420148,41.4019203762,155.899627174,144.227149595,10.5075,1.16497757909
 01/04  19:00:00,242.126593656,25.6227902091,0.487093231192,0.0,41.9242800987,36.8599292233,166.072799764,155.567934559,9.34,1.16486520488
 01/04  20:00:00,227.802006885,25.6227902091,0.430002868709,0.0,41.9242800987,36.8599292233,170.47250111,159.967716424,9.34,1.16478468616
 01/04  21:00:00,202.255666346,25.6227902091,0.206315534656,0.0,34.9369000822,32.3179380704,171.999758455,162.662512612,8.1725,1.16474584274
 01/04  22:00:00,144.299762126,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,140.593359107,135.903359107,4.67,0.02
 01/04  23:00:00,89.4522075556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945482429,0.0,2.335,1.16445482429
 01/04  24:00:00,123.637448942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,95.1563724668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,87.8824193037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928173945,0.0,2.335,1.16428173945
 01/05  03:00:00,87.749593376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,87.7285599574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,94.423721707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,94.0070926766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923356495,0.0,2.335,1.16423356495
 01/05  07:00:00,144.689241764,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,281.775537159,277.085537159,4.67,0.02
 01/05  08:00:00,150.703177943,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,263.552657611,257.718247124,4.67,1.16441048662
 01/05  09:00:00,219.219945272,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,236.457115077,228.264615077,8.1725,0.02
 01/05  10:00:00,245.603903635,25.6227902091,0.0607089907843,0.0,62.886420148,41.4019203762,212.871790014,201.199508735,10.5075,1.16478127861
 01/05  11:00:00,235.990775831,25.6227902091,0.0235178083587,0.0,62.886420148,41.4019203762,200.605124217,188.93271911,10.5075,1.16490510706
 01/05  12:00:00,265.543277353,25.6227902091,0.214186025217,0.0,62.886420148,41.4019203762,187.812682163,176.139901012,10.5075,1.16528115095
 01/05  13:00:00,247.503601087,25.6227902091,0.294984655131,0.0,62.886420148,41.4019203762,183.837141702,172.164342912,10.5075,1.16529879013
 01/05  14:00:00,245.408815285,25.6227902091,0.339974591355,0.0,62.886420148,41.4019203762,180.758400609,169.08567041,10.5075,1.16523019885
 01/05  15:00:00,241.169348477,25.6227902091,0.374598905272,0.0,62.886420148,41.4019203762,179.904442566,167.086670618,10.5075,2.31027194783
 01/05  16:00:00,238.27417075,25.6227902091,0.499967366648,0.0,62.886420148,41.4019203762,167.950565933,156.278127062,10.5075,1.16493887108
 01/05  17:00:00,237.330034621,25.6227902091,0.572129827106,0.0,62.886420148,41.4019203762,164.89247515,153.220022791,10.5075,1.16495235826
 01/05  18:00:00,245.656445361,25.6227902091,0.482278657696,0.0,62.886420148,41.4019203762,176.452202682,164.779721384,10.5075,1.16498129781
 01/05  19:00:00,246.579857262,25.6227902091,0.210330805841,0.0,41.9242800987,36.8599292233,182.298255469,172.938255469,9.34,0.02
 01/05  20:00:00,232.222889484,25.6227902091,0.1236968944,0.0,41.9242800987,36.8599292233,190.859468419,180.354589466,9.34,1.16487895318
 01/05  21:00:00,206.436979991,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,203.996876947,194.659528426,8.1725,1.16484852049
 01/05  22:00:00,147.205674165,25.6227902091,0.0086621986832,0.0,13.9747600329,18.6919646116,174.873297488,169.038688917,4.67,1.16460857085
 01/05  23:00:00,92.011272868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,125.949235935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,95.0534887436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923969039,0.0,2.335,1.16423969039
 01/06  02:00:00,87.1617712059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,85.921206397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,84.6619464325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922449885,0.0,2.335,1.16422449885
 01/06  05:00:00,105.915996649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,105.191832196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,154.663761445,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,360.162838017,354.328592354,4.67,1.16424566289
 01/06  08:00:00,150.500476393,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,331.461143257,326.771143257,4.67,0.02
 01/06  09:00:00,210.717312947,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,286.013555611,276.676404896,8.1725,1.16465071513
 01/06  10:00:00,236.729027268,25.6227902091,0.0676920766949,0.0,62.886420148,41.4019203762,234.700436185,224.172936185,10.5075,0.02
 01/06  11:00:00,228.896975222,25.6227902091,0.0309384634547,0.0,62.886420148,41.4019203762,200.038394342,188.365943851,10.5075,1.16495049147
 01/06  12:00:00,260.8219441,25.6227902091,0.531139512153,0.0,62.886420148,41.4019203762,157.44548466,145.772782867,10.5075,1.16520179392
 01/06  13:00:00,246.341535635,25.6227902091,1.09855485708,0.0,62.886420148,41.4019203762,123.17919266,110.360793141,10.5075,2.31089951873
 01/06  14:00:00,244.950013448,25.6227902091,1.50898236317,0.0,62.886420148,41.4019203762,104.355776107,92.6829254277,10.5075,1.16535067908
 01/06  15:00:00,240.182115415,25.6227902091,1.85266026226,0.0,62.886420148,41.4019203762,96.0546736302,84.382153131,10.5075,1.16502049919
 01/06  16:00:00,235.173776744,25.6227902091,2.20404997937,0.0,62.886420148,41.4019203762,89.3458275,77.6733714253,10.5075,1.16495607469
 01/06  17:00:00,232.628770409,25.6227902091,2.19019740962,0.0,62.886420148,41.4019203762,97.9464390061,86.2739761378,10.5075,1.16496286823
 01/06  18:00:00,235.72877146,25.6227902091,1.7475051693,0.0,62.886420148,41.4019203762,121.431990453,109.759505387,10.5075,1.16498506637
 01/06  19:00:00,238.786841645,25.6227902091,0.85245508061,0.0,41.9242800987,36.8599292233,145.978609032,135.473734719,9.34,1.16487431298
 01/06  20:00:00,216.345832598,25.6227902091,0.571667608794,0.0,41.9242800987,36.8599292233,168.422228106,157.917432738,9.34,1.16479536752
 01/06  21:00:00,191.832991712,25.6227902091,0.1479730624,0.0,34.9369000822,32.3179380704,185.558043672,176.220785481,8.1725,1.16475819051
 01/06  22:00:00,135.746987994,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,160.493830402,155.803830402,4.67,0.02
 01/06  23:00:00,85.0145481595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941689868,0.0,2.335,1.16441689868
 01/06  24:00:00,119.309701069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,86.5371628041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,78.5595265363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563564422,0.0,1.75125,1.16438564422
 01/07  03:00:00,77.2835376862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,76.4158306799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,82.5621989262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553366581,0.0,1.75125,1.16428366581
 01/07  06:00:00,85.4884303103,3.67860456843,0.0,0.0,3.49369000822,6.81298672936,9.88808691453,8.11683691453,1.75125,0.02
 01/07  07:00:00,120.889940617,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,392.607510817,389.085010817,3.5025,0.02
 01/07  08:00:00,123.122992504,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,364.081169558,359.414098199,3.5025,1.16457135853
 01/07  09:00:00,179.509994007,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,315.718694957,308.716509387,5.8375,1.16468557019
 01/07  10:00:00,197.002671993,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,264.021479482,254.661479482,9.34,0.02
 01/07  11:00:00,222.195126279,25.6227902091,0.0528248077584,0.0,62.886420148,41.4019203762,229.861834975,218.18931489,10.5075,1.16502008477
 01/07  12:00:00,252.871766511,25.6227902091,0.0703130176819,0.0,62.886420148,41.4019203762,200.573842128,188.901244371,10.5075,1.16509775708
 01/07  13:00:00,233.232559303,25.6227902091,0.301297204268,0.0,62.886420148,41.4019203762,184.454173183,171.636105946,10.5075,2.31056723748
 01/07  14:00:00,230.612601295,25.6227902091,0.520506780274,0.0,62.886420148,41.4019203762,167.422218902,155.749527721,10.5075,1.16519118054
 01/07  15:00:00,227.189660273,25.6227902091,0.725672403891,0.0,62.886420148,41.4019203762,153.723585998,142.05099472,10.5075,1.16509127867
 01/07  16:00:00,224.222054294,25.6227902091,0.953801391376,0.0,62.886420148,41.4019203762,141.224354895,129.551747381,10.5075,1.16510751359
 01/07  17:00:00,224.5177658,25.6227902091,1.13465844398,0.0,62.886420148,41.4019203762,135.521805508,123.849197373,10.5075,1.16510813546
 01/07  18:00:00,231.069950245,25.6227902091,1.05873425462,0.0,62.886420148,41.4019203762,148.341437505,136.668844261,10.5075,1.16509324406
 01/07  19:00:00,221.926943668,25.6227902091,0.146925423508,0.0,34.9369000822,32.3179380704,191.455957553,182.118423241,8.1725,1.1650343119
 01/07  20:00:00,175.856580745,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,214.3822278,207.379955474,5.8375,1.16477232574
 01/07  21:00:00,165.897270829,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,211.669583336,205.812083336,5.8375,0.02
 01/07  22:00:00,123.184851287,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,180.832611134,176.165512908,3.5025,1.16459822596
 01/07  23:00:00,79.0146618348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568980365,0.0,1.75125,1.16443980365
 01/07  24:00:00,114.104971573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,84.1925037802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,76.8441204295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557625637,0.0,1.75125,1.16432625637
 01/08  03:00:00,76.6273012473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,76.5015705237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,82.9940665633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555839624,0.0,1.75125,1.16430839624
 01/08  06:00:00,82.3075572082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,121.270873394,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,391.763484515,388.240984515,3.5025,0.02
 01/08  08:00:00,123.719528436,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,366.648501556,361.981673274,3.5025,1.16432828252
 01/08  09:00:00,153.280724015,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,296.651712816,293.129212816,3.5025,0.02
 01/08  10:00:00,128.532940501,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,250.68386186,246.016886945,3.5025,1.16447491522
 01/08  11:00:00,165.197015574,25.6227902091,0.0165266310569,0.0,27.9495200658,27.7759469175,199.667755704,192.642755704,7.005,0.02
 01/08  12:00:00,200.15440544,25.6227902091,0.0499427267713,0.0,27.9495200658,27.7759469175,162.366618223,154.196945467,7.005,1.16467275604
 01/08  13:00:00,215.662137136,25.6227902091,0.744684420369,0.0,41.9242800987,36.8599292233,112.583253879,102.078326478,9.34,1.16492740119
 01/08  14:00:00,217.952351864,25.6227902091,1.51247751932,0.0,41.9242800987,36.8599292233,82.7509415552,72.2461701741,9.34,1.16477138104
 01/08  15:00:00,217.429501492,25.6227902091,2.33496401415,0.0,41.9242800987,36.8599292233,61.5135897445,51.0088477615,9.34,1.16474198306
 01/08  16:00:00,215.166538738,25.6227902091,2.79619328861,0.0,41.9242800987,36.8599292233,50.9088138785,41.5488138785,9.34,0.02
 01/08  17:00:00,215.129552271,25.6227902091,2.99711193988,0.0,41.9242800987,36.8599292233,50.800236648,40.2954193883,9.34,1.16481725969
 01/08  18:00:00,188.186464852,25.6227902091,1.16171227933,0.0,27.9495200658,27.7759469175,82.2544942065,74.0846962214,7.005,1.1647979851
 01/08  19:00:00,196.690807263,25.6227902091,0.202770837573,0.0,13.9747600329,18.6919646116,116.247102867,110.41241751,4.67,1.164685357
 01/08  20:00:00,178.148401702,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,132.081443118,127.391443118,4.67,0.02
 01/08  21:00:00,167.53887935,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,147.127982222,141.293393907,4.67,1.16458831425
 01/08  22:00:00,149.673381084,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.690600378,119.000600378,4.67,0.02
 01/08  23:00:00,92.2094605429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563227106,0.0,1.75125,1.16438227106
 01/08  24:00:00,128.785951262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,102.836394514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,93.3506344785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926868269,0.0,2.335,1.16426868269
 01/09  03:00:00,90.5218551575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,90.0452972487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,95.9046102648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922923954,0.0,2.335,1.16422923954
 01/09  06:00:00,94.1528007921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,143.556131764,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,263.905578044,259.215578044,4.67,0.02
 01/09  08:00:00,148.442141176,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,247.603845358,241.769412104,4.67,1.16443325422
 01/09  09:00:00,217.978629598,25.6227902091,0.0639183119295,0.0,34.9369000822,32.3179380704,201.402985168,193.210485168,8.1725,0.02
 01/09  10:00:00,250.629122182,25.6227902091,0.667494337944,0.0,62.886420148,41.4019203762,140.184085851,128.511754995,10.5075,1.16483085608
 01/09  11:00:00,245.339092534,25.6227902091,1.35507068978,0.0,62.886420148,41.4019203762,105.442024137,93.7694772219,10.5075,1.16504691541
 01/09  12:00:00,278.699760443,25.6227902091,2.20326473017,0.0,62.886420148,41.4019203762,73.5859098564,61.9132546162,10.5075,1.16515524022
 01/09  13:00:00,269.126251776,25.6227902091,3.17190935692,0.0,62.886420148,41.4019203762,44.1930762736,32.5201264677,10.5075,1.16544980595
 01/09  14:00:00,271.444146522,25.6227902091,4.24231143361,0.0,62.886420148,41.4019203762,19.2822771535,6.46406401021,10.5075,2.31071314334
 01/09  15:00:00,269.00953342,25.6227902091,4.79138211093,0.0,62.886420148,41.4019203762,11.6727033276,0.0,10.5075,1.16520332758
 01/09  16:00:00,266.456661801,25.6227902091,5.09743243626,0.0,62.886420148,41.4019203762,11.6726024354,0.0,10.5075,1.16510243535
 01/09  17:00:00,267.876771209,25.6227902091,4.97562291112,0.0,62.886420148,41.4019203762,11.672619442,0.0,10.5075,1.16511944199
 01/09  18:00:00,273.455833535,25.6227902091,4.40511062014,0.0,62.886420148,41.4019203762,18.3428628736,6.67021090126,10.5075,1.16515197237
 01/09  19:00:00,275.347333281,25.6227902091,3.42389368888,0.0,41.9242800987,36.8599292233,33.8321044699,23.3270999243,9.34,1.16500454554
 01/09  20:00:00,262.922039671,25.6227902091,2.96355869952,0.0,41.9242800987,36.8599292233,48.2694792286,38.9094792286,9.34,0.02
 01/09  21:00:00,233.249495506,25.6227902091,2.18321511328,0.0,34.9369000822,32.3179380704,60.0613608617,50.7240160796,8.1725,1.16484478217
 01/09  22:00:00,169.192696067,25.6227902091,0.820323412532,0.0,13.9747600329,18.6919646116,26.3218481756,20.4872738305,4.67,1.16457434516
 01/09  23:00:00,112.897765659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,143.56499608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993361983,0.0,2.335,1.1643361983
 01/10  01:00:00,117.247195779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,108.041289952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,107.335183535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928621305,0.0,2.335,1.16428621305
 01/10  04:00:00,106.825754216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,129.825008898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,129.081269392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,179.872732544,25.6227902091,0.0234939148355,0.0,13.9747600329,18.6919646116,137.565406737,131.731132306,4.67,1.16427443126
 01/10  08:00:00,182.093832876,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,140.526736377,135.836736377,4.67,0.02
 01/10  09:00:00,240.99425337,25.6227902091,0.510961162608,0.0,34.9369000822,32.3179380704,123.640060675,114.303006799,8.1725,1.16455387568
 01/10  10:00:00,270.28709756,25.6227902091,1.31373379457,0.0,62.886420148,41.4019203762,99.8365441985,88.1642700817,10.5075,1.16477411688
 01/10  11:00:00,264.709955573,25.6227902091,1.73226847388,0.0,62.886420148,41.4019203762,86.8146800616,75.1423290459,10.5075,1.16485101568
 01/10  12:00:00,285.846757283,25.6227902091,2.04376275263,0.0,62.886420148,41.4019203762,75.4017082396,63.7289126197,10.5075,1.16529561994
 01/10  13:00:00,261.017381147,25.6227902091,2.08170377243,0.0,62.886420148,41.4019203762,82.5972729004,70.9244353579,10.5075,1.16533754246
 01/10  14:00:00,253.780525921,25.6227902091,2.10753112113,0.0,62.886420148,41.4019203762,93.0162453789,81.3434760058,10.5075,1.1652693731
 01/10  15:00:00,251.193983063,25.6227902091,2.35868523336,0.0,62.886420148,41.4019203762,85.4588280174,73.7860979079,10.5075,1.16523010953
 01/10  16:00:00,250.985425581,25.6227902091,2.50389898533,0.0,62.886420148,41.4019203762,79.5319873712,67.8595453544,10.5075,1.16494201679
 01/10  17:00:00,250.676341586,25.6227902091,2.38988027271,0.0,62.886420148,41.4019203762,85.3117443192,73.6392959174,10.5075,1.16494840178
 01/10  18:00:00,253.342253775,25.6227902091,2.23850759653,0.0,62.886420148,41.4019203762,96.4227463221,84.7502760423,10.5075,1.16497027982
 01/10  19:00:00,252.920414973,25.6227902091,1.507325788,0.0,41.9242800987,36.8599292233,110.416089015,99.9112070433,9.34,1.16488197131
 01/10  20:00:00,228.541991592,25.6227902091,1.17215197183,0.0,41.9242800987,36.8599292233,125.348861686,114.8440246,9.34,1.16483708599
 01/10  21:00:00,199.69095981,25.6227902091,0.758676321419,0.0,34.9369000822,32.3179380704,137.220255985,127.882949216,8.1725,1.16480676901
 01/10  22:00:00,140.388106102,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,108.953703965,104.263703965,4.67,0.02
 01/10  23:00:00,89.4270128635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946405668,0.0,2.335,1.16446405668
 01/10  24:00:00,123.094792352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,93.7131718503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922298335,0.0,2.335,1.16422298335
 01/11  02:00:00,86.2341879592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,85.4351143753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,84.7676097507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,90.7310290903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927620056,0.0,2.335,1.16427620056
 01/11  06:00:00,89.5119488495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,138.945946104,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,270.034027635,265.344027635,4.67,0.02
 01/11  08:00:00,142.527371896,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,264.311852383,258.477414272,4.67,1.16443811156
 01/11  09:00:00,212.073662761,25.6227902091,0.0419019810877,0.0,34.9369000822,32.3179380704,229.078120403,220.885620403,8.1725,0.02
 01/11  10:00:00,238.449780563,25.6227902091,0.295157435922,0.0,62.886420148,41.4019203762,181.844186519,170.171855592,10.5075,1.16483092742
 01/11  11:00:00,230.852762734,25.6227902091,0.797590233375,0.0,62.886420148,41.4019203762,148.8915539,137.219099287,10.5075,1.1649546137
 01/11  12:00:00,263.358219769,25.6227902091,1.24665178425,0.0,62.886420148,41.4019203762,118.875928993,107.203152623,10.5075,1.16527637049
 01/11  13:00:00,245.340547785,25.6227902091,1.62052750504,0.0,62.886420148,41.4019203762,107.448117717,94.6300998943,10.5075,2.31051782298
 01/11  14:00:00,243.122036479,25.6227902091,2.07740370198,0.0,62.886420148,41.4019203762,94.1747792846,82.501824008,10.5075,1.16545527659
 01/11  15:00:00,239.955941174,25.6227902091,2.45285906061,0.0,62.886420148,41.4019203762,87.7404190447,76.0678343854,10.5075,1.1650846593
 01/11  16:00:00,237.362080221,25.6227902091,2.84100465982,0.0,62.886420148,41.4019203762,77.2377189632,65.5652141303,10.5075,1.16500483295
 01/11  17:00:00,236.020633294,25.6227902091,2.87299729426,0.0,62.886420148,41.4019203762,82.656922935,70.9844032161,10.5075,1.16501971888
 01/11  18:00:00,238.402469691,25.6227902091,2.4161055031,0.0,62.886420148,41.4019203762,105.030491168,93.3579410366,10.5075,1.16505013111
 01/11  19:00:00,241.032109845,25.6227902091,1.42920638703,0.0,41.9242800987,36.8599292233,124.706362118,114.201438637,9.34,1.16492348068
 01/11  20:00:00,224.006606199,25.6227902091,1.01764023163,0.0,41.9242800987,36.8599292233,141.858009538,131.353192674,9.34,1.16481686472
 01/11  21:00:00,198.157092804,25.6227902091,0.50618343699,0.0,34.9369000822,32.3179380704,163.123544344,154.931044344,8.1725,0.02
 01/11  22:00:00,140.516297987,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,150.893483072,145.058842057,4.67,1.1646410149
 01/11  23:00:00,85.4095545688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,120.180277854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930731749,0.0,2.335,1.16430731749
 01/12  01:00:00,90.4417815374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,82.7347325409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,81.9291480631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928095492,0.0,2.335,1.16428095492
 01/12  04:00:00,81.0725174163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,86.9571183294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,85.9299059839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992267577,0.0,2.335,1.1642267577
 01/12  07:00:00,135.913853316,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,356.641959789,351.951959789,4.67,0.02
 01/12  08:00:00,139.684929779,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,320.181020036,315.491020036,4.67,0.02
 01/12  09:00:00,210.024447604,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,262.921033055,253.583981169,8.1725,1.16455188643
 01/12  10:00:00,237.243951514,25.6227902091,0.169993229127,0.0,62.886420148,41.4019203762,200.741121432,189.068792828,10.5075,1.16482860356
 01/12  11:00:00,229.040188558,25.6227902091,0.607164690216,0.0,62.886420148,41.4019203762,164.657955216,152.985461012,10.5075,1.16499420448
 01/12  12:00:00,262.311480699,25.6227902091,1.08758710034,0.0,62.886420148,41.4019203762,131.099902228,119.427234604,10.5075,1.16516762417
 01/12  13:00:00,245.854049999,25.6227902091,1.51124989616,0.0,62.886420148,41.4019203762,112.149385166,100.476400143,10.5075,1.16548502265
 01/12  14:00:00,244.338321062,25.6227902091,1.98178104705,0.0,62.886420148,41.4019203762,96.5263805604,84.8534625757,10.5075,1.16541798472
 01/12  15:00:00,241.43832033,25.6227902091,2.45575426034,0.0,62.886420148,41.4019203762,83.5922744077,71.9196406352,10.5075,1.16513377254
 01/12  16:00:00,237.007011197,25.6227902091,2.71472885334,0.0,62.886420148,41.4019203762,80.153251053,68.4806574565,10.5075,1.16509359649
 01/12  17:00:00,235.107097399,25.6227902091,2.62434630063,0.0,62.886420148,41.4019203762,89.2086638173,77.5360625503,10.5075,1.16510126701
 01/12  18:00:00,238.621424212,25.6227902091,2.26607855685,0.0,62.886420148,41.4019203762,108.375482064,96.7028574932,10.5075,1.1651245709
 01/12  19:00:00,241.05198897,25.6227902091,1.20731632142,0.0,41.9242800987,36.8599292233,131.432513211,120.927475607,9.34,1.16503760391
 01/12  20:00:00,223.188286401,25.6227902091,0.837705050917,0.0,41.9242800987,36.8599292233,154.617850622,144.11304099,9.34,1.16480963119
 01/12  21:00:00,197.498880022,25.6227902091,0.27254576691,0.0,34.9369000822,32.3179380704,182.137462533,172.800177989,8.1725,1.16478454375
 01/12  22:00:00,139.836697632,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,163.957022388,158.122404456,4.67,1.16461793239
 01/12  23:00:00,84.8018430117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,119.709942526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,89.6947923705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924699202,0.0,2.335,1.16424699202
 01/13  02:00:00,81.8525131251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,81.150289306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,80.4443875664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923360658,0.0,2.335,1.16423360658
 01/13  05:00:00,102.596386732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  06:00:00,102.072056245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,152.779017886,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,328.169504083,323.479504083,4.67,0.02
 01/13  08:00:00,148.209301848,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,288.931633663,283.097146074,4.67,1.16448758896
 01/13  09:00:00,209.275014188,25.6227902091,0.0412656214014,0.0,34.9369000822,32.3179380704,235.340828337,226.003727434,8.1725,1.1646009031
 01/13  10:00:00,236.68507912,25.6227902091,0.398126851831,0.0,62.886420148,41.4019203762,175.483390602,164.955890602,10.5075,0.02
 01/13  11:00:00,230.505055382,25.6227902091,0.963253961305,0.0,62.886420148,41.4019203762,142.404601276,130.732195203,10.5075,1.16490607263
 01/13  12:00:00,265.021428662,25.6227902091,1.6848853803,0.0,62.886420148,41.4019203762,106.1589978,94.4863301709,10.5075,1.16516762918
 01/13  13:00:00,251.392024487,25.6227902091,2.53327580821,0.0,62.886420148,41.4019203762,79.7110826136,66.8927300082,10.5075,2.31085260538
 01/13  14:00:00,250.682507436,25.6227902091,3.05399693138,0.0,62.886420148,41.4019203762,64.1177315194,52.44489582,10.5075,1.16533569941
 01/13  15:00:00,248.517274258,25.6227902091,3.48042729982,0.0,62.886420148,41.4019203762,54.4714343747,42.7989254033,10.5075,1.16500897141
 01/13  16:00:00,246.137148017,25.6227902091,3.8086018284,0.0,62.886420148,41.4019203762,50.2303771495,38.557927442,10.5075,1.16494970753
 01/13  17:00:00,246.996789851,25.6227902091,3.93406456839,0.0,62.886420148,41.4019203762,48.5540521062,36.8815898193,10.5075,1.16496228682
 01/13  18:00:00,251.95116023,25.6227902091,3.64600380453,0.0,62.886420148,41.4019203762,62.1044561077,50.4319657238,10.5075,1.16499038382
 01/13  19:00:00,255.177306818,25.6227902091,2.7013806078,0.0,41.9242800987,36.8599292233,76.6912023076,66.186317838,9.34,1.16488446958
 01/13  20:00:00,232.548082697,25.6227902091,2.25589345057,0.0,41.9242800987,36.8599292233,90.9176389275,80.4128287053,9.34,1.16481022216
 01/13  21:00:00,203.691511794,25.6227902091,1.43655810218,0.0,34.9369000822,32.3179380704,101.640422082,92.3031440451,8.1725,1.16477803737
 01/13  22:00:00,142.574867189,25.6227902091,0.277039892497,0.0,13.9747600329,18.6919646116,82.1466803393,77.4566803393,4.67,0.02
 01/13  23:00:00,90.0753723841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938666143,0.0,2.335,1.16438666143
 01/13  24:00:00,122.667819433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,91.3379384795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,83.060423878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556869245,0.0,1.75125,1.16431869245
 01/14  03:00:00,82.0609563346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,81.0586068116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,86.745675812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555963428,0.0,1.75125,1.16430963428
 01/14  06:00:00,85.7141426101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,122.841147553,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,307.355773236,303.833273236,3.5025,0.02
 01/14  08:00:00,125.394510227,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,287.93188269,283.264781042,3.5025,1.16460164832
 01/14  09:00:00,181.676679904,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,237.285806936,230.283731694,5.8375,1.16457524227
 01/14  10:00:00,199.841507664,25.6227902091,0.119021609656,0.0,41.9242800987,36.8599292233,185.682648645,176.322648645,9.34,0.02
 01/14  11:00:00,227.403996194,25.6227902091,0.782809215628,0.0,62.886420148,41.4019203762,152.232356408,140.559903572,10.5075,1.16495283628
 01/14  12:00:00,260.526015633,25.6227902091,1.21068685832,0.0,62.886420148,41.4019203762,123.849610882,112.176964153,10.5075,1.16514672846
 01/14  13:00:00,244.704198962,25.6227902091,1.83935198815,0.0,62.886420148,41.4019203762,102.056919509,89.2387345835,10.5075,2.31068492532
 01/14  14:00:00,242.36937046,25.6227902091,2.39134063167,0.0,62.886420148,41.4019203762,85.4612819987,73.7885240308,10.5075,1.16525796783
 01/14  15:00:00,238.852216585,25.6227902091,2.82589863736,0.0,62.886420148,41.4019203762,75.9950511743,64.3223882687,10.5075,1.16516290556
 01/14  16:00:00,235.447308613,25.6227902091,3.13666722437,0.0,62.886420148,41.4019203762,71.1775200205,59.5048354233,10.5075,1.16518459727
 01/14  17:00:00,235.008311477,25.6227902091,3.2540861308,0.0,62.886420148,41.4019203762,72.6996712291,61.0272159368,10.5075,1.16495529232
 01/14  18:00:00,239.607929153,25.6227902091,2.92018730286,0.0,62.886420148,41.4019203762,89.0420874907,77.3696377133,10.5075,1.16494977745
 01/14  19:00:00,226.669620729,25.6227902091,1.00625411918,0.0,34.9369000822,32.3179380704,128.191379313,118.853975557,8.1725,1.16490375547
 01/14  20:00:00,177.036570317,25.6227902091,0.0808134399514,0.0,20.9621400493,23.2339557645,167.682677995,160.680308819,5.8375,1.16486917658
 01/14  21:00:00,166.444033963,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,191.810539335,184.808359581,5.8375,1.16467975411
 01/14  22:00:00,123.581712143,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,163.092826858,159.570326858,3.5025,0.02
 01/14  23:00:00,79.6614868083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573618325,0.0,1.75125,1.16448618325
 01/14  24:00:00,114.650060233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,84.8424806436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,77.3865014784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552262344,0.0,1.75125,1.16427262344
 01/15  03:00:00,76.9017468507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,76.8387384901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,83.8283790268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551474004,0.0,1.75125,1.16426474004
 01/15  06:00:00,83.5467537677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,122.252160466,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,337.362141059,333.839641059,3.5025,0.02
 01/15  08:00:00,124.056469566,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,336.987985339,332.321138443,3.5025,1.16434689595
 01/15  09:00:00,153.102410113,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,275.219237135,271.696737135,3.5025,0.02
 01/15  10:00:00,126.468277035,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,234.986371611,230.319389751,3.5025,1.16448186086
 01/15  11:00:00,163.110401981,25.6227902091,0.0503377250277,0.0,27.9495200658,27.7759469175,185.843817053,178.818817053,7.005,0.02
 01/15  12:00:00,197.011685505,25.6227902091,0.0512756199361,0.0,27.9495200658,27.7759469175,153.07054293,144.900749867,7.005,1.16479306317
 01/15  13:00:00,209.336369202,25.6227902091,0.884035045035,0.0,41.9242800987,36.8599292233,117.404668083,106.899805039,9.34,1.16486304469
 01/15  14:00:00,209.066988848,25.6227902091,1.37053439472,0.0,41.9242800987,36.8599292233,97.7522276256,87.247325595,9.34,1.16490203067
 01/15  15:00:00,205.601822584,25.6227902091,1.75616860601,0.0,41.9242800987,36.8599292233,89.650620343,79.1457431445,9.34,1.16487719851
 01/15  16:00:00,202.468388368,25.6227902091,2.07162683911,0.0,41.9242800987,36.8599292233,84.9757463792,75.6157463792,9.34,0.02
 01/15  17:00:00,202.387057215,25.6227902091,2.20439613604,0.0,41.9242800987,36.8599292233,84.9698141924,74.4648565096,9.34,1.16495768274
 01/15  18:00:00,177.932965916,25.6227902091,0.91558232556,0.0,27.9495200658,27.7759469175,106.677670507,98.5079123042,7.005,1.16475820288
 01/15  19:00:00,189.372912895,25.6227902091,0.172508706176,0.0,13.9747600329,18.6919646116,127.483774435,121.649089884,4.67,1.16468455123
 01/15  20:00:00,169.035617718,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,137.422281958,132.732281958,4.67,0.02
 01/15  21:00:00,157.734241102,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,153.760851365,147.926244164,4.67,1.16460720026
 01/15  22:00:00,141.282434403,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.204520103,117.370061673,4.67,1.16445843046
 01/15  23:00:00,82.1002684369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,116.666628893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,88.3549453684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553446784,0.0,1.75125,1.16428446784
 01/16  02:00:00,81.2654145701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,81.0484127356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,80.6151539731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553469337,0.0,1.75125,1.16428469337
 01/16  05:00:00,87.269221191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,87.5323290737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,128.077209513,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,252.959253182,248.292457169,3.5025,1.16429601274
 01/16  08:00:00,135.967802272,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,233.826095564,230.303595564,3.5025,0.02
 01/16  09:00:00,166.229303476,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,199.297529099,195.775029099,3.5025,0.02
 01/16  10:00:00,145.369622274,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,179.405550076,174.738610064,3.5025,1.16444001217
 01/16  11:00:00,184.956062991,25.6227902091,0.118606888311,0.0,27.9495200658,27.7759469175,144.237593641,136.06783545,7.005,1.16475819061
 01/16  12:00:00,218.721450168,25.6227902091,0.197080003024,0.0,27.9495200658,27.7759469175,118.848386767,111.823386767,7.005,0.02
 01/16  13:00:00,236.053630831,25.6227902091,1.02950906524,0.0,41.9242800987,36.8599292233,89.762803542,79.2578640155,9.34,1.16493952644
 01/16  14:00:00,239.013441451,25.6227902091,1.52810593519,0.0,41.9242800987,36.8599292233,67.4916228554,56.9867398413,9.34,1.16488301412
 01/16  15:00:00,236.445178082,25.6227902091,1.96357894858,0.0,41.9242800987,36.8599292233,54.5350184308,44.0301518503,9.34,1.16486658045
 01/16  16:00:00,233.951570098,25.6227902091,2.26717782295,0.0,41.9242800987,36.8599292233,45.7917818395,35.2868801301,9.34,1.16490170947
 01/16  17:00:00,234.676481701,25.6227902091,2.38897862334,0.0,41.9242800987,36.8599292233,44.5586087957,34.0538084698,9.34,1.1648003259
 01/16  18:00:00,211.204587333,25.6227902091,1.12723181932,0.0,27.9495200658,27.7759469175,57.8017897197,50.7767897197,7.005,0.02
 01/16  19:00:00,215.939476382,25.6227902091,0.325071378482,0.0,13.9747600329,18.6919646116,88.5760861275,82.7413742718,4.67,1.16471185565
 01/16  20:00:00,184.96332382,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,133.619224514,127.784471679,4.67,1.16475283542
 01/16  21:00:00,165.132352601,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,160.063211113,155.373211113,4.67,0.02
 01/16  22:00:00,144.584269336,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,134.530398089,128.695877291,4.67,1.16452079737
 01/16  23:00:00,85.2781601205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,119.140983475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,90.9195569399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923911565,0.0,2.335,1.16423911565
 01/17  02:00:00,83.4360445443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,82.3930150529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,81.8733214972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922657858,0.0,2.335,1.16422657858
 01/17  05:00:00,103.952755402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
