Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,103.55767341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,153.77331965,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,272.268638335,266.434388104,4.67,1.16425023008
 01/17  08:00:00,148.622294443,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,256.115152389,251.425152389,4.67,0.02
 01/17  09:00:00,208.629166002,25.6227902091,0.00725048751088,0.0,34.9369000822,32.3179380704,234.376757916,225.039592087,8.1725,1.16466582956
 01/17  10:00:00,232.96620234,25.6227902091,0.0672844366674,0.0,62.886420148,41.4019203762,208.802265408,198.274765408,10.5075,0.02
 01/17  11:00:00,224.626992562,25.6227902091,0.258870819821,0.0,62.886420148,41.4019203762,198.564930215,186.892455913,10.5075,1.164974302
 01/17  12:00:00,256.139679535,25.6227902091,0.405464571315,0.0,62.886420148,41.4019203762,187.710408047,174.892526987,10.5075,2.31038105966
 01/17  13:00:00,237.289763233,25.6227902091,0.466485190055,0.0,62.886420148,41.4019203762,182.78221627,171.109232817,10.5075,1.16548345288
 01/17  14:00:00,234.610801888,25.6227902091,0.553657293682,0.0,62.886420148,41.4019203762,176.685568591,165.012652831,10.5075,1.1654157601
 01/17  15:00:00,230.553371972,25.6227902091,0.617563381575,0.0,62.886420148,41.4019203762,172.672838687,161.000248149,10.5075,1.16509053787
 01/17  16:00:00,227.656314544,25.6227902091,0.708706930106,0.0,62.886420148,41.4019203762,165.405036357,153.732502594,10.5075,1.16503376269
 01/17  17:00:00,228.044905648,25.6227902091,0.783083476177,0.0,62.886420148,41.4019203762,160.802916667,149.130367882,10.5075,1.16504878594
 01/17  18:00:00,234.545972331,25.6227902091,0.754171058457,0.0,62.886420148,41.4019203762,165.742155582,154.069576157,10.5075,1.16507942467
 01/17  19:00:00,239.462903742,25.6227902091,0.377437343882,0.0,41.9242800987,36.8599292233,179.887893593,169.382917972,9.34,1.16497562182
 01/17  20:00:00,216.92653184,25.6227902091,0.172073874929,0.0,41.9242800987,36.8599292233,196.299229558,185.794326152,9.34,1.16490340535
 01/17  21:00:00,191.827602925,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,208.022544939,198.685171636,8.1725,1.1648733034
 01/17  22:00:00,135.750993847,25.6227902091,0.00867244812097,0.0,13.9747600329,18.6919646116,179.185346388,174.495346388,4.67,0.02
 01/17  23:00:00,85.3727261662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944860518,0.0,2.335,1.16444860518
 01/17  24:00:00,120.255298144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,90.2949863556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,83.3666345258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992708728,0.0,2.335,1.1642708728
 01/18  03:00:00,83.3938350237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,83.4890441551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,90.1010763004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923322193,0.0,2.335,1.16423322193
 01/18  06:00:00,89.6920806923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,140.458297902,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,320.030053749,315.340053749,4.67,0.02
 01/18  08:00:00,145.691317071,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,294.54664761,288.712206051,4.67,1.16444155921
 01/18  09:00:00,214.588182264,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,259.195121961,251.002621961,8.1725,0.02
 01/18  10:00:00,240.892171034,25.6227902091,0.0617295896079,0.0,62.886420148,41.4019203762,231.988590576,220.316243246,10.5075,1.1648473299
 01/18  11:00:00,231.042280873,25.6227902091,0.0,0.0,62.886420148,41.4019203762,222.25436075,210.582002265,10.5075,1.16485848494
 01/18  12:00:00,261.285966829,25.6227902091,0.0,0.0,62.886420148,41.4019203762,206.786626201,195.113939267,10.5075,1.16518693342
 01/18  13:00:00,242.662466602,25.6227902091,0.118728672966,0.0,62.886420148,41.4019203762,200.21531706,188.542326769,10.5075,1.16549029106
 01/18  14:00:00,240.082513074,25.6227902091,0.185651964942,0.0,62.886420148,41.4019203762,197.75214855,184.933836646,10.5075,2.31081190402
 01/18  15:00:00,236.54179795,25.6227902091,0.182498259343,0.0,62.886420148,41.4019203762,197.074391172,185.401877923,10.5075,1.16501324847
 01/18  16:00:00,233.879669049,25.6227902091,0.209236545197,0.0,62.886420148,41.4019203762,194.604250694,182.931813472,10.5075,1.16493722181
 01/18  17:00:00,234.60361354,25.6227902091,0.219093169711,0.0,62.886420148,41.4019203762,195.040267402,183.367810583,10.5075,1.16495681929
 01/18  18:00:00,241.577490694,25.6227902091,0.245777655835,0.0,62.886420148,41.4019203762,195.003935581,183.331443543,10.5075,1.16499203762
 01/18  19:00:00,246.095162979,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,198.627710571,188.122841379,9.34,1.16486919278
 01/18  20:00:00,231.927405865,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,205.385162101,194.880395927,9.34,1.16476617422
 01/18  21:00:00,206.531044007,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,208.74184846,200.54934846,8.1725,0.02
 01/18  22:00:00,148.286597587,25.6227902091,0.00902734734413,0.0,13.9747600329,18.6919646116,176.374951804,170.540287531,4.67,1.1646642737
 01/18  23:00:00,94.6058769452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,128.831215666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934401356,0.0,2.335,1.16434401356
 01/19  01:00:00,99.1400585745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,90.9503461264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,89.789447277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923586297,0.0,2.335,1.16423586297
 01/19  04:00:00,88.7771353739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,94.5394261594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,93.5840344448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925038781,0.0,2.335,1.16425038781
 01/19  07:00:00,143.191852638,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,305.048958432,300.358958432,4.67,0.02
 01/19  08:00:00,147.147454068,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,291.110287895,286.420287895,4.67,0.02
 01/19  09:00:00,214.302658547,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,262.979625656,253.642471076,8.1725,1.16465458031
 01/19  10:00:00,238.863540976,25.6227902091,0.0611229448676,0.0,62.886420148,41.4019203762,233.50658272,221.834288437,10.5075,1.1647942831
 01/19  11:00:00,228.62894282,25.6227902091,0.0342285762685,0.0,62.886420148,41.4019203762,212.407508855,200.735043931,10.5075,1.16496492417
 01/19  12:00:00,258.530359616,25.6227902091,0.16685276764,0.0,62.886420148,41.4019203762,185.812369014,174.139724958,10.5075,1.16514405663
 01/19  13:00:00,238.622714825,25.6227902091,0.467507469337,0.0,62.886420148,41.4019203762,167.239151017,155.566183401,10.5075,1.16546761619
 01/19  14:00:00,235.407560224,25.6227902091,0.65616184898,0.0,62.886420148,41.4019203762,151.514379812,139.841474879,10.5075,1.16540493254
 01/19  15:00:00,230.791149357,25.6227902091,0.896565701173,0.0,62.886420148,41.4019203762,136.833143407,125.160519809,10.5075,1.16512359796
 01/19  16:00:00,226.793342075,25.6227902091,1.15907826126,0.0,62.886420148,41.4019203762,126.619445845,114.946858371,10.5075,1.16508747346
 01/19  17:00:00,225.40136216,25.6227902091,1.22332337494,0.0,62.886420148,41.4019203762,131.739454365,120.066854791,10.5075,1.16509957433
 01/19  18:00:00,231.161742503,25.6227902091,0.953030162676,0.0,62.886420148,41.4019203762,152.530625966,140.857998698,10.5075,1.16512726775
 01/19  19:00:00,236.471920649,25.6227902091,0.515289036895,0.0,41.9242800987,36.8599292233,172.160687766,161.655643687,9.34,1.16504407891
 01/19  20:00:00,219.495996674,25.6227902091,0.233938829052,0.0,41.9242800987,36.8599292233,195.309676308,184.804857269,9.34,1.16481903932
 01/19  21:00:00,194.291015107,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,216.049698196,206.712400389,8.1725,1.16479780669
 01/19  22:00:00,137.18387374,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,185.774795596,179.940161731,4.67,1.16463386418
 01/19  23:00:00,81.956028342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,116.853786906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,86.3687045543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926305729,0.0,2.335,1.16426305729
 01/20  02:00:00,79.4971974271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,79.6701267666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,79.62001056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925105468,0.0,2.335,1.16425105468
 01/20  05:00:00,101.811207171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,101.639544335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,152.729513249,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,326.75379625,322.06379625,4.67,0.02
 01/20  08:00:00,147.719893577,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,304.09124169,298.256734189,4.67,1.16450750092
 01/20  09:00:00,207.940064413,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,267.926656318,258.589531671,8.1725,1.1646246463
 01/20  10:00:00,233.067061841,25.6227902091,0.0697904171431,0.0,62.886420148,41.4019203762,231.131909501,220.604409501,10.5075,0.02
 01/20  11:00:00,225.027139546,25.6227902091,0.141064366754,0.0,62.886420148,41.4019203762,198.140590848,186.468155553,10.5075,1.16493529536
 01/20  12:00:00,256.915566543,25.6227902091,0.590610049029,0.0,62.886420148,41.4019203762,164.89939997,153.226697691,10.5075,1.16520227857
 01/20  13:00:00,239.198619653,25.6227902091,0.819014841048,0.0,62.886420148,41.4019203762,149.386506927,136.568069566,10.5075,2.31093736104
 01/20  14:00:00,240.420720468,25.6227902091,1.19457771118,0.0,62.886420148,41.4019203762,127.021484579,115.348600614,10.5075,1.16538396567
 01/20  15:00:00,238.353618222,25.6227902091,1.60817710908,0.0,62.886420148,41.4019203762,109.654519888,97.9819601841,10.5075,1.16505970419
 01/20  16:00:00,236.207576858,25.6227902091,1.92745280734,0.0,62.886420148,41.4019203762,98.8270703352,87.1545660571,10.5075,1.16500427814
 01/20  17:00:00,237.97019089,25.6227902091,2.08995939243,0.0,62.886420148,41.4019203762,96.3558693892,84.6833484659,10.5075,1.16502092328
 01/20  18:00:00,244.473076535,25.6227902091,1.94485370907,0.0,62.886420148,41.4019203762,107.284769514,95.6122163151,10.5075,1.16505319933
 01/20  19:00:00,248.18041691,25.6227902091,1.13460783664,0.0,41.9242800987,36.8599292233,121.342275101,110.837324371,9.34,1.16495073008
 01/20  20:00:00,227.412994011,25.6227902091,0.92422826002,0.0,41.9242800987,36.8599292233,132.658609693,122.15372988,9.34,1.16487981287
 01/20  21:00:00,202.345459791,25.6227902091,0.55737455242,0.0,34.9369000822,32.3179380704,144.070001956,134.73265084,8.1725,1.16485111618
 01/20  22:00:00,144.696766723,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,116.801741165,112.111741165,4.67,0.02
 01/20  23:00:00,95.6768685065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946069435,0.0,2.335,1.16446069435
 01/20  24:00:00,129.150316558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,97.54933609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,87.8957699093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564438424,0.0,1.75125,1.16439438424
 01/21  03:00:00,85.4032319546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,83.5298452459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556134938,0.0,1.75125,1.16431134938
 01/21  05:00:00,88.5207766923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,86.5609647501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,123.087495146,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,364.742037601,360.075209874,3.5025,1.16432772754
 01/21  08:00:00,125.755524733,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,333.136231419,329.613731419,3.5025,0.02
 01/21  09:00:00,182.633226671,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,288.23408713,281.231927692,5.8375,1.1646594385
 01/21  10:00:00,202.700996174,25.6227902091,0.0665866502379,0.0,41.9242800987,36.8599292233,221.354988838,211.994988838,9.34,0.02
 01/21  11:00:00,229.773626497,25.6227902091,0.442234913241,0.0,62.886420148,41.4019203762,160.74134404,149.068800068,10.5075,1.16504397193
 01/21  12:00:00,262.508937205,25.6227902091,1.24663549331,0.0,62.886420148,41.4019203762,118.672710705,105.854860315,10.5075,2.31035039004
 01/21  13:00:00,246.299741648,25.6227902091,2.05593834231,0.0,62.886420148,41.4019203762,91.2008600436,79.527952647,10.5075,1.16540739651
 01/21  14:00:00,245.458206514,25.6227902091,2.71032023647,0.0,62.886420148,41.4019203762,72.0796107563,60.406746395,10.5075,1.1653643613
 01/21  15:00:00,243.255568329,25.6227902091,3.33843639606,0.0,62.886420148,41.4019203762,57.8965897598,46.2240611303,10.5075,1.16502862958
 01/21  16:00:00,240.19737989,25.6227902091,3.76517206455,0.0,62.886420148,41.4019203762,50.7420510143,39.0694927721,10.5075,1.1650582422
 01/21  17:00:00,239.240001602,25.6227902091,3.79415644723,0.0,62.886420148,41.4019203762,54.3807667856,42.7081945464,10.5075,1.1650722392
 01/21  18:00:00,244.214649065,25.6227902091,3.51757202787,0.0,62.886420148,41.4019203762,68.4909512488,56.8183807547,10.5075,1.16507049417
 01/21  19:00:00,228.998826834,25.6227902091,1.19803474044,0.0,34.9369000822,32.3179380704,115.673743624,106.336215674,8.1725,1.16502795019
 01/21  20:00:00,178.665477206,25.6227902091,0.152938732759,0.0,20.9621400493,23.2339557645,152.331191217,145.328887808,5.8375,1.16480340931
 01/21  21:00:00,167.380424792,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,166.912337672,159.910193724,5.8375,1.16464394857
 01/21  22:00:00,124.783860584,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,132.809932257,129.287432257,3.5025,0.02
 01/21  23:00:00,81.6749886661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575334158,0.0,1.75125,1.16450334158
 01/21  24:00:00,116.322010198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,87.3754811025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557623859,0.0,1.75125,1.16432623859
 01/22  02:00:00,80.6181067493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,80.2746305699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,79.8475803314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549834154,0.0,1.75125,1.16424834154
 01/22  05:00:00,86.6286212532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,86.3474943665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,125.706546099,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,270.799451169,266.132610833,3.5025,1.16434033565
 01/22  08:00:00,132.759480721,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,238.663990342,235.141490342,3.5025,0.02
 01/22  09:00:00,162.75272891,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,205.827735147,202.305235147,3.5025,0.02
 01/22  10:00:00,138.989367531,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,199.428027724,194.761120551,3.5025,1.16440717217
 01/22  11:00:00,176.396713879,25.6227902091,0.0596388848915,0.0,27.9495200658,27.7759469175,179.40794255,171.238213522,7.005,1.16472902772
 01/22  12:00:00,209.491736917,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,167.805061874,160.780061874,7.005,0.02
 01/22  13:00:00,226.958991045,25.6227902091,0.404624518628,0.0,41.9242800987,36.8599292233,134.179122527,123.674208558,9.34,1.16491396825
 01/22  14:00:00,234.090173127,25.6227902091,0.879503190723,0.0,41.9242800987,36.8599292233,102.19053367,91.6856736653,9.34,1.16486000476
 01/22  15:00:00,238.793584914,25.6227902091,1.41552989176,0.0,41.9242800987,36.8599292233,71.9108038665,61.4059575719,9.34,1.16484629464
 01/22  16:00:00,241.883075997,25.6227902091,2.15137283717,0.0,41.9242800987,36.8599292233,51.7321403781,41.2272560111,9.34,1.16488436698
 01/22  17:00:00,243.195200348,25.6227902091,2.3027252571,0.0,41.9242800987,36.8599292233,50.9701204087,40.4653348663,9.34,1.16478554238
 01/22  18:00:00,217.243771167,25.6227902091,0.892725908646,0.0,27.9495200658,27.7759469175,74.2027231605,67.1777231605,7.005,0.02
 01/22  19:00:00,224.113487118,25.6227902091,0.162607359794,0.0,13.9747600329,18.6919646116,96.591910536,90.7572121239,4.67,1.16469841214
 01/22  20:00:00,211.736204791,25.6227902091,0.137149517,0.0,13.9747600329,18.6919646116,96.0599722345,90.2252293153,4.67,1.16474291924
 01/22  21:00:00,200.227003447,25.6227902091,0.09056273049,0.0,13.9747600329,18.6919646116,96.0230289914,91.3330289914,4.67,0.02
 01/22  22:00:00,177.281022086,25.6227902091,0.0221174229677,0.0,13.9747600329,18.6919646116,58.1449647419,52.31045248,4.67,1.1645122619
 01/22  23:00:00,118.915669839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,148.66407943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,126.145545287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923109852,0.0,2.335,1.16423109852
 01/23  02:00:00,116.46415782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,116.074011067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,117.069911929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921949485,0.0,2.335,1.16421949485
 01/23  05:00:00,125.762510971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,126.335214443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,179.370145869,25.6227902091,0.120027996168,0.0,13.9747600329,18.6919646116,79.6616998955,73.8274558713,4.67,1.16424402418
 01/23  08:00:00,193.050698073,25.6227902091,0.172468283311,0.0,13.9747600329,18.6919646116,86.7759671541,82.0859671541,4.67,0.02
 01/23  09:00:00,262.1071749,25.6227902091,1.54953331893,0.0,34.9369000822,32.3179380704,69.2411341114,59.9039709565,8.1725,1.16466315492
 01/23  10:00:00,294.41563417,25.6227902091,3.68057237091,0.0,62.886420148,41.4019203762,45.096568498,34.569068498,10.5075,0.02
 01/23  11:00:00,291.308281707,25.6227902091,4.09644823606,0.0,62.886420148,41.4019203762,37.6051067304,25.9326313302,10.5075,1.16497540023
 01/23  12:00:00,309.374310737,25.6227902091,4.68384264757,0.0,62.886420148,41.4019203762,26.3105766156,13.4926831681,10.5075,2.31039344743
 01/23  13:00:00,301.23420841,25.6227902091,5.00563381877,0.0,62.886420148,41.4019203762,19.8038508852,8.1308557965,10.5075,1.16549508873
 01/23  14:00:00,300.83270759,25.6227902091,5.16782732645,0.0,62.886420148,41.4019203762,16.6563235642,4.98339349372,10.5075,1.16543007052
 01/23  15:00:00,296.249785387,25.6227902091,5.61921971736,0.0,62.886420148,41.4019203762,11.672606536,0.0,10.5075,1.16510653599
 01/23  16:00:00,294.004220407,25.6227902091,6.22190643544,0.0,62.886420148,41.4019203762,11.6725523429,0.0,10.5075,1.16505234291
 01/23  17:00:00,293.648650668,25.6227902091,6.2630585209,0.0,62.886420148,41.4019203762,11.6725701765,0.0,10.5075,1.16507017646
 01/23  18:00:00,294.578411058,25.6227902091,5.84299051133,0.0,62.886420148,41.4019203762,11.6726036926,0.0,10.5075,1.16510369256
 01/23  19:00:00,297.949679087,25.6227902091,4.78005117424,0.0,41.9242800987,36.8599292233,10.828713286,0.323711032546,9.34,1.16500225349
 01/23  20:00:00,280.84538433,25.6227902091,3.5419739814,0.0,41.9242800987,36.8599292233,42.2108750309,31.7061283012,9.34,1.16474672965
 01/23  21:00:00,250.029398718,25.6227902091,2.08205745116,0.0,34.9369000822,32.3179380704,63.7135242431,54.3763010956,8.1725,1.1647231475
 01/23  22:00:00,176.419474236,25.6227902091,0.437130809177,0.0,13.9747600329,18.6919646116,43.8109627022,39.1209627022,4.67,0.02
 01/23  23:00:00,116.288504279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994636775,0.0,2.335,1.1644636775
 01/23  24:00:00,143.838718431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,113.828379843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,101.575198829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923223316,0.0,2.335,1.16423223316
 01/24  03:00:00,97.0684172597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,93.3454569794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,112.606956185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926682166,0.0,2.335,1.16426682166
 01/24  06:00:00,110.424630175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,159.637632441,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,265.658204811,260.968204811,4.67,0.02
 01/24  08:00:00,156.195055643,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,266.017272221,260.182795261,4.67,1.16447695987
 01/24  09:00:00,215.332116506,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,246.384637362,238.192137362,8.1725,0.02
 01/24  10:00:00,240.755893656,25.6227902091,0.0576411130084,0.0,62.886420148,41.4019203762,226.588043004,214.915715505,10.5075,1.16482749915
 01/24  11:00:00,231.372866256,25.6227902091,0.0,0.0,62.886420148,41.4019203762,216.920958974,205.248559062,10.5075,1.16489991278
 01/24  12:00:00,261.391547218,25.6227902091,0.0,0.0,62.886420148,41.4019203762,208.972336716,197.299604635,10.5075,1.16523208033
 01/24  13:00:00,242.464731486,25.6227902091,0.146532420413,0.0,62.886420148,41.4019203762,201.761002522,190.088258784,10.5075,1.16524373833
 01/24  14:00:00,241.028462056,25.6227902091,0.329942344333,0.0,62.886420148,41.4019203762,188.235244436,175.416826913,10.5075,2.31091752311
 01/24  15:00:00,236.787245998,25.6227902091,0.500316450749,0.0,62.886420148,41.4019203762,172.361280639,160.6887121,10.5075,1.16506853903
 01/24  16:00:00,232.004327722,25.6227902091,0.711501412677,0.0,62.886420148,41.4019203762,155.832997301,144.160502328,10.5075,1.16499497248
 01/24  17:00:00,230.453962393,25.6227902091,0.844786673739,0.0,62.886420148,41.4019203762,148.348639552,136.676122395,10.5075,1.16501715672
 01/24  18:00:00,233.031849115,25.6227902091,0.798584708163,0.0,62.886420148,41.4019203762,156.868515066,145.195960046,10.5075,1.16505501971
 01/24  19:00:00,240.973551807,25.6227902091,0.364398500954,0.0,41.9242800987,36.8599292233,176.866538512,166.361604266,9.34,1.16493424572
 01/24  20:00:00,218.129925571,25.6227902091,0.0624253497369,0.0,41.9242800987,36.8599292233,201.905259322,191.400426116,9.34,1.16483320587
 01/24  21:00:00,192.533477337,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,217.918028839,209.725528839,8.1725,0.02
 01/24  22:00:00,135.82657749,25.6227902091,0.00892188777748,0.0,13.9747600329,18.6919646116,191.570504816,185.735866236,4.67,1.16463857986
 01/24  23:00:00,85.3315030887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,120.241935209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993303727,0.0,2.335,1.1643303727
 01/25  01:00:00,88.7905649923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,82.2455420561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,81.210809581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923460549,0.0,2.335,1.16423460549
 01/25  04:00:00,80.1376240961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,85.9083980261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,92.3453586293,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,17.9344730742,14.4352193146,2.335,1.16425375962
 01/25  07:00:00,135.433514704,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,387.891200163,383.201200163,4.67,0.02
 01/25  08:00:00,137.606784259,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,358.975149892,354.285149892,4.67,0.02
 01/25  09:00:00,207.284721078,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,302.861942745,293.524856984,8.1725,1.16458576123
 01/25  10:00:00,232.178047691,25.6227902091,0.0583231038038,0.0,62.886420148,41.4019203762,246.932100803,235.259730456,10.5075,1.16487034705
 01/25  11:00:00,223.351710588,25.6227902091,0.0294609919674,0.0,62.886420148,41.4019203762,210.106298418,198.433754337,10.5075,1.16504408077
 01/25  12:00:00,254.857745027,25.6227902091,0.44981801176,0.0,62.886420148,41.4019203762,167.540154128,155.867428069,10.5075,1.16522605903
 01/25  13:00:00,236.510389968,25.6227902091,0.840003205619,0.0,62.886420148,41.4019203762,142.2193657,130.546607957,10.5075,1.16525774213
 01/25  14:00:00,235.816645886,25.6227902091,1.16194905463,0.0,62.886420148,41.4019203762,123.247061771,111.574360303,10.5075,1.16520146827
 01/25  15:00:00,233.826604683,25.6227902091,1.69574703413,0.0,62.886420148,41.4019203762,106.947921455,94.1301710897,10.5075,2.31025036541
 01/25  16:00:00,230.477092529,25.6227902091,2.0188082826,0.0,62.886420148,41.4019203762,97.3558185295,85.6833744723,10.5075,1.16494405723
 01/25  17:00:00,230.285109082,25.6227902091,2.14744814515,0.0,62.886420148,41.4019203762,99.0522404836,87.379770006,10.5075,1.1649704776
 01/25  18:00:00,231.489321647,25.6227902091,1.86414008902,0.0,62.886420148,41.4019203762,116.443568469,104.771055837,10.5075,1.16501263169
 01/25  19:00:00,237.468824122,25.6227902091,0.881795472476,0.0,41.9242800987,36.8599292233,144.855016889,134.35014428,9.34,1.16487260902
 01/25  20:00:00,220.143708013,25.6227902091,0.483633911804,0.0,41.9242800987,36.8599292233,176.392201032,167.032201032,9.34,0.02
 01/25  21:00:00,194.963787955,25.6227902091,0.1527531065,0.0,34.9369000822,32.3179380704,187.177923751,177.840704448,8.1725,1.16471930239
 01/25  22:00:00,137.628389777,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,162.630855793,156.796259423,4.67,1.16459637013
 01/25  23:00:00,81.5163799128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,116.473582943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930201093,0.0,2.335,1.16430201093
 01/26  01:00:00,86.8948312693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,79.6165650053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,79.2262456796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,78.9265782216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922172396,0.0,2.335,1.16422172396
 01/26  05:00:00,85.2584260514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,84.7409888463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,135.422900528,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,358.492607434,352.65836083,4.67,1.16424660429
 01/26  08:00:00,137.614565016,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,340.497121428,335.807121428,4.67,0.02
 01/26  09:00:00,207.789012679,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,272.214210315,262.877117644,8.1725,1.16459267128
 01/26  10:00:00,233.911105643,25.6227902091,0.100992674144,0.0,62.886420148,41.4019203762,205.203497773,194.675997773,10.5075,0.02
 01/26  11:00:00,227.365149749,25.6227902091,0.66838469473,0.0,62.886420148,41.4019203762,160.280442663,148.607893959,10.5075,1.16504870397
 01/26  12:00:00,262.310956764,25.6227902091,1.34734055225,0.0,62.886420148,41.4019203762,119.793875879,106.975833229,10.5075,2.31054265028
 01/26  13:00:00,246.35866859,25.6227902091,2.01795386278,0.0,62.886420148,41.4019203762,96.1835356398,84.5107596723,10.5075,1.16527596755
 01/26  14:00:00,245.114032763,25.6227902091,2.60193101858,0.0,62.886420148,41.4019203762,77.8617061926,66.1889900931,10.5075,1.16521609951
 01/26  15:00:00,243.353565972,25.6227902091,3.12818704997,0.0,62.886420148,41.4019203762,64.5954542184,52.9227693605,10.5075,1.16518485787
 01/26  16:00:00,240.350406068,25.6227902091,3.4083278858,0.0,62.886420148,41.4019203762,58.9983445733,47.3257130245,10.5075,1.16513154873
 01/26  17:00:00,240.143374179,25.6227902091,3.29476112047,0.0,62.886420148,41.4019203762,67.1709071072,55.49825691,10.5075,1.16515019719
 01/26  18:00:00,241.46169457,25.6227902091,3.02869790958,0.0,62.886420148,41.4019203762,80.729485522,69.0568009228,10.5075,1.16518459918
 01/26  19:00:00,245.651601808,25.6227902091,1.7311497712,0.0,41.9242800987,36.8599292233,108.963345731,98.4582618224,9.34,1.16508390836
 01/26  20:00:00,228.284622655,25.6227902091,1.09258286827,0.0,41.9242800987,36.8599292233,132.022604892,121.517775858,9.34,1.16482903448
 01/26  21:00:00,203.16957071,25.6227902091,0.816108351554,0.0,34.9369000822,32.3179380704,136.271132018,126.933825727,8.1725,1.16480629115
 01/26  22:00:00,144.026246814,25.6227902091,0.0219854898926,0.0,13.9747600329,18.6919646116,107.541265703,102.851265703,4.67,0.02
 01/26  23:00:00,88.0788898095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946638098,0.0,2.335,1.16446638098
 01/26  24:00:00,122.125003158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,92.980695161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992270369,0.0,2.335,1.1642270369
 01/27  02:00:00,84.8146147451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,83.9206212164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,83.465587426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,105.558966477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921559828,0.0,2.335,1.16421559828
 01/27  06:00:00,105.119309243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,155.271696739,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,270.343700883,265.653700883,4.67,0.02
 01/27  08:00:00,152.225778717,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,255.086754314,249.25230409,4.67,1.1644502242
 01/27  09:00:00,213.731202128,25.6227902091,0.0623536463093,0.0,34.9369000822,32.3179380704,210.07156321,201.87906321,8.1725,0.02
 01/27  10:00:00,243.859715178,25.6227902091,0.605275955406,0.0,62.886420148,41.4019203762,153.802916925,142.130623284,10.5075,1.16479364167
 01/27  11:00:00,239.634466518,25.6227902091,1.34674628978,0.0,62.886420148,41.4019203762,113.582705235,101.910219206,10.5075,1.16498602869
 01/27  12:00:00,273.307838179,25.6227902091,2.32845556985,0.0,62.886420148,41.4019203762,78.5487016737,66.8758824096,10.5075,1.16531926411
 01/27  13:00:00,259.390653225,25.6227902091,3.01139412832,0.0,62.886420148,41.4019203762,60.1392149473,47.3210864034,10.5075,2.31062854393
 01/27  14:00:00,258.064655537,25.6227902091,3.53012115064,0.0,62.886420148,41.4019203762,45.9149153943,34.2421819724,10.5075,1.16523342187
 01/27  15:00:00,256.61978948,25.6227902091,4.21186358733,0.0,62.886420148,41.4019203762,30.9632470521,19.2905879427,10.5075,1.16515910935
 01/27  16:00:00,255.079443899,25.6227902091,4.68642271125,0.0,62.886420148,41.4019203762,23.1998620003,11.527275694,10.5075,1.16508630627
 01/27  17:00:00,254.729618498,25.6227902091,4.5629749549,0.0,62.886420148,41.4019203762,27.8070966752,16.1344874498,10.5075,1.16510922538
 01/27  18:00:00,255.215990007,25.6227902091,4.12386612986,0.0,62.886420148,41.4019203762,43.6473844015,31.9747365393,10.5075,1.16514786215
 01/27  19:00:00,259.895546337,25.6227902091,3.09145026188,0.0,41.9242800987,36.8599292233,62.174888091,51.6698604164,9.34,1.16502767462
 01/27  20:00:00,237.915327224,25.6227902091,2.67640917712,0.0,41.9242800987,36.8599292233,76.0773576812,65.5726163057,9.34,1.16474137551
 01/27  21:00:00,209.395751255,25.6227902091,1.89751214225,0.0,34.9369000822,32.3179380704,85.4418629406,76.1046480147,8.1725,1.16471492586
 01/27  22:00:00,148.363766205,25.6227902091,0.611415079847,0.0,13.9747600329,18.6919646116,55.087972994,50.397972994,4.67,0.02
 01/27  23:00:00,97.4646810162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942846303,0.0,2.335,1.16442846303
 01/27  24:00:00,131.371821822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,100.8369688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,92.1182036549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560167596,0.0,1.75125,1.16435167596
 01/28  03:00:00,92.1100082804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,92.4502219069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  05:00:00,98.6280731396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550380233,0.0,1.75125,1.16425380233
 01/28  06:00:00,97.6598063813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,136.193684984,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,194.719833822,191.197333822,3.5025,0.02
 01/28  08:00:00,141.655656065,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,193.129087036,188.462035832,3.5025,1.16455120364
 01/28  09:00:00,204.896688086,25.6227902091,0.0596193589975,0.0,20.9621400493,23.2339557645,163.775343045,156.773166725,5.8375,1.16467632009
 01/28  10:00:00,236.406229894,25.6227902091,0.704967852239,0.0,41.9242800987,36.8599292233,115.6044064,106.2444064,9.34,0.02
 01/28  11:00:00,268.09153615,25.6227902091,1.75104846166,0.0,62.886420148,41.4019203762,80.0678572746,68.3953307412,10.5075,1.16502653336
 01/28  12:00:00,298.297515454,25.6227902091,2.56851832941,0.0,62.886420148,41.4019203762,57.7229594225,46.0503422232,10.5075,1.16511719924
 01/28  13:00:00,289.712363616,25.6227902091,3.22533201394,0.0,62.886420148,41.4019203762,39.5450568764,26.7269090449,10.5075,2.31064783158
 01/28  14:00:00,293.630719848,25.6227902091,4.09970497932,0.0,62.886420148,41.4019203762,16.5469313835,4.8741829671,10.5075,1.16524841639
 01/28  15:00:00,291.31446192,25.6227902091,4.89428508917,0.0,62.886420148,41.4019203762,11.6726585749,0.0,10.5075,1.16515857491
 01/28  16:00:00,288.348203921,25.6227902091,5.40572987398,0.0,62.886420148,41.4019203762,11.6726865083,0.0,10.5075,1.1651865083
 01/28  17:00:00,286.678544337,25.6227902091,5.38975283582,0.0,62.886420148,41.4019203762,11.6724616928,0.0,10.5075,1.16496169278
 01/28  18:00:00,287.823947968,25.6227902091,4.94843170459,0.0,62.886420148,41.4019203762,11.6724621282,0.0,10.5075,1.16496212824
 01/28  19:00:00,276.792150316,25.6227902091,3.17223123842,0.0,34.9369000822,32.3179380704,23.0014598252,13.6640380905,8.1725,1.16492173463
 01/28  20:00:00,236.128239532,25.6227902091,1.54114399775,0.0,20.9621400493,23.2339557645,40.072379056,33.0699866071,5.8375,1.16489244883
 01/28  21:00:00,220.546263603,25.6227902091,1.19949848423,0.0,20.9621400493,23.2339557645,50.3489144895,43.3467074511,5.8375,1.16470703837
 01/28  22:00:00,167.169407671,25.6227902091,0.590978713626,0.0,6.98738001645,14.1499734587,16.7679991933,13.2454991933,3.5025,0.02
 01/28  23:00:00,122.347343322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570840697,0.0,1.75125,1.16445840697
 01/28  24:00:00,153.282869628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,130.599304916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,121.215631647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555445395,0.0,1.75125,1.16430445395
 01/29  03:00:00,121.10873033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,121.010334085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,128.778734619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554882053,0.0,1.75125,1.16429882053
 01/29  06:00:00,127.411239726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,165.675100705,25.6227902091,0.0826608743128,0.0,6.98738001645,14.1499734587,52.4010545421,48.8785545421,3.5025,0.02
 01/29  08:00:00,175.163582358,25.6227902091,0.100840741943,0.0,6.98738001645,14.1499734587,72.5159474297,67.849063538,3.5025,1.16438389172
 01/29  09:00:00,204.742652413,25.6227902091,0.279547081696,0.0,6.98738001645,14.1499734587,66.6128782247,63.0903782247,3.5025,0.02
 01/29  10:00:00,185.239606843,25.6227902091,0.383398005865,0.0,6.98738001645,14.1499734587,61.3540074061,56.6870915207,3.5025,1.16441588544
 01/29  11:00:00,218.041774939,25.6227902091,1.44287295591,0.0,27.9495200658,27.7759469175,47.185590028,40.160590028,7.005,0.02
 01/29  12:00:00,243.589975717,25.6227902091,1.86132646001,0.0,27.9495200658,27.7759469175,38.0613488017,29.8915073564,7.005,1.16484144537
 01/29  13:00:00,264.199689364,25.6227902091,3.64431866965,0.0,41.9242800987,36.8599292233,19.9064331928,9.40151807451,9.34,1.1649151183
 01/29  14:00:00,265.330855288,25.6227902091,4.02971174476,0.0,41.9242800987,36.8599292233,10.9927691233,0.488001541759,9.34,1.16476758154
 01/29  15:00:00,259.863225951,25.6227902091,4.40067534584,0.0,41.9242800987,36.8599292233,10.5047556438,0.0,9.34,1.1647556438
 01/29  16:00:00,255.611281129,25.6227902091,4.62072738046,0.0,41.9242800987,36.8599292233,10.5047957286,0.0,9.34,1.16479572864
 01/29  17:00:00,255.892661505,25.6227902091,4.85601101408,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/29  18:00:00,227.581646534,25.6227902091,3.28674288826,0.0,27.9495200658,27.7759469175,8.60594677253,0.436114058126,7.005,1.1648327144
 01/29  19:00:00,237.933912145,25.6227902091,1.58425371779,0.0,13.9747600329,18.6919646116,19.1919249115,13.3573121923,4.67,1.16461271917
 01/29  20:00:00,224.937942407,25.6227902091,1.24951288078,0.0,13.9747600329,18.6919646116,27.5370941302,21.7024350347,4.67,1.16465909545
 01/29  21:00:00,211.851907409,25.6227902091,1.19014862768,0.0,13.9747600329,18.6919646116,30.3395190078,25.6495190078,4.67,0.02
 01/29  22:00:00,186.313165105,25.6227902091,1.32494057497,0.0,13.9747600329,18.6919646116,5.83442940334,0.0,4.67,1.16442940334
 01/29  23:00:00,125.257683276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,154.789003253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,133.092239904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992164424,0.0,2.335,1.1642164424
 01/30  02:00:00,121.86290135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,120.471289128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,120.22221561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927286268,0.0,2.335,1.16427286268
 01/30  05:00:00,127.576811808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,127.094396357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,178.954478382,25.6227902091,0.3609466328,0.0,13.9747600329,18.6919646116,55.7244972364,51.0344972364,4.67,0.02
 01/30  08:00:00,188.50713662,25.6227902091,0.495869838916,0.0,13.9747600329,18.6919646116,77.2353445065,71.40088066,4.67,1.16446384649
 01/30  09:00:00,250.033987578,25.6227902091,0.804632488397,0.0,34.9369000822,32.3179380704,105.428193166,96.0911094082,8.1725,1.1645837582
 01/30  10:00:00,267.076685281,25.6227902091,1.05941693444,0.0,62.886420148,41.4019203762,115.151412273,104.623912273,10.5075,0.02
 01/30  11:00:00,258.488055811,25.6227902091,1.42276882292,0.0,62.886420148,41.4019203762,105.5177632,93.8453647798,10.5075,1.16489842006
 01/30  12:00:00,285.606989686,25.6227902091,1.93261559457,0.0,62.886420148,41.4019203762,87.2431061542,75.570436599,10.5075,1.16516955522
 01/30  13:00:00,271.189956407,25.6227902091,2.22335906572,0.0,62.886420148,41.4019203762,79.9012745698,67.0828913995,10.5075,2.31088317029
 01/30  14:00:00,263.70450833,25.6227902091,1.84437599373,0.0,62.886420148,41.4019203762,96.2258959125,84.5530345818,10.5075,1.16536133071
 01/30  15:00:00,254.471986252,25.6227902091,1.69751098144,0.0,62.886420148,41.4019203762,104.925770274,93.2532314041,10.5075,1.16503886982
 01/30  16:00:00,251.068117521,25.6227902091,1.84224706703,0.0,62.886420148,41.4019203762,100.392969236,88.7204831436,10.5075,1.16498609256
 01/30  17:00:00,248.91310957,25.6227902091,1.61784424324,0.0,62.886420148,41.4019203762,110.9984161,99.3259103354,10.5075,1.16500576448
 01/30  18:00:00,249.598478401,25.6227902091,1.42521082709,0.0,62.886420148,41.4019203762,122.735986237,111.06344512,10.5075,1.16504111722
 01/30  19:00:00,254.622895657,25.6227902091,0.712687717262,0.0,41.9242800987,36.8599292233,143.714495608,133.209554442,9.34,1.16494116599
 01/30  20:00:00,236.718155972,25.6227902091,0.42508921898,0.0,41.9242800987,36.8599292233,171.635775777,161.130903083,9.34,1.16487269405
 01/30  21:00:00,206.74182269,25.6227902091,0.0452424537696,0.0,34.9369000822,32.3179380704,187.756530466,178.419183857,8.1725,1.16484660895
 01/30  22:00:00,146.499374233,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,158.024258026,153.334258026,4.67,0.02
 01/30  23:00:00,91.4971362738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945689166,0.0,2.335,1.16445689166
 01/30  24:00:00,126.02399371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,96.3438506856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,90.1738055404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924608252,0.0,2.335,1.16424608252
 01/31  03:00:00,90.3657663655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,91.0388270038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,113.381592416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927718583,0.0,2.335,1.16427718583
 01/31  06:00:00,111.538601553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,159.704843838,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,293.073723208,288.383723208,4.67,0.02
 01/31  08:00:00,152.573982886,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,280.293060624,274.458639749,4.67,1.16442087498
 01/31  09:00:00,214.807869814,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,250.739626055,242.547126055,8.1725,0.02
 01/31  10:00:00,240.023897344,25.6227902091,0.0588407357324,0.0,62.886420148,41.4019203762,230.485180996,218.81284882,10.5075,1.16483217547
 01/31  11:00:00,229.778204758,25.6227902091,0.0,0.0,62.886420148,41.4019203762,224.206193771,212.533632978,10.5075,1.1650607931
 01/31  12:00:00,259.272793841,25.6227902091,0.0,0.0,62.886420148,41.4019203762,214.295055053,202.622373569,10.5075,1.16518148395
 01/31  13:00:00,238.730434924,25.6227902091,0.0955924259653,0.0,62.886420148,41.4019203762,202.048036561,190.375045966,10.5075,1.16549059481
 01/31  14:00:00,236.92270583,25.6227902091,0.28119614347,0.0,62.886420148,41.4019203762,186.747696367,173.929371806,10.5075,2.31082456063
 01/31  15:00:00,232.912214231,25.6227902091,0.431771690766,0.0,62.886420148,41.4019203762,174.094010432,162.421486642,10.5075,1.16502378987
 01/31  16:00:00,229.278412942,25.6227902091,0.629042097484,0.0,62.886420148,41.4019203762,160.834904191,149.162452817,10.5075,1.16495137406
 01/31  17:00:00,228.907732101,25.6227902091,0.765139965804,0.0,62.886420148,41.4019203762,154.523899769,142.851424672,10.5075,1.16497509708
 01/31  18:00:00,231.177096341,25.6227902091,0.694088498978,0.0,62.886420148,41.4019203762,167.671945095,155.999430567,10.5075,1.16501452861
 01/31  19:00:00,238.943001755,25.6227902091,0.299187416675,0.0,41.9242800987,36.8599292233,185.115943712,174.611048708,9.34,1.16489500354
 01/31  20:00:00,215.161864165,25.6227902091,0.143647089668,0.0,41.9242800987,36.8599292233,198.347081423,187.842286283,9.34,1.16479514012
 01/31  21:00:00,189.082391937,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,212.739566795,204.547066795,8.1725,0.02
 01/31  22:00:00,132.78549655,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,182.239672059,176.405023133,4.67,1.16464892612
 01/31  23:00:00,82.7329926364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,118.186764425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929360027,0.0,2.335,1.16429360027
 02/01  01:00:00,88.1374165559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,84.000458223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,85.5502135839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926985069,0.0,2.335,1.16426985069
 02/01  04:00:00,86.8423319726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,94.3105646352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,94.6989887484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921782853,0.0,2.335,1.16421782853
 02/01  07:00:00,146.570434958,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,252.897773754,248.207773754,4.67,0.02
 02/01  08:00:00,150.575142294,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,234.450415078,229.760415078,4.67,0.02
 02/01  09:00:00,222.880591923,25.6227902091,0.028472699406,0.0,34.9369000822,32.3179380704,211.925071972,202.587924705,8.1725,1.16464726669
 02/01  10:00:00,250.127178113,25.6227902091,0.149707821732,0.0,62.886420148,41.4019203762,182.982985851,171.310739019,10.5075,1.1647468322
 02/01  11:00:00,242.624930894,25.6227902091,0.381767896568,0.0,62.886420148,41.4019203762,168.964582879,157.292070521,10.5075,1.16501235874
 02/01  12:00:00,271.002151062,25.6227902091,0.567434437801,0.0,62.886420148,41.4019203762,153.06724752,141.394551446,10.5075,1.1651960743
 02/01  13:00:00,254.21608302,25.6227902091,0.697440759317,0.0,62.886420148,41.4019203762,143.33996681,131.667237713,10.5075,1.16522909688
 02/01  14:00:00,252.643275336,25.6227902091,0.797306258589,0.0,62.886420148,41.4019203762,135.958815563,124.285849612,10.5075,1.16546595156
 02/01  15:00:00,247.550901953,25.6227902091,0.827205085076,0.0,62.886420148,41.4019203762,136.316435955,123.49873746,10.5075,2.31019849509
 02/01  16:00:00,244.773923582,25.6227902091,0.918540524825,0.0,62.886420148,41.4019203762,128.092292898,117.564792898,10.5075,0.02
 02/01  17:00:00,245.3791024,25.6227902091,1.01752799014,0.0,62.886420148,41.4019203762,128.828760334,116.011143265,10.5075,2.31011706882
 02/01  18:00:00,249.173862821,25.6227902091,1.07584576871,0.0,62.886420148,41.4019203762,127.70116384,116.028673317,10.5075,1.16499052224
 02/01  19:00:00,257.197984563,25.6227902091,0.777655921363,0.0,41.9242800987,36.8599292233,126.868781829,117.508781829,9.34,0.02
 02/01  20:00:00,243.269336847,25.6227902091,0.65647842078,0.0,41.9242800987,36.8599292233,138.79345919,128.288559964,9.34,1.16489922616
 02/01  21:00:00,215.33054811,25.6227902091,0.308279785483,0.0,34.9369000822,32.3179380704,153.114475799,143.777094695,8.1725,1.16488110403
 02/01  22:00:00,155.778715016,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,122.572586591,116.738009849,4.67,1.16457674269
 02/01  23:00:00,102.390344191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,134.192686845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928271759,0.0,2.335,1.16428271759
 02/02  01:00:00,103.400421848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,92.5620024612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,88.7442730728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,86.2224461435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927030444,0.0,2.335,1.16427030444
 02/02  05:00:00,91.0255428301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  06:00:00,88.9664803221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,136.779480972,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,347.21989252,341.385664598,4.67,1.16422792229
 02/02  08:00:00,135.09776185,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,326.696820105,322.006820105,4.67,0.02
 02/02  09:00:00,207.347268021,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,297.241156965,287.904081975,8.1725,1.1645749905
