Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,231.253609965,25.6227902091,0.0380915716106,0.0,62.886420148,41.4019203762,259.185660855,248.658160855,10.5075,0.02
 02/02  11:00:00,222.179671372,25.6227902091,0.0341857540978,0.0,62.886420148,41.4019203762,238.348917352,226.676384827,10.5075,1.16503252515
 02/02  12:00:00,253.58411287,25.6227902091,0.0393204709748,0.0,62.886420148,41.4019203762,208.796264781,195.978250751,10.5075,2.31051402961
 02/02  13:00:00,234.293356827,25.6227902091,0.323398113144,0.0,62.886420148,41.4019203762,183.06182542,171.389062223,10.5075,1.16526319706
 02/02  14:00:00,232.117483688,25.6227902091,0.579996303831,0.0,62.886420148,41.4019203762,164.677376924,153.004672642,10.5075,1.1652042828
 02/02  15:00:00,228.713193126,25.6227902091,0.81622801411,0.0,62.886420148,41.4019203762,145.629085713,133.956411758,10.5075,1.16517395515
 02/02  16:00:00,225.960058229,25.6227902091,1.11777060627,0.0,62.886420148,41.4019203762,130.513942319,118.841320738,10.5075,1.16512158095
 02/02  17:00:00,225.531868689,25.6227902091,1.23812193063,0.0,62.886420148,41.4019203762,132.81041389,121.137772649,10.5075,1.16514124044
 02/02  18:00:00,228.171643675,25.6227902091,1.04176703018,0.0,62.886420148,41.4019203762,146.354544087,134.681867424,10.5075,1.16517666317
 02/02  19:00:00,236.482639906,25.6227902091,0.505743218165,0.0,41.9242800987,36.8599292233,175.060094015,164.555017211,9.34,1.16507680496
 02/02  20:00:00,219.870130052,25.6227902091,0.28529509518,0.0,41.9242800987,36.8599292233,192.716600297,182.211777754,9.34,1.16482254345
 02/02  21:00:00,194.639472255,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,208.962410945,199.625110283,8.1725,1.16480066227
 02/02  22:00:00,137.962079279,25.6227902091,0.00927239659341,0.0,13.9747600329,18.6919646116,188.524837158,183.834837158,4.67,0.02
 02/02  23:00:00,83.1398667283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946106226,0.0,2.335,1.16446106226
 02/02  24:00:00,118.062193052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,87.3811695558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922190405,0.0,2.335,1.16422190405
 02/03  02:00:00,79.6222485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,79.231866983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,78.5929294333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,100.658101394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921072722,0.0,2.335,1.16421072722
 02/03  06:00:00,107.939501042,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,16.4263626004,14.0713626004,2.335,0.02
 02/03  07:00:00,151.660209583,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,394.927784128,390.237784128,4.67,0.02
 02/03  08:00:00,143.232767131,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,369.489139857,363.654693977,4.67,1.16444587986
 02/03  09:00:00,206.88151765,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,317.859215498,309.666715498,8.1725,0.02
 02/03  10:00:00,231.737441229,25.6227902091,0.0516150167825,0.0,62.886420148,41.4019203762,260.017509966,248.345219727,10.5075,1.16479023903
 02/03  11:00:00,222.636325607,25.6227902091,0.0380371695766,0.0,62.886420148,41.4019203762,225.370947261,213.698461487,10.5075,1.16498577347
 02/03  12:00:00,253.49012541,25.6227902091,0.235036656526,0.0,62.886420148,41.4019203762,191.119337924,179.446520112,10.5075,1.16531781296
 02/03  13:00:00,234.596135144,25.6227902091,0.504497932319,0.0,62.886420148,41.4019203762,174.753697042,161.935568969,10.5075,2.3106280735
 02/03  14:00:00,232.315713692,25.6227902091,0.689740546774,0.0,62.886420148,41.4019203762,160.33634507,148.663610802,10.5075,1.16523426793
 02/03  15:00:00,229.092452511,25.6227902091,0.886108782244,0.0,62.886420148,41.4019203762,147.165015854,135.492355245,10.5075,1.16516060978
 02/03  16:00:00,225.482292268,25.6227902091,1.0525335969,0.0,62.886420148,41.4019203762,139.181140928,127.508552471,10.5075,1.16508845708
 02/03  17:00:00,225.150347349,25.6227902091,1.19743687371,0.0,62.886420148,41.4019203762,139.093863749,127.421251628,10.5075,1.16511212063
 02/03  18:00:00,228.270672622,25.6227902091,1.10430766952,0.0,62.886420148,41.4019203762,146.050993403,134.378341885,10.5075,1.16515151754
 02/03  19:00:00,237.048732701,25.6227902091,0.681668376199,0.0,41.9242800987,36.8599292233,161.923035856,151.418003928,9.34,1.16503192796
 02/03  20:00:00,214.260942394,25.6227902091,0.583974890719,0.0,41.9242800987,36.8599292233,169.749035209,159.244289146,9.34,1.16474606227
 02/03  21:00:00,189.652362532,25.6227902091,0.33435143558,0.0,34.9369000822,32.3179380704,172.62580764,163.28858738,8.1725,1.1647202595
 02/03  22:00:00,133.525761003,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,143.043068083,138.353068083,4.67,0.02
 02/03  23:00:00,82.4899504842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943400137,0.0,2.335,1.16443400137
 02/03  24:00:00,117.268895991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,85.7976566484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,78.6763601468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560745877,0.0,1.75125,1.16435745877
 02/04  03:00:00,78.4446150274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,78.2712502661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,84.7186920841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550975393,0.0,1.75125,1.16425975393
 02/04  06:00:00,84.067175418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,122.658468871,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,280.408753317,276.886253317,3.5025,0.02
 02/04  08:00:00,121.275529071,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,274.783306045,270.116248521,3.5025,1.16455752329
 02/04  09:00:00,180.676241115,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,257.033805076,250.031621982,5.8375,1.1646830944
 02/04  10:00:00,198.788761686,25.6227902091,0.0383990950496,0.0,41.9242800987,36.8599292233,238.714501443,229.354501443,9.34,0.02
 02/04  11:00:00,226.316611776,25.6227902091,0.034996833289,0.0,62.886420148,41.4019203762,229.065766636,217.393232722,10.5075,1.16503391421
 02/04  12:00:00,258.591052126,25.6227902091,0.0,0.0,62.886420148,41.4019203762,214.948931427,203.276306275,10.5075,1.16512515107
 02/04  13:00:00,240.872210968,25.6227902091,0.0433823669468,0.0,62.886420148,41.4019203762,209.297978857,196.479813363,10.5075,2.31066549452
 02/04  14:00:00,238.648253731,25.6227902091,0.0931347975765,0.0,62.886420148,41.4019203762,207.725179994,196.052422044,10.5075,1.16525794963
 02/04  15:00:00,235.19990909,25.6227902091,0.138087717318,0.0,62.886420148,41.4019203762,205.919955724,194.24728718,10.5075,1.16516854465
 02/04  16:00:00,232.195088224,25.6227902091,0.147320990134,0.0,62.886420148,41.4019203762,206.055605358,194.382908401,10.5075,1.16519695654
 02/04  17:00:00,232.20891022,25.6227902091,0.146500493762,0.0,62.886420148,41.4019203762,207.354854675,195.682382208,10.5075,1.16497246744
 02/04  18:00:00,234.84413358,25.6227902091,0.063811184178,0.0,62.886420148,41.4019203762,215.604722427,203.932249006,10.5075,1.16497342053
 02/04  19:00:00,228.367403652,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,238.161708913,228.824275389,8.1725,1.16493352451
 02/04  20:00:00,183.140562108,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,251.192442257,244.190037631,5.8375,1.16490462667
 02/04  21:00:00,171.785354838,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,257.405932982,250.403713505,5.8375,1.16471947686
 02/04  22:00:00,128.136868737,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,227.530068522,224.007568522,3.5025,0.02
 02/04  23:00:00,85.4450546894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577891003,0.0,1.75125,1.16452891003
 02/04  24:00:00,120.290954464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,89.9444185685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,82.8635284036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556717888,0.0,1.75125,1.16431717888
 02/05  03:00:00,82.31831651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,82.0400874227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,88.417003127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556163922,0.0,1.75125,1.16431163922
 02/05  06:00:00,87.8838682029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,126.568980231,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,372.063819202,368.541319202,3.5025,0.02
 02/05  08:00:00,128.46948598,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,342.367072844,337.700176018,3.5025,1.16439682629
 02/05  09:00:00,160.100209821,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,297.10867017,293.58617017,3.5025,0.02
 02/05  10:00:00,134.467058399,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,285.082791165,280.415862169,3.5025,1.16442899621
 02/05  11:00:00,169.474087154,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,245.828461108,237.658814961,7.005,1.16464614746
 02/05  12:00:00,200.343538114,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,221.589687521,214.564687521,7.005,0.02
 02/05  13:00:00,209.26796397,25.6227902091,0.0594925547321,0.0,41.9242800987,36.8599292233,197.310858344,186.805929339,9.34,1.16492900496
 02/05  14:00:00,207.358775797,25.6227902091,0.0425694552134,0.0,41.9242800987,36.8599292233,183.470014385,172.965232759,9.34,1.16478162643
 02/05  15:00:00,203.388114772,25.6227902091,0.0163337509916,0.0,41.9242800987,36.8599292233,174.644630922,164.139861005,9.34,1.16476991709
 02/05  16:00:00,200.081287718,25.6227902091,0.13536112382,0.0,41.9242800987,36.8599292233,169.873177662,159.36836744,9.34,1.16481022249
 02/05  17:00:00,200.189599214,25.6227902091,0.231985710113,0.0,41.9242800987,36.8599292233,166.629237289,157.269237289,9.34,0.02
 02/05  18:00:00,174.796901725,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,196.526712402,188.356863358,7.005,1.16484904435
 02/05  19:00:00,190.046596157,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,207.441062779,201.606435111,4.67,1.16462766818
 02/05  20:00:00,171.725091018,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,215.069110796,209.234436537,4.67,1.16467425878
 02/05  21:00:00,162.640323857,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,219.622820544,214.932820544,4.67,0.02
 02/05  22:00:00,146.409573422,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,184.824798105,178.990353434,4.67,1.16444467034
 02/05  23:00:00,89.1513145364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,123.015481038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,95.2020750565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992316669,0.0,2.335,1.1642316669
 02/06  02:00:00,87.1124588922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,85.8513747456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,84.6053415724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922059672,0.0,2.335,1.16422059672
 02/06  05:00:00,89.7471346839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,88.0219479465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,136.815519951,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,345.285051701,340.595051701,4.67,0.02
 02/06  08:00:00,136.122528753,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,322.262761026,316.428281926,4.67,1.16447910016
 02/06  09:00:00,208.508346247,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,282.616219434,273.279120418,8.1725,1.16459901539
 02/06  10:00:00,232.483933826,25.6227902091,0.0387523978007,0.0,62.886420148,41.4019203762,245.535245936,235.007745936,10.5075,0.02
 02/06  11:00:00,222.388445055,25.6227902091,0.0,0.0,62.886420148,41.4019203762,226.874195542,215.201781872,10.5075,1.16491366986
 02/06  12:00:00,252.696513496,25.6227902091,0.0,0.0,62.886420148,41.4019203762,209.569853189,197.897168457,10.5075,1.16518473215
 02/06  13:00:00,233.01915827,25.6227902091,0.222456901008,0.0,62.886420148,41.4019203762,193.406143055,180.587729558,10.5075,2.31091349719
 02/06  14:00:00,230.669053108,25.6227902091,0.440969941999,0.0,62.886420148,41.4019203762,176.238214797,164.565338356,10.5075,1.16537644066
 02/06  15:00:00,227.139196104,25.6227902091,0.61972834863,0.0,62.886420148,41.4019203762,165.633463659,153.960909685,10.5075,1.16505397411
 02/06  16:00:00,224.073244424,25.6227902091,0.818626893784,0.0,62.886420148,41.4019203762,154.40588719,142.733385961,10.5075,1.16500122882
 02/06  17:00:00,224.088169112,25.6227902091,0.871457721903,0.0,62.886420148,41.4019203762,156.974767985,145.302247108,10.5075,1.16502087737
 02/06  18:00:00,227.118536674,25.6227902091,0.782164939512,0.0,62.886420148,41.4019203762,171.504970921,159.832414705,10.5075,1.16505621506
 02/06  19:00:00,235.982922511,25.6227902091,0.399643458401,0.0,41.9242800987,36.8599292233,187.285667597,176.780711342,9.34,1.16495625541
 02/06  20:00:00,219.258680906,25.6227902091,0.149965401632,0.0,41.9242800987,36.8599292233,207.390942444,196.886054672,9.34,1.16488777168
 02/06  21:00:00,194.033410868,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,223.864234506,214.526872844,8.1725,1.1648616618
 02/06  22:00:00,136.752846789,25.6227902091,0.00897060840388,0.0,13.9747600329,18.6919646116,199.753139598,195.063139598,4.67,0.02
 02/06  23:00:00,80.7108997715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943792253,0.0,2.335,1.16443792253
 02/06  24:00:00,115.765927609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,85.4320360398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,78.3570874808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926114353,0.0,2.335,1.16426114353
 02/07  03:00:00,78.0965448982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,77.8757495194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,107.575369847,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,20.0997584971,16.6005000465,2.335,1.16425845063
 02/07  06:00:00,107.675141456,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,19.8697422315,17.5147422315,2.335,0.02
 02/07  07:00:00,151.519199689,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,412.457200986,407.767200986,4.67,0.02
 02/07  08:00:00,143.124145058,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,383.892940016,378.058504259,4.67,1.16443575717
 02/07  09:00:00,206.720740628,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,336.511478474,328.318978474,8.1725,0.02
 02/07  10:00:00,230.980067024,25.6227902091,0.0170097390048,0.0,62.886420148,41.4019203762,284.819790885,273.147445558,10.5075,1.16484532635
 02/07  11:00:00,221.636387832,25.6227902091,0.0409323118753,0.0,62.886420148,41.4019203762,254.524493862,242.852132298,10.5075,1.16486156349
 02/07  12:00:00,252.507357518,25.6227902091,0.0482260973644,0.0,62.886420148,41.4019203762,222.872642513,211.199947001,10.5075,1.16519551149
 02/07  13:00:00,232.868171199,25.6227902091,0.131234280022,0.0,62.886420148,41.4019203762,199.879047459,188.206043157,10.5075,1.16550430228
 02/07  14:00:00,230.448182537,25.6227902091,0.45487402823,0.0,62.886420148,41.4019203762,178.880557567,166.062206472,10.5075,2.31085109532
 02/07  15:00:00,227.217586979,25.6227902091,0.735758131795,0.0,62.886420148,41.4019203762,158.075850985,146.403314213,10.5075,1.16503677132
 02/07  16:00:00,224.334936632,25.6227902091,1.02449030059,0.0,62.886420148,41.4019203762,139.642581519,127.970117337,10.5075,1.164964182
 02/07  17:00:00,224.444259168,25.6227902091,1.1005205923,0.0,62.886420148,41.4019203762,137.852472907,126.179985263,10.5075,1.16498764371
 02/07  18:00:00,224.1249301,25.6227902091,1.03779627152,0.0,62.886420148,41.4019203762,150.59486564,138.92233883,10.5075,1.1650268092
 02/07  19:00:00,236.410880291,25.6227902091,0.62133845049,0.0,41.9242800987,36.8599292233,169.878718823,159.373811753,9.34,1.16490707067
 02/07  20:00:00,213.202441009,25.6227902091,0.382975121279,0.0,41.9242800987,36.8599292233,188.909426854,178.404619847,9.34,1.1648070072
 02/07  21:00:00,188.199551278,25.6227902091,0.0149745895962,0.0,34.9369000822,32.3179380704,201.769545792,193.577045792,8.1725,0.02
 02/07  22:00:00,132.453499973,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,178.781665287,172.947028698,4.67,1.16463658837
 02/07  23:00:00,81.2406171225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,116.336513863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930524375,0.0,2.335,1.16430524375
 02/08  01:00:00,86.4262536546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,79.0113912321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,78.9138642433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928132399,0.0,2.335,1.16428132399
 02/08  04:00:00,78.7127085881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,85.0875377506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,84.4550375167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922918743,0.0,2.335,1.16422918743
 02/08  07:00:00,135.306727055,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,358.842447397,354.152447397,4.67,0.02
 02/08  08:00:00,134.141936438,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,333.050603679,328.360603679,4.67,0.02
 02/08  09:00:00,207.153342563,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,288.825088147,279.488026212,8.1725,1.16456193545
 02/08  10:00:00,232.054171882,25.6227902091,0.07147527921,0.0,62.886420148,41.4019203762,239.839737767,228.167390236,10.5075,1.16484753151
 02/08  11:00:00,222.608850433,25.6227902091,0.0368452947434,0.0,62.886420148,41.4019203762,214.187786668,202.515264639,10.5075,1.16502202971
 02/08  12:00:00,253.766402501,25.6227902091,0.450402150781,0.0,62.886420148,41.4019203762,183.294574644,171.62186955,10.5075,1.16520509343
 02/08  13:00:00,234.838820719,25.6227902091,0.757595225377,0.0,62.886420148,41.4019203762,162.377204814,150.704467225,10.5075,1.16523758887
 02/08  14:00:00,231.958140782,25.6227902091,0.842679814053,0.0,62.886420148,41.4019203762,156.045085957,144.372112132,10.5075,1.16547382469
 02/08  15:00:00,228.17736425,25.6227902091,0.916388830301,0.0,62.886420148,41.4019203762,154.333517508,141.515804414,10.5075,2.31021309453
 02/08  16:00:00,224.856057217,25.6227902091,0.998371470684,0.0,62.886420148,41.4019203762,148.508415146,136.835988819,10.5075,1.16492632649
 02/08  17:00:00,224.890777397,25.6227902091,1.02307241129,0.0,62.886420148,41.4019203762,149.031169192,137.358715683,10.5075,1.16495350905
 02/08  18:00:00,224.723910513,25.6227902091,0.967428942108,0.0,62.886420148,41.4019203762,156.321336159,144.64883971,10.5075,1.16499644913
 02/08  19:00:00,237.193972331,25.6227902091,0.661874201655,0.0,41.9242800987,36.8599292233,163.359938371,153.999938371,9.34,0.02
 02/08  20:00:00,220.918089117,25.6227902091,0.542596678384,0.0,41.9242800987,36.8599292233,173.665220669,163.160315909,9.34,1.16490475944
 02/08  21:00:00,195.779090095,25.6227902091,0.261443011592,0.0,34.9369000822,32.3179380704,178.974229056,169.636842865,8.1725,1.16488619072
 02/08  22:00:00,139.145637385,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,145.63370361,139.799122012,4.67,1.1645815982
 02/08  23:00:00,85.2024139789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,120.318249533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928745369,0.0,2.335,1.16428745369
 02/09  01:00:00,91.7530893642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,84.9994945015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,85.2984413897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,85.6598711563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927482567,0.0,2.335,1.16427482567
 02/09  05:00:00,92.7658250455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,93.0042511443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,144.606316655,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,252.3695849,246.535352643,4.67,1.164232257
 02/09  08:00:00,148.388187002,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,232.831164849,228.141164849,4.67,0.02
 02/09  09:00:00,221.164079923,25.6227902091,0.0540531336075,0.0,34.9369000822,32.3179380704,207.601192617,198.2641141,8.1725,1.16457851666
 02/09  10:00:00,248.755474727,25.6227902091,0.209913233095,0.0,62.886420148,41.4019203762,174.21826191,163.69076191,10.5075,0.02
 02/09  11:00:00,241.375251764,25.6227902091,0.543795389162,0.0,62.886420148,41.4019203762,154.134784236,142.462249287,10.5075,1.16503494922
 02/09  12:00:00,270.937121211,25.6227902091,0.788559932171,0.0,62.886420148,41.4019203762,133.409036008,120.591019793,10.5075,2.31051621476
 02/09  13:00:00,254.631948143,25.6227902091,0.881351902354,0.0,62.886420148,41.4019203762,120.406214055,108.733450921,10.5075,1.16526313483
 02/09  14:00:00,253.83486646,25.6227902091,1.21312374961,0.0,62.886420148,41.4019203762,108.67639392,97.0036904094,10.5075,1.16520351024
 02/09  15:00:00,249.181117833,25.6227902091,1.3880994109,0.0,62.886420148,41.4019203762,105.621181474,93.9485089886,10.5075,1.16517248507
 02/09  16:00:00,244.696651406,25.6227902091,1.44401204654,0.0,62.886420148,41.4019203762,108.851270288,97.178650846,10.5075,1.16511944231
 02/09  17:00:00,242.349296941,25.6227902091,1.35617320651,0.0,62.886420148,41.4019203762,121.073123401,109.400485036,10.5075,1.16513836498
 02/09  18:00:00,239.833139129,25.6227902091,1.14111397804,0.0,62.886420148,41.4019203762,138.722553462,127.049880427,10.5075,1.16517303507
 02/09  19:00:00,248.643009075,25.6227902091,0.709258547819,0.0,41.9242800987,36.8599292233,154.259766024,143.754693464,9.34,1.16507256006
 02/09  20:00:00,233.188361233,25.6227902091,0.590035950877,0.0,41.9242800987,36.8599292233,165.007937416,154.503119581,9.34,1.16481783419
 02/09  21:00:00,206.761792141,25.6227902091,0.29450932925,0.0,34.9369000822,32.3179380704,172.957586459,163.620291152,8.1725,1.16479530738
 02/09  22:00:00,147.820341697,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,142.380577593,137.690577593,4.67,0.02
 02/09  23:00:00,93.0532041383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945548359,0.0,2.335,1.16445548359
 02/09  24:00:00,126.851112071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,97.2093785109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921616343,0.0,2.335,1.16421616343
 02/10  02:00:00,89.4699379425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,88.6752867335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,87.8849796358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,109.352963321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927220846,0.0,2.335,1.16427220846
 02/10  06:00:00,108.614956969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,158.505678171,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,274.266003841,269.576003841,4.67,0.02
 02/10  08:00:00,151.954174678,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,260.094663698,254.260224518,4.67,1.16443918062
 02/10  09:00:00,214.918721067,25.6227902091,0.0294632714424,0.0,34.9369000822,32.3179380704,232.532029637,224.339529637,8.1725,0.02
 02/10  10:00:00,241.016771829,25.6227902091,0.117281338862,0.0,62.886420148,41.4019203762,200.366009577,188.693667508,10.5075,1.16484206863
 02/10  11:00:00,231.741891315,25.6227902091,0.375019983658,0.0,62.886420148,41.4019203762,178.733496328,167.061021887,10.5075,1.1649744409
 02/10  12:00:00,262.122780595,25.6227902091,0.662759487942,0.0,62.886420148,41.4019203762,155.639025382,143.966218023,10.5075,1.16530735951
 02/10  13:00:00,243.447751156,25.6227902091,0.820827137526,0.0,62.886420148,41.4019203762,141.616642529,128.798538486,10.5075,2.31060404281
 02/10  14:00:00,240.340681804,25.6227902091,1.04817974556,0.0,62.886420148,41.4019203762,127.845376903,116.172656083,10.5075,1.16522082036
 02/10  15:00:00,236.893098394,25.6227902091,1.47220080122,0.0,62.886420148,41.4019203762,116.272842351,104.60019607,10.5075,1.16514628158
 02/10  16:00:00,234.086866173,25.6227902091,1.90568758988,0.0,62.886420148,41.4019203762,104.704702223,93.0321289227,10.5075,1.16507330028
 02/10  17:00:00,232.374487679,25.6227902091,2.12971656737,0.0,62.886420148,41.4019203762,104.657039215,92.9844432215,10.5075,1.16509599373
 02/10  18:00:00,229.821942944,25.6227902091,2.09907342594,0.0,62.886420148,41.4019203762,114.316648825,102.644014431,10.5075,1.16513439404
 02/10  19:00:00,240.0013314,25.6227902091,1.30149160204,0.0,41.9242800987,36.8599292233,129.359758107,118.854744083,9.34,1.16501402339
 02/10  20:00:00,215.988998716,25.6227902091,1.00272515799,0.0,41.9242800987,36.8599292233,144.800554994,134.295641611,9.34,1.16491338258
 02/10  21:00:00,191.101020239,25.6227902091,0.630787195511,0.0,34.9369000822,32.3179380704,155.437382569,147.244882569,8.1725,0.02
 02/10  22:00:00,135.30298031,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,124.679830072,118.845158674,4.67,1.16467139704
 02/10  23:00:00,85.4949934819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941428343,0.0,2.335,1.16441428343
 02/10  24:00:00,120.090385022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,88.740968375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,81.3952211612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558727498,0.0,1.75125,1.16433727498
 02/11  03:00:00,81.2067974046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,81.5680682606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,88.4110212727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556463,0.0,1.75125,1.16431463
 02/11  06:00:00,87.9574088073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,126.564860863,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,290.515453829,286.992953829,3.5025,0.02
 02/11  08:00:00,128.396542235,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,273.836289697,269.16925365,3.5025,1.16453604797
 02/11  09:00:00,187.693405078,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,252.975447332,245.97328683,5.8375,1.16466050238
 02/11  10:00:00,207.649267113,25.6227902091,0.0408537677707,0.0,41.9242800987,36.8599292233,226.098748192,216.738748192,9.34,0.02
 02/11  11:00:00,232.57715935,25.6227902091,0.0398505850519,0.0,62.886420148,41.4019203762,207.102237436,195.429727558,10.5075,1.16500987782
 02/11  12:00:00,262.845141091,25.6227902091,0.0990771369772,0.0,62.886420148,41.4019203762,191.064557112,179.391957458,10.5075,1.16509965362
 02/11  13:00:00,244.634381465,25.6227902091,0.244423467241,0.0,62.886420148,41.4019203762,183.179831347,170.361721232,10.5075,2.31061011485
 02/11  14:00:00,242.038806565,25.6227902091,0.338507132823,0.0,62.886420148,41.4019203762,174.347726296,162.674997767,10.5075,1.16522852893
 02/11  15:00:00,238.100585018,25.6227902091,0.434192487912,0.0,62.886420148,41.4019203762,167.822240665,156.149602635,10.5075,1.16513803034
 02/11  16:00:00,234.76568585,25.6227902091,0.538850790612,0.0,62.886420148,41.4019203762,163.339508828,151.666843561,10.5075,1.16516526694
 02/11  17:00:00,234.777692242,25.6227902091,0.633085665945,0.0,62.886420148,41.4019203762,160.157071809,148.484395166,10.5075,1.16517664291
 02/11  18:00:00,234.302460998,25.6227902091,0.650724034846,0.0,62.886420148,41.4019203762,165.874935668,154.202496201,10.5075,1.16493946704
 02/11  19:00:00,230.922760961,25.6227902091,0.0226511083746,0.0,34.9369000822,32.3179380704,191.601766081,182.264142744,8.1725,1.1651233376
 02/11  20:00:00,186.38824437,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,206.378678203,199.376309979,5.8375,1.16486822407
 02/11  21:00:00,175.345166839,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,211.361266578,204.359084238,5.8375,1.16468234052
 02/11  22:00:00,131.098936021,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,175.237701493,171.715201493,3.5025,0.02
 02/11  23:00:00,88.1522728144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568340497,0.0,1.75125,1.16443340497
 02/11  24:00:00,122.623738411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,93.1195491695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,85.689827323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552921577,0.0,1.75125,1.16427921577
 02/12  03:00:00,84.9325763438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,84.1375941543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,89.6526147638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552316583,0.0,1.75125,1.16427316583
 02/12  06:00:00,87.8084494368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,123.114982398,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,365.223489718,361.700989718,3.5025,0.02
 02/12  08:00:00,120.439341883,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,352.294377385,347.627519728,3.5025,1.16435765633
 02/12  09:00:00,152.060588443,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,317.416575842,313.894075842,3.5025,0.02
 02/12  10:00:00,124.327709052,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,313.370032328,308.703143508,3.5025,1.1643888203
 02/12  11:00:00,159.460714794,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,278.080385846,271.055385846,7.005,0.02
 02/12  12:00:00,190.564075195,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,264.904667321,256.734854554,7.005,1.16481276738
 02/12  13:00:00,197.860362418,25.6227902091,0.0391442641194,0.0,41.9242800987,36.8599292233,234.506854197,224.001967125,9.34,1.16488707197
 02/12  14:00:00,195.874522261,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,215.139571231,204.634640839,9.34,1.16493039147
 02/12  15:00:00,192.347744223,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,203.133772673,192.628863309,9.34,1.16490936365
 02/12  16:00:00,189.013030831,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,197.558059023,187.05329664,9.34,1.16476238276
 02/12  17:00:00,189.017820742,25.6227902091,0.0185706753423,0.0,41.9242800987,36.8599292233,195.011915845,185.651915845,9.34,0.02
 02/12  18:00:00,160.300259911,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,235.572859828,227.402997526,7.005,1.16486230257
 02/12  19:00:00,179.999708739,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,255.393297149,249.558643507,4.67,1.16465364223
 02/12  20:00:00,159.770083889,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,267.267220251,261.432597477,4.67,1.1646227735
 02/12  21:00:00,150.806920186,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,282.777375051,278.087375051,4.67,0.02
 02/12  22:00:00,136.34677724,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,254.14563682,248.311129216,4.67,1.16450760395
 02/12  23:00:00,77.7708189044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,113.235142584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.831306933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924699535,0.0,2.335,1.16424699535
 02/13  02:00:00,77.885939843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,77.6784960887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,81.1765588009,3.67860456843,0.0,0.0,3.49369000822,9.08398230582,12.8089050369,9.30963595447,2.335,1.16426908247
 02/13  05:00:00,95.2961219349,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,28.8830484277,26.5280484277,2.335,0.02
 02/13  06:00:00,91.197289909,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,22.7175615767,20.3625615767,2.335,0.02
 02/13  07:00:00,134.827977319,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,429.528739605,424.838739605,4.67,0.02
 02/13  08:00:00,133.724964424,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,391.310285313,385.475859845,4.67,1.16442546808
 02/13  09:00:00,206.482745677,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,346.240157602,336.903113793,8.1725,1.16454380913
 02/13  10:00:00,230.664492692,25.6227902091,0.0,0.0,62.886420148,41.4019203762,294.098058143,283.570558143,10.5075,0.02
 02/13  11:00:00,221.130549489,25.6227902091,0.0,0.0,62.886420148,41.4019203762,264.18876229,252.516406051,10.5075,1.16485623848
 02/13  12:00:00,252.052782712,25.6227902091,0.0165292594357,0.0,62.886420148,41.4019203762,238.82923537,227.156630465,10.5075,1.16510490499
 02/13  13:00:00,232.130554884,25.6227902091,0.0,0.0,62.886420148,41.4019203762,225.403422621,212.58513489,10.5075,2.31078773112
 02/13  14:00:00,229.074780646,25.6227902091,0.0,0.0,62.886420148,41.4019203762,210.16835496,198.49554369,10.5075,1.16531127021
 02/13  15:00:00,225.583155407,25.6227902091,0.164782770869,0.0,62.886420148,41.4019203762,197.300430294,185.62769431,10.5075,1.16523598452
 02/13  16:00:00,222.456136577,25.6227902091,0.34708474087,0.0,62.886420148,41.4019203762,187.228187937,175.555754737,10.5075,1.16493320034
 02/13  17:00:00,222.606375581,25.6227902091,0.443310038529,0.0,62.886420148,41.4019203762,186.382663186,174.710212029,10.5075,1.16495115684
 02/13  18:00:00,222.438496025,25.6227902091,0.399734289621,0.0,62.886420148,41.4019203762,197.483365574,185.810880777,10.5075,1.16498479715
 02/13  19:00:00,234.953969417,25.6227902091,0.0467103471419,0.0,41.9242800987,36.8599292233,210.070455023,199.56557159,9.34,1.16488343279
 02/13  20:00:00,219.337373194,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,218.47470144,207.969887836,9.34,1.16481360367
 02/13  21:00:00,194.779274017,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,229.720141426,220.382855305,8.1725,1.16478612164
 02/13  22:00:00,138.717181678,25.6227902091,0.0086007776135,0.0,13.9747600329,18.6919646116,201.698888727,197.008888727,4.67,0.02
 02/13  23:00:00,84.7863873301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944780416,0.0,2.335,1.16444780416
 02/13  24:00:00,120.042595105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,90.3262491567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,82.3850195048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925655991,0.0,2.335,1.16425655991
 02/14  03:00:00,81.549957196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,80.8778548512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,102.814657485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992156354,0.0,2.335,1.1642156354
 02/14  06:00:00,102.470518406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,152.488086902,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,382.845584854,378.155584854,4.67,0.02
 02/14  08:00:00,144.866027184,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,354.106819314,348.272350454,4.67,1.16446885982
 02/14  09:00:00,208.569743264,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,317.841656519,309.649156519,8.1725,0.02
 02/14  10:00:00,233.697855367,25.6227902091,0.0,0.0,62.886420148,41.4019203762,280.611981941,268.939717101,10.5075,1.16476484038
 02/14  11:00:00,224.538085945,25.6227902091,0.0,0.0,62.886420148,41.4019203762,265.166451545,253.493959348,10.5075,1.1649921972
 02/14  12:00:00,255.464953181,25.6227902091,0.0,0.0,62.886420148,41.4019203762,246.913587854,235.240701897,10.5075,1.16538595736
 02/14  13:00:00,235.961640292,25.6227902091,0.0,0.0,62.886420148,41.4019203762,233.708276825,222.035360833,10.5075,1.16541599237
 02/14  14:00:00,233.20355742,25.6227902091,0.0,0.0,62.886420148,41.4019203762,225.500794922,212.68262538,10.5075,2.31066954186
 02/14  15:00:00,229.383923743,25.6227902091,0.0,0.0,62.886420148,41.4019203762,213.579156139,201.906464001,10.5075,1.16519213821
 02/14  16:00:00,226.209092811,25.6227902091,0.120875564253,0.0,62.886420148,41.4019203762,204.34923665,192.676638462,10.5075,1.16509818749
 02/14  17:00:00,226.356655239,25.6227902091,0.23519261786,0.0,62.886420148,41.4019203762,201.910766392,190.238142984,10.5075,1.1651234079
 02/14  18:00:00,225.945892058,25.6227902091,0.27120896456,0.0,62.886420148,41.4019203762,206.527427275,194.854762952,10.5075,1.16516432285
 02/14  19:00:00,238.12909739,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,216.181064677,205.676041438,9.34,1.16502323866
 02/14  20:00:00,216.481881281,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,225.643945515,216.283945515,9.34,0.02
 02/14  21:00:00,192.364228579,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,233.162240703,223.824871585,8.1725,1.16486911847
 02/14  22:00:00,136.331822021,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,201.044523899,195.209920761,4.67,1.16460313809
 02/14  23:00:00,86.1594178742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,120.874777147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928407429,0.0,2.335,1.16428407429
 02/15  01:00:00,90.555222973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,82.7023586216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,81.8463707392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924793398,0.0,2.335,1.16424793398
 02/15  04:00:00,81.2724450359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,87.5596577071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,86.9178831335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,137.067724556,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,365.518983928,359.684711534,4.67,1.16427239428
 02/15  08:00:00,137.688176087,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,334.448223283,329.758223283,4.67,0.02
 02/15  09:00:00,210.301114565,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,295.870460107,286.533363554,8.1725,1.16459655291
 02/15  10:00:00,235.890051977,25.6227902091,0.031832187635,0.0,62.886420148,41.4019203762,254.788979819,243.116655195,10.5075,1.16482462424
 02/15  11:00:00,226.961942876,25.6227902091,0.0406813778784,0.0,62.886420148,41.4019203762,224.252979516,212.580570558,10.5075,1.16490895799
 02/15  12:00:00,258.494692064,25.6227902091,0.176774376398,0.0,62.886420148,41.4019203762,191.016295369,179.343430698,10.5075,1.16536467058
 02/15  13:00:00,240.374697842,25.6227902091,0.52122094021,0.0,62.886420148,41.4019203762,167.077687347,155.404773337,10.5075,1.1654140093
 02/15  14:00:00,238.36173756,25.6227902091,0.817047474647,0.0,62.886420148,41.4019203762,143.649888892,131.977036508,10.5075,1.16535238452
 02/15  15:00:00,235.472214608,25.6227902091,1.0593752944,0.0,62.886420148,41.4019203762,127.204649459,115.532077817,10.5075,1.16507164159
 02/15  16:00:00,232.00819669,25.6227902091,1.30075386931,0.0,62.886420148,41.4019203762,121.210995795,109.538459455,10.5075,1.16503633957
 02/15  17:00:00,231.233391987,25.6227902091,1.41672473293,0.0,62.886420148,41.4019203762,123.521104781,111.848555341,10.5075,1.16504943995
 02/15  18:00:00,230.76321101,25.6227902091,1.32397927838,0.0,62.886420148,41.4019203762,134.132806791,122.460228574,10.5075,1.16507821698
 02/15  19:00:00,242.033893748,25.6227902091,0.721660743785,0.0,41.9242800987,36.8599292233,156.712696151,146.207700288,9.34,1.16499586342
 02/15  20:00:00,225.922827146,25.6227902091,0.462199832228,0.0,41.9242800987,36.8599292233,178.44665155,167.941880132,9.34,1.16477141801
 02/15  21:00:00,199.647743813,25.6227902091,0.0487965323909,0.0,34.9369000822,32.3179380704,195.489245644,186.151994618,8.1725,1.16475102557
 02/15  22:00:00,141.754457499,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,176.291450391,170.45686267,4.67,1.16458772112
 02/15  23:00:00,86.7890575721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,121.235294459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,90.8833610541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921713623,0.0,2.335,1.16421713623
 02/16  02:00:00,83.2437987095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,82.3035625422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,81.25353778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927267617,0.0,2.335,1.16427267617
 02/16  05:00:00,87.2317263905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,86.2823828949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,136.090457155,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,364.517445646,359.827445646,4.67,0.02
 02/16  08:00:00,133.008446328,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,331.786265986,325.951803989,4.67,1.16446199722
 02/16  09:00:00,210.5473751,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,278.549043849,269.211964682,8.1725,1.16457916744
 02/16  10:00:00,238.278819612,25.6227902091,0.101788440635,0.0,62.886420148,41.4019203762,219.638336963,209.110836963,10.5075,0.02
 02/16  11:00:00,230.376743145,25.6227902091,0.31353353498,0.0,62.886420148,41.4019203762,179.208028572,167.535638672,10.5075,1.16488990031
 02/16  12:00:00,263.630185286,25.6227902091,0.871640257879,0.0,62.886420148,41.4019203762,140.448311244,128.775654222,10.5075,1.16515702155
 02/16  13:00:00,248.538679508,25.6227902091,1.30563188734,0.0,62.886420148,41.4019203762,114.802451679,101.984104761,10.5075,2.31084691749
 02/16  14:00:00,247.93265413,25.6227902091,1.80896819506,0.0,62.886420148,41.4019203762,95.9220466066,84.2492076915,10.5075,1.16533891506
 02/16  15:00:00,246.202336267,25.6227902091,2.33680102165,0.0,62.886420148,41.4019203762,79.51021145,67.8376967771,10.5075,1.1650146729
 02/16  16:00:00,244.333022349,25.6227902091,2.8571981455,0.0,62.886420148,41.4019203762,66.2232011902,54.5507420329,10.5075,1.16495915734
 02/16  17:00:00,244.541111659,25.6227902091,2.98346799645,0.0,62.886420148,41.4019203762,67.3560372122,55.6835613317,10.5075,1.1649758805
 02/16  18:00:00,243.043704114,25.6227902091,2.78462913661,0.0,62.886420148,41.4019203762,79.4448708834,67.7723626734,10.5075,1.16500820997
 02/16  19:00:00,252.101267563,25.6227902091,1.88830920163,0.0,41.9242800987,36.8599292233,96.5336635901,86.0287578186,9.34,1.16490577158
 02/16  20:00:00,237.107899746,25.6227902091,1.49296019512,0.0,41.9242800987,36.8599292233,111.59715639,101.092321496,9.34,1.16483489419
 02/16  21:00:00,209.091303567,25.6227902091,0.878806787217,0.0,34.9369000822,32.3179380704,125.319997163,115.982690886,8.1725,1.16480627787
 02/16  22:00:00,148.60783509,25.6227902091,0.0485388559213,0.0,13.9747600329,18.6919646116,96.2779460711,91.5879460711,4.67,0.02
 02/16  23:00:00,93.4511160849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941587602,0.0,2.335,1.16441587602
 02/16  24:00:00,125.867571936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,96.9578722011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,89.0108364778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927600826,0.0,2.335,1.16427600826
 02/17  03:00:00,87.6842338585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,86.8281431773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,108.624785375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923469859,0.0,2.335,1.16423469859
 02/17  06:00:00,107.900626819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,157.458232263,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,294.053773635,289.363773635,4.67,0.02
 02/17  08:00:00,147.211365779,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,283.157234748,277.322747877,4.67,1.16448687079
 02/17  09:00:00,214.112925495,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,242.441390959,234.248890959,8.1725,0.02
 02/17  10:00:00,241.340812556,25.6227902091,0.204731284757,0.0,62.886420148,41.4019203762,195.071900151,183.399529022,10.5075,1.16487112877
 02/17  11:00:00,234.273811829,25.6227902091,0.667718424525,0.0,62.886420148,41.4019203762,156.845642426,145.173135641,10.5075,1.16500678548
 02/17  12:00:00,266.765571354,25.6227902091,1.02798472368,0.0,62.886420148,41.4019203762,126.340189703,114.667685204,10.5075,1.16500449931
 02/17  13:00:00,250.261257319,25.6227902091,1.45379924507,0.0,62.886420148,41.4019203762,108.244433923,96.5715067538,10.5075,1.16542716951
 02/17  14:00:00,248.930347518,25.6227902091,2.021787078,0.0,62.886420148,41.4019203762,91.5751031427,78.7569152198,10.5075,2.31068792288
 02/17  15:00:00,245.909598235,25.6227902091,2.61678075692,0.0,62.886420148,41.4019203762,75.0741767075,63.4014771624,10.5075,1.16519954508
 02/17  16:00:00,243.175637533,25.6227902091,3.1356301257,0.0,62.886420148,41.4019203762,63.4094094408,51.7368050272,10.5075,1.16510441354
 02/17  17:00:00,242.449402309,25.6227902091,3.26095557417,0.0,62.886420148,41.4019203762,65.6261678979,53.9535396502,10.5075,1.16512824769
 02/17  18:00:00,240.898043016,25.6227902091,3.03515264787,0.0,62.886420148,41.4019203762,77.8950240578,66.2223563101,10.5075,1.16516774772
 02/17  19:00:00,249.829289745,25.6227902091,2.01847702458,0.0,41.9242800987,36.8599292233,97.6263585032,87.1213329142,9.34,1.16502558903
 02/17  20:00:00,225.315884012,25.6227902091,1.36339200775,0.0,41.9242800987,36.8599292233,119.83833295,110.47833295,9.34,0.02
 02/17  21:00:00,197.067523915,25.6227902091,0.687511148795,0.0,34.9369000822,32.3179380704,146.637098961,137.299728443,8.1725,1.164870518
 02/17  22:00:00,140.300353887,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,126.799519905,120.964916103,4.67,1.16460380225
 02/17  23:00:00,90.3511007614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,124.34755196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928438728,0.0,2.335,1.16428438728
 02/18  01:00:00,92.7917602653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,84.8083792221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,83.9662241866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560659955,0.0,1.75125,1.16435659955
 02/18  04:00:00,82.9529215202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,88.7554978313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550290715,0.0,1.75125,1.16425290715
 02/18  06:00:00,87.9221702477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,125.742257577,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,296.389690555,292.867190555,3.5025,0.02
 02/18  08:00:00,123.40502761,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,275.310403514,270.643320616,3.5025,1.16458289751
 02/18  09:00:00,187.543810595,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,222.014779755,216.157279755,5.8375,0.02
 02/18  10:00:00,209.177879944,25.6227902091,0.145484849192,0.0,41.9242800987,36.8599292233,176.49259701,165.987863351,9.34,1.16473365935
 02/18  11:00:00,239.101680879,25.6227902091,0.891568392434,0.0,62.886420148,41.4019203762,132.411771927,120.73937633,10.5075,1.16489559684
 02/18  12:00:00,273.357345496,25.6227902091,1.71336087047,0.0,62.886420148,41.4019203762,94.2942815841,82.6216420474,10.5075,1.16513953672
 02/18  13:00:00,259.003594042,25.6227902091,2.49710637149,0.0,62.886420148,41.4019203762,69.5424641048,57.869568156,10.5075,1.16539594871
