Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,257.688375945,25.6227902091,3.18758217098,0.0,62.886420148,41.4019203762,53.6924027437,40.8742769747,10.5075,2.31062576901
 02/18  15:00:00,254.20175424,25.6227902091,3.61023174151,0.0,62.886420148,41.4019203762,45.9682478386,34.2956015527,10.5075,1.16514628592
 02/18  16:00:00,250.528265034,25.6227902091,3.8622916192,0.0,62.886420148,41.4019203762,42.467408151,30.7947416304,10.5075,1.16516652062
 02/18  17:00:00,250.936401679,25.6227902091,4.05302892168,0.0,62.886420148,41.4019203762,39.8936459524,28.2209748983,10.5075,1.16517105402
 02/18  18:00:00,250.62533264,25.6227902091,3.97305667119,0.0,62.886420148,41.4019203762,45.9424019489,34.2697420396,10.5075,1.16515990925
 02/18  19:00:00,245.175828223,25.6227902091,2.32257198286,0.0,34.9369000822,32.3179380704,71.2475124346,61.9099121742,8.1725,1.16510026047
 02/18  20:00:00,200.385643907,25.6227902091,1.00047858401,0.0,20.9621400493,23.2339557645,85.4684765998,78.4661645289,5.8375,1.16481207081
 02/18  21:00:00,187.29630567,25.6227902091,0.824069217791,0.0,20.9621400493,23.2339557645,92.8618263913,87.0043263913,5.8375,0.02
 02/18  22:00:00,139.142321576,25.6227902091,0.138485750901,0.0,6.98738001645,14.1499734587,68.4289231741,63.7618360364,3.5025,1.16458713773
 02/18  23:00:00,94.9631316338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,128.416804775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569979352,0.0,1.75125,1.16444979352
 02/19  01:00:00,100.411148507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,91.8551648199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551392934,0.0,1.75125,1.16426392934
 02/19  03:00:00,91.1625088006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,91.1425251771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,97.9840833194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549489145,0.0,1.75125,1.16424489145
 02/19  06:00:00,97.8215660123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,136.946823713,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,201.687800591,198.165300591,3.5025,0.02
 02/19  08:00:00,139.084639577,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,199.463933319,194.797058276,3.5025,1.16437504348
 02/19  09:00:00,175.677253292,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,163.754114938,160.231614938,3.5025,0.02
 02/19  10:00:00,154.633749533,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,140.565210656,137.042710656,3.5025,0.02
 02/19  11:00:00,189.574937424,25.6227902091,0.283219438856,0.0,27.9495200658,27.7759469175,110.599708287,102.429939152,7.005,1.16476913507
 02/19  12:00:00,218.731887595,25.6227902091,0.581793415793,0.0,27.9495200658,27.7759469175,96.4517563777,88.2820334409,7.005,1.16472293679
 02/19  13:00:00,234.899538921,25.6227902091,1.72002804435,0.0,41.9242800987,36.8599292233,69.2868706936,58.7820586298,9.34,1.16481206387
 02/19  14:00:00,237.452016581,25.6227902091,2.5588588272,0.0,41.9242800987,36.8599292233,46.5798266424,36.074972535,9.34,1.16485410741
 02/19  15:00:00,233.469950056,25.6227902091,2.9344024277,0.0,41.9242800987,36.8599292233,35.7180723295,26.3580723295,9.34,0.02
 02/19  16:00:00,230.103257392,25.6227902091,3.35513989938,0.0,41.9242800987,36.8599292233,28.9276785437,18.4228348529,9.34,1.16484369086
 02/19  17:00:00,231.020950485,25.6227902091,3.55570252986,0.0,41.9242800987,36.8599292233,26.6695071823,16.1645909847,9.34,1.1649161976
 02/19  18:00:00,201.026626599,25.6227902091,2.20165530249,0.0,27.9495200658,27.7759469175,38.8345962862,30.6647054291,7.005,1.16489085712
 02/19  19:00:00,218.322961909,25.6227902091,0.896380110832,0.0,13.9747600329,18.6919646116,57.3962402781,51.5616427526,4.67,1.16459752547
 02/19  20:00:00,204.240060485,25.6227902091,0.684116010137,0.0,13.9747600329,18.6919646116,66.3055896697,61.6155896697,4.67,0.02
 02/19  21:00:00,192.636287621,25.6227902091,0.567263477106,0.0,13.9747600329,18.6919646116,73.7444033752,67.9098983191,4.67,1.16450505604
 02/19  22:00:00,171.796157377,25.6227902091,0.489953495762,0.0,13.9747600329,18.6919646116,35.6594004588,30.9694004588,4.67,0.02
 02/19  23:00:00,113.902716546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564277392,0.0,1.75125,1.16439277392
 02/19  24:00:00,145.149719218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,119.596283583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,109.255376497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553726826,0.0,1.75125,1.16428726826
 02/20  03:00:00,107.588693588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,106.357266671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,111.083500003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552582782,0.0,1.75125,1.16427582782
 02/20  06:00:00,108.687965298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,141.1563613,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,170.300385311,166.777885311,3.5025,0.02
 02/20  08:00:00,134.752657485,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,192.289460234,187.62258609,3.5025,1.16437414434
 02/20  09:00:00,168.107117626,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,166.614537269,163.092037269,3.5025,0.02
 02/20  10:00:00,143.734126927,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,148.892482182,144.225563633,3.5025,1.16441854978
 02/20  11:00:00,178.882227075,25.6227902091,0.265228177525,0.0,27.9495200658,27.7759469175,120.781600012,113.756600012,7.005,0.02
 02/20  12:00:00,209.042835041,25.6227902091,0.503595638031,0.0,27.9495200658,27.7759469175,109.409994424,101.240263991,7.005,1.16473043313
 02/20  13:00:00,221.22097547,25.6227902091,1.35757290593,0.0,41.9242800987,36.8599292233,90.4118978753,79.9070985651,9.34,1.16479931026
 02/20  14:00:00,221.923640289,25.6227902091,2.01216584006,0.0,41.9242800987,36.8599292233,72.5529833643,62.0481425909,9.34,1.16484077341
 02/20  15:00:00,218.519703886,25.6227902091,2.49240625174,0.0,41.9242800987,36.8599292233,62.5664353289,52.061618778,9.34,1.1648165509
 02/20  16:00:00,215.342070112,25.6227902091,2.88264508441,0.0,41.9242800987,36.8599292233,55.2752445834,45.9152445834,9.34,0.02
 02/20  17:00:00,215.162150147,25.6227902091,3.0281792486,0.0,41.9242800987,36.8599292233,56.5097875587,46.0048897759,9.34,1.16489778278
 02/20  18:00:00,182.882319094,25.6227902091,1.44087991776,0.0,27.9495200658,27.7759469175,75.8784753213,67.7085915795,7.005,1.16488374175
 02/20  19:00:00,199.076077674,25.6227902091,0.564068303817,0.0,13.9747600329,18.6919646116,95.5633587454,89.728733379,4.67,1.16462536642
 02/20  20:00:00,179.89059239,25.6227902091,0.372987259363,0.0,13.9747600329,18.6919646116,105.100808026,100.410808026,4.67,0.02
 02/20  21:00:00,166.718671172,25.6227902091,0.136368971701,0.0,13.9747600329,18.6919646116,122.998880262,117.164331839,4.67,1.16454842337
 02/20  22:00:00,148.080028649,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,96.7418981211,92.0518981211,4.67,0.02
 02/20  23:00:00,89.3379331153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565130207,0.0,1.75125,1.16440130207
 02/20  24:00:00,122.82513925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,96.1066585151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,87.3534500329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929543253,0.0,2.335,1.16429543253
 02/21  03:00:00,85.2584888273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,83.7036616112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,105.018338333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926129378,0.0,2.335,1.16426129378
 02/21  06:00:00,104.814102116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,155.445310543,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,261.195721775,256.505721775,4.67,0.02
 02/21  08:00:00,146.321814522,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,249.683145939,243.848720791,4.67,1.16442514894
 02/21  09:00:00,214.509963608,25.6227902091,0.0667030472135,0.0,34.9369000822,32.3179380704,209.014844421,200.822344421,8.1725,0.02
 02/21  10:00:00,244.106771225,25.6227902091,0.660756478512,0.0,62.886420148,41.4019203762,153.120684122,141.44833353,10.5075,1.16485059196
 02/21  11:00:00,238.112037351,25.6227902091,1.58627368679,0.0,62.886420148,41.4019203762,110.650500338,98.978051863,10.5075,1.16494847525
 02/21  12:00:00,269.097418781,25.6227902091,2.61833942532,0.0,62.886420148,41.4019203762,80.0659547063,68.393180415,10.5075,1.16527429137
 02/21  13:00:00,251.505240405,25.6227902091,3.18457590966,0.0,62.886420148,41.4019203762,69.0868771513,56.2688546322,10.5075,2.31052251911
 02/21  14:00:00,248.442934641,25.6227902091,3.64685005359,0.0,62.886420148,41.4019203762,57.9137524123,46.240789686,10.5075,1.16546272628
 02/21  15:00:00,244.505645726,25.6227902091,4.06369175107,0.0,62.886420148,41.4019203762,49.9012383964,38.2286447679,10.5075,1.1650936285
 02/21  16:00:00,240.591448527,25.6227902091,4.40575793402,0.0,62.886420148,41.4019203762,44.8739747622,33.2014584616,10.5075,1.16501630057
 02/21  17:00:00,240.03734044,25.6227902091,4.46248819324,0.0,62.886420148,41.4019203762,48.5564708399,36.8839368034,10.5075,1.16503403645
 02/21  18:00:00,238.734770744,25.6227902091,4.29575842215,0.0,62.886420148,41.4019203762,57.2165968668,45.544029507,10.5075,1.16506735973
 02/21  19:00:00,248.871785755,25.6227902091,3.21597219186,0.0,41.9242800987,36.8599292233,74.3301749068,63.8252319049,9.34,1.16494300191
 02/21  20:00:00,224.314303065,25.6227902091,2.57346636012,0.0,41.9242800987,36.8599292233,93.3784656572,82.8736270917,9.34,1.16483856548
 02/21  21:00:00,196.897350993,25.6227902091,1.57963065082,0.0,34.9369000822,32.3179380704,106.659830965,98.4673309651,8.1725,0.02
 02/21  22:00:00,138.368276549,25.6227902091,0.347336513404,0.0,13.9747600329,18.6919646116,84.2343584617,78.3996939486,4.67,1.16466451306
 02/21  23:00:00,87.5348290867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,121.476492609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933167391,0.0,2.335,1.16433167391
 02/22  01:00:00,92.9860288692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,84.864966989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,83.797145846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923453922,0.0,2.335,1.16423453922
 02/22  04:00:00,82.4433495145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,88.5854867395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,87.9463322095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925216227,0.0,2.335,1.16425216227
 02/22  07:00:00,137.907485279,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,236.434075814,231.744075814,4.67,0.02
 02/22  08:00:00,135.207588861,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,227.259057812,222.569057812,4.67,0.02
 02/22  09:00:00,214.076235309,25.6227902091,0.148124557033,0.0,34.9369000822,32.3179380704,183.555542007,174.218367584,8.1725,1.16467442336
 02/22  10:00:00,246.286519921,25.6227902091,1.12656266715,0.0,62.886420148,41.4019203762,130.694209995,119.021942642,10.5075,1.16476735264
 02/22  11:00:00,243.790910823,25.6227902091,2.19795727219,0.0,62.886420148,41.4019203762,89.9336813703,78.2611568942,10.5075,1.16502447611
 02/22  12:00:00,278.759357261,25.6227902091,3.18406399015,0.0,62.886420148,41.4019203762,59.3390724123,47.6663727791,10.5075,1.16519963315
 02/22  13:00:00,266.640226747,25.6227902091,3.81139644779,0.0,62.886420148,41.4019203762,40.9619647606,29.2892392457,10.5075,1.1652255149
 02/22  14:00:00,265.840331534,25.6227902091,4.34206767625,0.0,62.886420148,41.4019203762,26.7579536784,15.0849999442,10.5075,1.16545373428
 02/22  15:00:00,261.987880791,25.6227902091,4.64889321473,0.0,62.886420148,41.4019203762,19.1188813096,7.44621093866,10.5075,1.16517037091
 02/22  16:00:00,258.051705656,25.6227902091,4.95223244077,0.0,62.886420148,41.4019203762,16.4713549274,4.79872337197,10.5075,1.16513155539
 02/22  17:00:00,256.79881327,25.6227902091,4.89246269482,0.0,62.886420148,41.4019203762,22.855148552,11.1825079832,10.5075,1.16514056883
 02/22  18:00:00,253.997406779,25.6227902091,4.56885507084,0.0,62.886420148,41.4019203762,35.078608814,22.2609942598,10.5075,2.31011455418
 02/22  19:00:00,263.155843329,25.6227902091,3.64614250011,0.0,41.9242800987,36.8599292233,46.6690860908,37.3090860908,9.34,0.02
 02/22  20:00:00,248.450480683,25.6227902091,2.94655489601,0.0,41.9242800987,36.8599292233,68.4720532002,57.9672005032,9.34,1.16485269697
 02/22  21:00:00,220.776232855,25.6227902091,2.26055566617,0.0,34.9369000822,32.3179380704,74.374028738,65.0366998885,8.1725,1.16482884951
 02/22  22:00:00,155.614058253,25.6227902091,0.859816586324,0.0,13.9747600329,18.6919646116,42.0633445557,36.2286814633,4.67,1.16466309233
 02/22  23:00:00,97.3207787352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,129.897431772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,101.141533396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922464507,0.0,2.335,1.16422464507
 02/23  02:00:00,92.2900490944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,91.5289354231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,90.6873048039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921150718,0.0,2.335,1.16421150718
 02/23  05:00:00,97.446662421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,96.9409209908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,148.738112942,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,156.18728627,150.353051746,4.67,1.16423452392
 02/23  08:00:00,150.813646763,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,151.825771792,147.135771792,4.67,0.02
 02/23  09:00:00,228.525624885,25.6227902091,0.618140853337,0.0,34.9369000822,32.3179380704,132.194622434,122.857475584,8.1725,1.16464685022
 02/23  10:00:00,258.543110838,25.6227902091,1.47104013786,0.0,62.886420148,41.4019203762,108.62244814,98.0949481404,10.5075,0.02
 02/23  11:00:00,250.286615253,25.6227902091,1.7521247852,0.0,62.886420148,41.4019203762,103.707860453,92.0354084996,10.5075,1.16495195313
 02/23  12:00:00,280.841226878,25.6227902091,2.08432537481,0.0,62.886420148,41.4019203762,90.5696445296,78.896931177,10.5075,1.16521335265
 02/23  13:00:00,267.348110684,25.6227902091,2.25296679402,0.0,62.886420148,41.4019203762,85.473372014,72.6549279892,10.5075,2.31094402481
 02/23  14:00:00,265.379123573,25.6227902091,2.18370240763,0.0,62.886420148,41.4019203762,86.8737476577,75.2008663977,10.5075,1.16538126
 02/23  15:00:00,261.237277132,25.6227902091,2.0749764709,0.0,62.886420148,41.4019203762,90.5749671767,78.9024126506,10.5075,1.1650545261
 02/23  16:00:00,258.774846848,25.6227902091,2.12186373959,0.0,62.886420148,41.4019203762,88.1119007801,76.4394054097,10.5075,1.16499537036
 02/23  17:00:00,259.279159974,25.6227902091,2.1816141681,0.0,62.886420148,41.4019203762,87.1043549324,75.4318470448,10.5075,1.16500788753
 02/23  18:00:00,254.644730252,25.6227902091,2.09516988591,0.0,62.886420148,41.4019203762,94.6763472268,83.0038112793,10.5075,1.16503594757
 02/23  19:00:00,257.881442859,25.6227902091,1.39325192494,0.0,41.9242800987,36.8599292233,109.619775679,99.1148456609,9.34,1.16493001801
 02/23  20:00:00,241.479442646,25.6227902091,1.15534572187,0.0,41.9242800987,36.8599292233,120.974875383,110.470019636,9.34,1.16485574695
 02/23  21:00:00,214.462017379,25.6227902091,0.761574449851,0.0,34.9369000822,32.3179380704,125.889758819,116.552435322,8.1725,1.16482349628
 02/23  22:00:00,160.443963078,25.6227902091,0.0230452934599,0.0,13.9747600329,18.6919646116,85.6574781765,80.9674781765,4.67,0.02
 02/23  23:00:00,108.714293626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943211167,0.0,2.335,1.16443211167
 02/23  24:00:00,141.353366242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,114.210202395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,104.88893938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929120764,0.0,2.335,1.16429120764
 02/24  03:00:00,102.410640553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,101.19437604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,123.245150703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924867563,0.0,2.335,1.16424867563
 02/24  06:00:00,122.030847002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,170.988711454,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,190.639242511,185.949242511,4.67,0.02
 02/24  08:00:00,164.769518345,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,185.791104879,179.956607335,4.67,1.16449754413
 02/24  09:00:00,230.304191486,25.6227902091,0.0745591200883,0.0,34.9369000822,32.3179380704,165.855228853,157.662728853,8.1725,0.02
 02/24  10:00:00,257.355983943,25.6227902091,0.645096359622,0.0,62.886420148,41.4019203762,144.726978415,133.054691967,10.5075,1.16478644843
 02/24  11:00:00,248.440810869,25.6227902091,0.742543224332,0.0,62.886420148,41.4019203762,141.348995674,129.676488893,10.5075,1.16500678145
 02/24  12:00:00,275.455456859,25.6227902091,0.800689478228,0.0,62.886420148,41.4019203762,133.961916019,122.289297846,10.5075,1.16511817369
 02/24  13:00:00,259.136707783,25.6227902091,0.896607810558,0.0,62.886420148,41.4019203762,128.382599596,116.709683756,10.5075,1.1654158403
 02/24  14:00:00,258.282779541,25.6227902091,1.03672541152,0.0,62.886420148,41.4019203762,125.350330853,112.532178289,10.5075,2.31065256408
 02/24  15:00:00,252.769844935,25.6227902091,1.05344857799,0.0,62.886420148,41.4019203762,125.384882498,113.712206346,10.5075,1.16517615228
 02/24  16:00:00,249.400450479,25.6227902091,1.19161994983,0.0,62.886420148,41.4019203762,120.500164582,108.827587232,10.5075,1.16507735064
 02/24  17:00:00,249.51261435,25.6227902091,1.2523182632,0.0,62.886420148,41.4019203762,119.825511218,108.152914431,10.5075,1.16509678714
 02/24  18:00:00,248.151184341,25.6227902091,1.20494818039,0.0,62.886420148,41.4019203762,124.964056425,113.291424627,10.5075,1.16513179801
 02/24  19:00:00,252.934647163,25.6227902091,0.694682273086,0.0,41.9242800987,36.8599292233,137.512066363,127.007080098,9.34,1.16498626509
 02/24  20:00:00,235.029810929,25.6227902091,0.582513786153,0.0,41.9242800987,36.8599292233,146.769176488,137.409176488,9.34,0.02
 02/24  21:00:00,208.108736917,25.6227902091,0.310456283804,0.0,34.9369000822,32.3179380704,156.685961213,147.348633048,8.1725,1.16482816526
 02/24  22:00:00,149.331290765,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,132.50487823,126.670319252,4.67,1.16455897808
 02/24  23:00:00,99.721936855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,132.913303097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932160662,0.0,2.335,1.16432160662
 02/25  01:00:00,101.19629308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,92.419655453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,89.9491494675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555795476,0.0,1.75125,1.16430795476
 02/25  04:00:00,87.7583360213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,92.4997527993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,90.8161090846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552796391,0.0,1.75125,1.16427796391
 02/25  07:00:00,127.771352529,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,305.197671182,301.675171182,3.5025,0.02
 02/25  08:00:00,124.782421312,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,291.504851368,286.837822915,3.5025,1.16452845311
 02/25  09:00:00,186.811684859,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,271.457497879,265.599997879,5.8375,0.02
 02/25  10:00:00,205.072390912,25.6227902091,0.0333249698534,0.0,41.9242800987,36.8599292233,247.790904616,237.286153046,9.34,1.16475157049
 02/25  11:00:00,229.490785135,25.6227902091,0.0402745516524,0.0,62.886420148,41.4019203762,231.675228417,220.002681925,10.5075,1.1650464922
 02/25  12:00:00,259.533219155,25.6227902091,0.0,0.0,62.886420148,41.4019203762,219.652219451,207.979650394,10.5075,1.1650690566
 02/25  13:00:00,240.346857912,25.6227902091,0.0,0.0,62.886420148,41.4019203762,208.233207934,196.56038878,10.5075,1.16531915365
 02/25  14:00:00,238.079834624,25.6227902091,0.243923814034,0.0,62.886420148,41.4019203762,188.092046192,175.274086734,10.5075,2.31045945795
 02/25  15:00:00,235.724973724,25.6227902091,0.603414468518,0.0,62.886420148,41.4019203762,156.876510551,145.203953342,10.5075,1.16505720933
 02/25  16:00:00,234.689319424,25.6227902091,0.865912390421,0.0,62.886420148,41.4019203762,137.304002384,125.631429438,10.5075,1.16507294577
 02/25  17:00:00,234.841866775,25.6227902091,0.905634175772,0.0,62.886420148,41.4019203762,134.132248112,122.459675036,10.5075,1.1650730763
 02/25  18:00:00,232.499257535,25.6227902091,0.87203840579,0.0,62.886420148,41.4019203762,142.053270912,130.380713294,10.5075,1.16505761806
 02/25  19:00:00,224.499646119,25.6227902091,0.172427544372,0.0,34.9369000822,32.3179380704,172.245935701,162.908441739,8.1725,1.16499396189
 02/25  20:00:00,181.759325549,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,188.992277275,183.134777275,5.8375,0.02
 02/25  21:00:00,170.151474034,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,202.105210283,195.102961879,5.8375,1.16474840418
 02/25  22:00:00,126.336136658,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,180.42483546,175.757721519,3.5025,1.16461394077
 02/25  23:00:00,83.1870693205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,117.912056059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568848594,0.0,1.75125,1.16443848594
 02/26  01:00:00,87.3799441753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,80.1703214769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,79.517275041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555712074,0.0,1.75125,1.16430712074
 02/26  04:00:00,78.7600635006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,84.6682916287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,87.2607861242,3.67860456843,0.0,0.0,3.49369000822,6.81298672936,10.1703821477,7.25485369402,1.75125,1.16427845366
 02/26  07:00:00,121.686648799,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,408.498331667,404.975831667,3.5025,0.02
 02/26  08:00:00,118.255184036,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,377.031720221,373.509220221,3.5025,0.02
 02/26  09:00:00,154.246926698,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,323.443587441,318.77669937,3.5025,1.16438807081
 02/26  10:00:00,128.797920556,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,285.780729878,282.258229878,3.5025,0.02
 02/26  11:00:00,164.574836869,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,232.492856831,224.323214081,7.005,1.16464275
 02/26  12:00:00,195.848667254,25.6227902091,0.0166350086749,0.0,27.9495200658,27.7759469175,199.711646477,191.541879937,7.005,1.16476653981
 02/26  13:00:00,205.56146113,25.6227902091,0.130385241662,0.0,41.9242800987,36.8599292233,161.144416485,150.639546456,9.34,1.16487002916
 02/26  14:00:00,204.893454168,25.6227902091,0.514551006593,0.0,41.9242800987,36.8599292233,138.375459938,129.015459938,9.34,0.02
 02/26  15:00:00,200.847119156,25.6227902091,0.805057218949,0.0,41.9242800987,36.8599292233,126.654407469,116.149542075,9.34,1.16486539492
 02/26  16:00:00,197.188969889,25.6227902091,0.975598322611,0.0,41.9242800987,36.8599292233,117.152455034,106.647566396,9.34,1.16488863809
 02/26  17:00:00,196.731808815,25.6227902091,1.09706692598,0.0,41.9242800987,36.8599292233,113.057894264,102.552930282,9.34,1.16496398206
 02/26  18:00:00,166.752748336,25.6227902091,0.399759923698,0.0,27.9495200658,27.7759469175,133.792433562,125.62269507,7.005,1.16473849237
 02/26  19:00:00,181.832122388,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,152.400848987,147.710848987,4.67,0.02
 02/26  20:00:00,162.314758228,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,183.68970127,177.855067135,4.67,1.16463413499
 02/26  21:00:00,153.750180073,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,203.305172436,197.470558105,4.67,1.16461433131
 02/26  22:00:00,140.173912557,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,174.15218187,169.46218187,4.67,0.02
 02/26  23:00:00,83.1355557574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557307783,0.0,1.75125,1.16432307783
 02/26  24:00:00,118.134676541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,90.7007038555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,83.0844449539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,82.1832513547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924288522,0.0,2.335,1.16424288522
 02/27  04:00:00,81.2384937052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,87.343242114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,86.5129920852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925940419,0.0,2.335,1.16425940419
 02/27  07:00:00,136.276769704,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,344.506099214,339.816099214,4.67,0.02
 02/27  08:00:00,133.235516879,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,306.640809201,301.950809201,4.67,0.02
 02/27  09:00:00,211.37420059,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,251.383905977,242.046823587,8.1725,1.16458238988
 02/27  10:00:00,239.223673883,25.6227902091,0.13775382843,0.0,62.886420148,41.4019203762,196.881647562,185.209291444,10.5075,1.16485611843
 02/27  11:00:00,233.062281234,25.6227902091,0.579574100235,0.0,62.886420148,41.4019203762,158.4154722,146.742953204,10.5075,1.16501899693
 02/27  12:00:00,266.202598032,25.6227902091,1.01686669019,0.0,62.886420148,41.4019203762,126.984190622,115.311501317,10.5075,1.16518930502
 02/27  13:00:00,251.337421315,25.6227902091,1.59536872674,0.0,62.886420148,41.4019203762,102.554034477,90.8813233826,10.5075,1.16521109481
 02/27  14:00:00,251.737311798,25.6227902091,2.2235170818,0.0,62.886420148,41.4019203762,81.0137089953,69.3407746678,10.5075,1.16543432755
 02/27  15:00:00,249.8858089,25.6227902091,2.71382199752,0.0,62.886420148,41.4019203762,68.0337810901,56.3611325819,10.5075,1.16514850815
 02/27  16:00:00,247.034727658,25.6227902091,3.07996866381,0.0,62.886420148,41.4019203762,59.9165501636,48.2439440098,10.5075,1.16510615375
 02/27  17:00:00,247.258841665,25.6227902091,3.22913474333,0.0,62.886420148,41.4019203762,60.1548325438,48.4822210993,10.5075,1.16511144453
 02/27  18:00:00,245.829240988,25.6227902091,2.97238825336,0.0,62.886420148,41.4019203762,72.7683129835,61.0956806468,10.5075,1.16513233663
 02/27  19:00:00,250.552560534,25.6227902091,1.93798431115,0.0,41.9242800987,36.8599292233,93.5567111654,83.0516678382,9.34,1.16504332728
 02/27  20:00:00,238.17149628,25.6227902091,1.50892079944,0.0,41.9242800987,36.8599292233,109.829350234,99.3245364534,9.34,1.16481378077
 02/27  21:00:00,210.049003848,25.6227902091,0.958878011763,0.0,34.9369000822,32.3179380704,118.312074429,108.974787813,8.1725,1.16478661606
 02/27  22:00:00,149.316521621,25.6227902091,0.121615067916,0.0,13.9747600329,18.6919646116,90.1767819235,84.3421633761,4.67,1.16461854739
 02/27  23:00:00,92.6644383461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,125.211211764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,95.873006533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924742789,0.0,2.335,1.16424742789
 02/28  02:00:00,87.6383379642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,86.6195702039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,86.1073329998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923296791,0.0,2.335,1.16423296791
 02/28  05:00:00,108.295428283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,108.322062919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,159.418836227,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,251.329078388,246.639078388,4.67,0.02
 02/28  08:00:00,151.546582917,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,239.660288402,233.825803716,4.67,1.16448468549
 02/28  09:00:00,218.997514635,25.6227902091,0.0600253284122,0.0,34.9369000822,32.3179380704,211.764769274,202.427674904,8.1725,1.1645943699
 02/28  10:00:00,246.803360887,25.6227902091,0.353686037203,0.0,62.886420148,41.4019203762,175.455364509,164.927864509,10.5075,0.02
 02/28  11:00:00,238.77442908,25.6227902091,0.682572067624,0.0,62.886420148,41.4019203762,157.226295997,145.553901686,10.5075,1.16489431087
 02/28  12:00:00,271.209870537,25.6227902091,1.0175283253,0.0,62.886420148,41.4019203762,129.174127963,117.50147735,10.5075,1.16515061303
 02/28  13:00:00,257.570479119,25.6227902091,1.60640091488,0.0,62.886420148,41.4019203762,104.602860591,91.7845567746,10.5075,2.31080381633
 02/28  14:00:00,257.600959617,25.6227902091,2.02492999725,0.0,62.886420148,41.4019203762,89.4043144071,77.7315087686,10.5075,1.16530563846
 02/28  15:00:00,254.337158563,25.6227902091,2.21275248773,0.0,62.886420148,41.4019203762,84.1521580905,72.4794359457,10.5075,1.16522214479
 02/28  16:00:00,251.171365567,25.6227902091,2.29222050775,0.0,62.886420148,41.4019203762,81.4576685162,69.7852550112,10.5075,1.16491350502
 02/28  17:00:00,251.281215626,25.6227902091,2.30274523393,0.0,62.886420148,41.4019203762,82.8695411027,71.1968887561,10.5075,1.16515234655
 02/28  18:00:00,251.090097604,25.6227902091,2.29440492674,0.0,62.886420148,41.4019203762,86.2159587643,74.5435127758,10.5075,1.16494598856
 02/28  19:00:00,257.407500645,25.6227902091,1.64120691568,0.0,41.9242800987,36.8599292233,94.4781564451,83.9731048718,9.34,1.16505157333
 02/28  20:00:00,241.047394799,25.6227902091,1.42218077695,0.0,41.9242800987,36.8599292233,102.513402432,92.008643274,9.34,1.16475915751
 02/28  21:00:00,214.309714404,25.6227902091,0.923921500773,0.0,34.9369000822,32.3179380704,106.20677448,96.8695509042,8.1725,1.16472357563
 02/28  22:00:00,153.347315529,25.6227902091,0.107728022989,0.0,13.9747600329,18.6919646116,79.6044327145,74.9144327145,4.67,0.02
 02/28  23:00:00,102.243712741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943379714,0.0,2.335,1.16443379714
 02/28  24:00:00,132.948660666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,102.559603989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,90.1316500166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992612408,0.0,2.335,1.1642612408
 03/01  03:00:00,86.3671893698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,84.0333238218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,88.5682607889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,86.2181808897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921372861,0.0,2.335,1.16421372861
 03/01  07:00:00,136.219414869,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,304.82186202,300.13186202,4.67,0.02
 03/01  08:00:00,131.529468703,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,287.935135717,283.245135717,4.67,0.02
 03/01  09:00:00,208.102334232,25.6227902091,0.0266735981009,0.0,34.9369000822,32.3179380704,243.687621085,234.350450947,8.1725,1.16467013769
 03/01  10:00:00,232.709594958,25.6227902091,0.208554561427,0.0,62.886420148,41.4019203762,194.038736151,182.366384397,10.5075,1.16485175348
 03/01  11:00:00,224.679801098,25.6227902091,0.647786306585,0.0,62.886420148,41.4019203762,163.046553713,151.374162627,10.5075,1.16489108583
 03/01  12:00:00,257.023009557,25.6227902091,1.01591240692,0.0,62.886420148,41.4019203762,136.939678185,125.26690821,10.5075,1.16526997515
 03/01  13:00:00,241.412268823,25.6227902091,1.44009593244,0.0,62.886420148,41.4019203762,117.756016425,106.08322672,10.5075,1.16528970485
 03/01  14:00:00,243.461056671,25.6227902091,1.96742720014,0.0,62.886420148,41.4019203762,98.9392116174,87.266488693,10.5075,1.1652229244
 03/01  15:00:00,242.214109286,25.6227902091,2.31389398379,0.0,62.886420148,41.4019203762,89.5931670119,76.7754043385,10.5075,2.31026267347
 03/01  16:00:00,239.699827538,25.6227902091,2.59029406674,0.0,62.886420148,41.4019203762,82.203930553,70.5314939696,10.5075,1.16493658343
 03/01  17:00:00,237.882199664,25.6227902091,2.59399115151,0.0,62.886420148,41.4019203762,88.451262281,76.778810307,10.5075,1.16495197398
 03/01  18:00:00,232.586392836,25.6227902091,2.56665300946,0.0,62.886420148,41.4019203762,99.5930288344,87.9205459745,10.5075,1.1649828598
 03/01  19:00:00,238.406194591,25.6227902091,1.75476534892,0.0,41.9242800987,36.8599292233,112.776802094,103.416802094,9.34,0.02
 03/01  20:00:00,225.259505969,25.6227902091,1.41910237385,0.0,41.9242800987,36.8599292233,126.258552139,115.753670142,9.34,1.16488199652
 03/01  21:00:00,196.978475861,25.6227902091,0.695046531825,0.0,34.9369000822,32.3179380704,149.697155056,140.359801842,8.1725,1.1648532148
 03/01  22:00:00,138.557523687,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.469709251,117.635166375,4.67,1.16454287604
 03/01  23:00:00,82.6461301475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,117.111111557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,87.714832777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924554048,0.0,2.335,1.16424554048
 03/02  02:00:00,80.1497622559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,79.7353268288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,79.7263578965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923060534,0.0,2.335,1.16423060534
 03/02  05:00:00,86.1185895144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,85.3124522276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,132.564654618,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,325.037069333,319.20281746,4.67,1.16425187359
 03/02  08:00:00,131.696282641,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,289.995371603,285.305371603,4.67,0.02
 03/02  09:00:00,208.253979099,25.6227902091,0.0360967929919,0.0,34.9369000822,32.3179380704,243.486277945,234.149120829,8.1725,1.16465711546
 03/02  10:00:00,232.897953401,25.6227902091,0.173308965449,0.0,62.886420148,41.4019203762,201.044815606,190.517315606,10.5075,0.02
 03/02  11:00:00,223.725196417,25.6227902091,0.482629630899,0.0,62.886420148,41.4019203762,179.745967214,168.073512667,10.5075,1.16495454713
 03/02  12:00:00,255.247655287,25.6227902091,0.870805721597,0.0,62.886420148,41.4019203762,150.874475028,139.201766825,10.5075,1.16520820307
 03/02  13:00:00,236.723302099,25.6227902091,1.06170463367,0.0,62.886420148,41.4019203762,137.16566237,124.347250202,10.5075,2.31091216779
 03/02  14:00:00,234.957766511,25.6227902091,1.49336171277,0.0,62.886420148,41.4019203762,122.493788826,110.820931831,10.5075,1.16535699466
 03/02  15:00:00,231.882304744,25.6227902091,1.87892322872,0.0,62.886420148,41.4019203762,112.490976078,100.818449257,10.5075,1.16502682091
 03/02  16:00:00,228.603722494,25.6227902091,2.16690310791,0.0,62.886420148,41.4019203762,105.903231385,94.2307689638,10.5075,1.16496242135
 03/02  17:00:00,229.809197895,25.6227902091,2.45727547892,0.0,62.886420148,41.4019203762,100.82593464,89.1534654232,10.5075,1.16496921681
 03/02  18:00:00,229.40572123,25.6227902091,2.40104146976,0.0,62.886420148,41.4019203762,107.541825993,95.869334572,10.5075,1.16499142057
 03/02  19:00:00,236.607500464,25.6227902091,1.50196904644,0.0,41.9242800987,36.8599292233,124.683076189,114.178195515,9.34,1.16488067424
 03/02  20:00:00,222.177231825,25.6227902091,1.03838407557,0.0,41.9242800987,36.8599292233,142.244832913,131.740031178,9.34,1.16480173465
 03/02  21:00:00,196.146041949,25.6227902091,0.618673943328,0.0,34.9369000822,32.3179380704,157.404669527,148.06740497,8.1725,1.16476455779
 03/02  22:00:00,138.22613392,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,134.94796111,130.25796111,4.67,0.02
 03/02  23:00:00,82.0637225219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942325547,0.0,2.335,1.16442325547
 03/02  24:00:00,116.690852381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,87.2187659404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,79.6554826772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922997016,0.0,2.335,1.16422997016
 03/03  03:00:00,79.3750687805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,79.0414375728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,101.195042527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,101.046528015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499253091,0.0,2.335,1.164253091
 03/03  07:00:00,148.785713357,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,336.767609974,332.077609974,4.67,0.02
 03/03  08:00:00,140.551382269,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,308.96176154,303.127331334,4.67,1.16443020654
 03/03  09:00:00,207.910069921,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,261.900733508,253.708233508,8.1725,0.02
 03/03  10:00:00,232.514036261,25.6227902091,0.0803036678506,0.0,62.886420148,41.4019203762,221.716941506,210.044640538,10.5075,1.16480096712
 03/03  11:00:00,223.317103693,25.6227902091,0.274031687815,0.0,62.886420148,41.4019203762,192.871131172,181.198706335,10.5075,1.16492483726
 03/03  12:00:00,254.161744044,25.6227902091,0.665625488272,0.0,62.886420148,41.4019203762,165.675120548,154.002319665,10.5075,1.16530088316
 03/03  13:00:00,236.891640494,25.6227902091,1.0921241548,0.0,62.886420148,41.4019203762,136.033617733,124.360799273,10.5075,1.16531846026
 03/03  14:00:00,237.710808823,25.6227902091,1.57615006091,0.0,62.886420148,41.4019203762,117.047982363,104.230041902,10.5075,2.31044046037
 03/03  15:00:00,237.9593061,25.6227902091,2.21653898022,0.0,62.886420148,41.4019203762,95.7558882445,84.0833259911,10.5075,1.16506225341
 03/03  16:00:00,235.35097523,25.6227902091,2.74387789336,0.0,62.886420148,41.4019203762,83.265718007,71.5932593976,10.5075,1.16495860935
 03/03  17:00:00,234.943748187,25.6227902091,2.89545821998,0.0,62.886420148,41.4019203762,84.6969087864,73.0244366921,10.5075,1.1649720943
 03/03  18:00:00,232.969195896,25.6227902091,2.74498186553,0.0,62.886420148,41.4019203762,94.803411903,83.1309108738,10.5075,1.16500102922
 03/03  19:00:00,240.730926075,25.6227902091,1.98304216708,0.0,41.9242800987,36.8599292233,104.22176665,94.8617666502,9.34,0.02
 03/03  20:00:00,219.832228476,25.6227902091,1.42837735044,0.0,41.9242800987,36.8599292233,125.28693563,114.782036945,9.34,1.16489868537
 03/03  21:00:00,193.285549273,25.6227902091,0.839077511815,0.0,34.9369000822,32.3179380704,138.812498479,129.475130256,8.1725,1.16486822312
 03/03  22:00:00,137.055197301,25.6227902091,0.0250976275162,0.0,13.9747600329,18.6919646116,106.967888738,101.133331732,4.67,1.16455700541
 03/03  23:00:00,87.1038463226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,120.786076811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,89.7492423673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565514754,0.0,1.75125,1.16440514754
 03/04  02:00:00,82.2156650712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,82.7535876549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155753216,0.0,1.75125,1.1643253216
 03/04  04:00:00,84.4443110044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,92.8294181335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,93.5188058097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552762897,0.0,1.75125,1.16427762897
 03/04  07:00:00,131.137344089,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,188.308987822,184.786487822,3.5025,0.02
 03/04  08:00:00,137.409266837,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,176.837285007,172.170283461,3.5025,1.16450154651
 03/04  09:00:00,202.282389979,25.6227902091,0.0614707727776,0.0,20.9621400493,23.2339557645,158.465389812,152.607889812,5.8375,0.02
 03/04  10:00:00,227.993476165,25.6227902091,0.58510867585,0.0,41.9242800987,36.8599292233,130.481150461,119.976405508,9.34,1.16474495265
 03/04  11:00:00,258.272992263,25.6227902091,1.55551448194,0.0,62.886420148,41.4019203762,92.2222627394,80.5498871251,10.5075,1.16487561429
 03/04  12:00:00,291.564328638,25.6227902091,2.29576695769,0.0,62.886420148,41.4019203762,64.6342906025,52.9616390392,10.5075,1.16515156337
 03/04  13:00:00,282.343594781,25.6227902091,2.71006984742,0.0,62.886420148,41.4019203762,50.412038881,38.7391259863,10.5075,1.16541289469
 03/04  14:00:00,286.283630201,25.6227902091,3.52989723079,0.0,62.886420148,41.4019203762,25.1470390248,13.4741852994,10.5075,1.1653537254
 03/04  15:00:00,285.672863542,25.6227902091,4.29155349291,0.0,62.886420148,41.4019203762,11.6725533798,0.0,10.5075,1.16505337979
 03/04  16:00:00,283.909474879,25.6227902091,4.9044526474,0.0,62.886420148,41.4019203762,11.672574374,0.0,10.5075,1.16507437404
 03/04  17:00:00,284.143264233,25.6227902091,5.25289770987,0.0,62.886420148,41.4019203762,11.6725799492,0.0,10.5075,1.16507994919
 03/04  18:00:00,283.638515492,25.6227902091,5.14219490684,0.0,62.886420148,41.4019203762,11.6725700709,0.0,10.5075,1.1650700709
 03/04  19:00:00,269.974171929,25.6227902091,3.11066916536,0.0,34.9369000822,32.3179380704,18.1842226061,8.84669610985,8.1725,1.16502649626
 03/04  20:00:00,230.134869764,25.6227902091,1.50365050775,0.0,20.9621400493,23.2339557645,38.9797338059,31.9774114995,5.8375,1.1648223064
 03/04  21:00:00,213.772050701,25.6227902091,1.08673684684,0.0,20.9621400493,23.2339557645,51.3342855727,44.3321040355,5.8375,1.16468153721
 03/04  22:00:00,163.836139948,25.6227902091,0.516397362073,0.0,6.98738001645,14.1499734587,19.0833970974,14.4163818671,3.5025,1.16451523038
 03/04  23:00:00,120.209171063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,150.869239583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,127.020370755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553030324,0.0,1.75125,1.16428030324
 03/05  02:00:00,117.572512079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,116.990453809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,116.801714043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553421794,0.0,1.75125,1.16428421794
 03/05  05:00:00,124.128879248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,123.345527183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,159.404403108,25.6227902091,0.0121445419527,0.0,6.98738001645,14.1499734587,74.9222579656,70.2554350896,3.5025,1.16432287607
 03/05  08:00:00,169.496732004,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,84.7913255299,81.2688255299,3.5025,0.02
 03/05  09:00:00,202.554553773,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,78.1215095677,73.4545720102,3.5025,1.1644375575
 03/05  10:00:00,181.665787482,25.6227902091,0.0666604583263,0.0,6.98738001645,14.1499734587,75.3639281635,71.8414281635,3.5025,0.02
 03/05  11:00:00,209.2768904,25.6227902091,0.845323412815,0.0,27.9495200658,27.7759469175,77.9364209746,69.7667019418,7.005,1.16471903284
 03/05  12:00:00,224.228921202,25.6227902091,0.511457125567,0.0,27.9495200658,27.7759469175,100.962048266,92.7923683082,7.005,1.16467995832
 03/05  13:00:00,231.01367632,25.6227902091,1.14896811457,0.0,41.9242800987,36.8599292233,93.6258628756,84.2658628756,9.34,0.02
 03/05  14:00:00,228.182547359,25.6227902091,1.50088613579,0.0,41.9242800987,36.8599292233,83.7206141492,73.2158183611,9.34,1.16479578811
 03/05  15:00:00,220.87704092,25.6227902091,1.52951718528,0.0,41.9242800987,36.8599292233,85.3133987759,74.8086211167,9.34,1.16477765913
 03/05  16:00:00,214.040463061,25.6227902091,1.4640916814,0.0,41.9242800987,36.8599292233,92.2693251976,81.7645263853,9.34,1.16479881238
 03/05  17:00:00,212.647406552,25.6227902091,1.52369940134,0.0,41.9242800987,36.8599292233,94.8869685475,84.3820931322,9.34,1.16487541531
 03/05  18:00:00,179.841143184,25.6227902091,0.460803321802,0.0,27.9495200658,27.7759469175,122.365996363,115.340996363,7.005,0.02
 03/05  19:00:00,192.928874925,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,142.615502647,136.780797524,4.67,1.16470512357
 03/05  20:00:00,176.990970513,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,153.650079383,147.815424747,4.67,1.16465463603
 03/05  21:00:00,164.876308154,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,167.32391363,162.63391363,4.67,0.02
 03/05  22:00:00,147.488222055,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,139.702852742,133.868392454,4.67,1.16446028836
 03/05  23:00:00,89.971335942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,123.769030208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550696575,0.0,1.75125,1.16425696575
 03/06  01:00:00,95.9300285221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,88.7373305977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,87.7457490417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,87.0505198367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927404333,0.0,2.335,1.16427404333
 03/06  05:00:00,93.2153636906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,92.4790086973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,139.196253564,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,263.840596337,258.006369404,4.67,1.16422693322
 03/06  08:00:00,140.815085478,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,250.047866863,245.357866863,4.67,0.02
 03/06  09:00:00,216.451240037,25.6227902091,0.0322381970711,0.0,34.9369000822,32.3179380704,229.248293066,219.911238871,8.1725,1.16455419513
 03/06  10:00:00,242.859831639,25.6227902091,0.0787155703515,0.0,62.886420148,41.4019203762,204.832721652,194.305221652,10.5075,0.02
 03/06  11:00:00,232.911453928,25.6227902091,0.135538023838,0.0,62.886420148,41.4019203762,198.161825297,186.489338382,10.5075,1.16498691577
 03/06  12:00:00,262.948916854,25.6227902091,0.350580958448,0.0,62.886420148,41.4019203762,184.275017375,171.45715549,10.5075,2.31036188587
 03/06  13:00:00,244.251838878,25.6227902091,0.445524935943,0.0,62.886420148,41.4019203762,176.387189524,164.714239213,10.5075,1.1654503108
 03/06  14:00:00,242.031818179,25.6227902091,0.486418613344,0.0,62.886420148,41.4019203762,173.9173772,162.244506292,10.5075,1.16537090795
 03/06  15:00:00,239.989343246,25.6227902091,0.586971550816,0.0,62.886420148,41.4019203762,165.434240178,153.761701836,10.5075,1.16503834164
 03/06  16:00:00,238.816719416,25.6227902091,0.740948760825,0.0,62.886420148,41.4019203762,150.61591924,138.943448856,10.5075,1.16497038391
