Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  17:00:00,239.848432073,25.6227902091,0.783749406538,0.0,62.886420148,41.4019203762,147.30883512,135.636361946,10.5075,1.16497317334
 03/06  18:00:00,239.560694121,25.6227902091,0.69571881163,0.0,62.886420148,41.4019203762,157.125342534,145.452851239,10.5075,1.1649912943
 03/06  19:00:00,247.107631205,25.6227902091,0.466726749562,0.0,41.9242800987,36.8599292233,160.486991792,149.982114592,9.34,1.16487720014
 03/06  20:00:00,236.993261477,25.6227902091,0.432009164717,0.0,41.9242800987,36.8599292233,163.102411535,152.597616527,9.34,1.16479500875
 03/06  21:00:00,211.747871653,25.6227902091,0.192250582249,0.0,34.9369000822,32.3179380704,166.042052903,156.704798531,8.1725,1.16475437189
 03/06  22:00:00,153.235231353,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,131.182508014,126.492508014,4.67,0.02
 03/06  23:00:00,100.117341101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946269108,0.0,2.335,1.16446269108
 03/06  24:00:00,133.597465511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,105.42991856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,97.4921676128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928893879,0.0,2.335,1.16428893879
 03/07  03:00:00,96.5975813929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,95.8652709585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,117.629929862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,117.238949607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923977241,0.0,2.335,1.16423977241
 03/07  07:00:00,163.687933677,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,217.459336858,212.769336858,4.67,0.02
 03/07  08:00:00,160.292263491,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,207.956063787,202.121649925,4.67,1.16441386202
 03/07  09:00:00,226.430730164,25.6227902091,0.0724904027005,0.0,34.9369000822,32.3179380704,186.532906333,178.340406333,8.1725,0.02
 03/07  10:00:00,255.634341502,25.6227902091,0.386665790731,0.0,62.886420148,41.4019203762,156.509402424,144.837123184,10.5075,1.16477924014
 03/07  11:00:00,249.153742479,25.6227902091,0.634954739476,0.0,62.886420148,41.4019203762,144.251959614,132.579561168,10.5075,1.16489844595
 03/07  12:00:00,276.723644888,25.6227902091,0.748676832561,0.0,62.886420148,41.4019203762,133.68028938,122.007521094,10.5075,1.16526828612
 03/07  13:00:00,260.260534003,25.6227902091,0.800505667902,0.0,62.886420148,41.4019203762,130.846225958,119.17344445,10.5075,1.1652815084
 03/07  14:00:00,257.440374445,25.6227902091,0.975757864708,0.0,62.886420148,41.4019203762,124.863716904,113.19100794,10.5075,1.16520896455
 03/07  15:00:00,251.766754895,25.6227902091,1.02311772126,0.0,62.886420148,41.4019203762,126.465970598,113.648252569,10.5075,2.31021802969
 03/07  16:00:00,250.17794878,25.6227902091,1.17214245473,0.0,62.886420148,41.4019203762,117.745735396,106.073328595,10.5075,1.16490680091
 03/07  17:00:00,252.681741959,25.6227902091,1.26187746229,0.0,62.886420148,41.4019203762,112.295930416,101.768430416,10.5075,0.02
 03/07  18:00:00,253.153154862,25.6227902091,1.23556923664,0.0,62.886420148,41.4019203762,117.826192057,105.00858609,10.5075,2.31010596696
 03/07  19:00:00,261.018470411,25.6227902091,0.849476565642,0.0,41.9242800987,36.8599292233,114.370808047,105.010808047,9.34,0.02
 03/07  20:00:00,245.526907713,25.6227902091,0.827334761931,0.0,41.9242800987,36.8599292233,117.723971868,107.219136788,9.34,1.16483508
 03/07  21:00:00,219.772581182,25.6227902091,0.603335895344,0.0,34.9369000822,32.3179380704,120.805240432,111.46793931,8.1725,1.16480112246
 03/07  22:00:00,157.687838767,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,97.9824089138,92.1477806203,4.67,1.16462829341
 03/07  23:00:00,109.124088558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,141.737220332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,113.058350901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925674273,0.0,2.335,1.16425674273
 03/08  02:00:00,102.886291734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,99.7289886558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,97.2450726644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975864,0.0,2.335,1.16423975864
 03/08  05:00:00,101.165142239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,97.157682932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,139.612685127,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,293.887226911,289.197226911,4.67,0.02
 03/08  08:00:00,137.407625628,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,295.067094869,289.232608333,4.67,1.16448653614
 03/08  09:00:00,211.874149952,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,274.435466713,265.098377845,8.1725,1.16458886781
 03/08  10:00:00,236.058310248,25.6227902091,0.0567596794012,0.0,62.886420148,41.4019203762,251.892274845,241.364774845,10.5075,0.02
 03/08  11:00:00,225.552679883,25.6227902091,0.0,0.0,62.886420148,41.4019203762,248.20305527,236.530677034,10.5075,1.16487823558
 03/08  12:00:00,255.651891291,25.6227902091,0.0,0.0,62.886420148,41.4019203762,239.320363451,227.647739516,10.5075,1.16512393502
 03/08  13:00:00,235.280910049,25.6227902091,0.0,0.0,62.886420148,41.4019203762,237.637525608,224.819304948,10.5075,2.31072065997
 03/08  14:00:00,231.85414317,25.6227902091,0.0,0.0,62.886420148,41.4019203762,235.931095454,224.258342869,10.5075,1.16525258529
 03/08  15:00:00,227.166305783,25.6227902091,0.0,0.0,62.886420148,41.4019203762,228.578712919,216.906050883,10.5075,1.16516203573
 03/08  16:00:00,223.426016237,25.6227902091,0.0,0.0,62.886420148,41.4019203762,220.795193987,209.12262107,10.5075,1.16507291689
 03/08  17:00:00,222.942317061,25.6227902091,0.0,0.0,62.886420148,41.4019203762,222.261588394,210.589011174,10.5075,1.16507721953
 03/08  18:00:00,222.966558636,25.6227902091,0.0212737746207,0.0,62.886420148,41.4019203762,220.402641042,208.730044179,10.5075,1.16509686268
 03/08  19:00:00,231.937439265,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,224.288507646,213.78354593,9.34,1.16496171622
 03/08  20:00:00,219.249400272,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,230.763732889,220.258885838,9.34,1.16484705162
 03/08  21:00:00,194.390462432,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,233.78028528,225.58778528,8.1725,0.02
 03/08  22:00:00,137.161270252,25.6227902091,0.00812682529479,0.0,13.9747600329,18.6919646116,208.405741084,202.57109958,4.67,1.16464150378
 03/08  23:00:00,81.9200706959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,116.867051626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932802358,0.0,2.335,1.16432802358
 03/09  01:00:00,85.8854332946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,78.718805057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,78.3512007773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922713327,0.0,2.335,1.16422713327
 03/09  04:00:00,77.9521576248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,91.6729195404,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,16.5875883065,14.2325883065,2.335,0.02
 03/09  06:00:00,91.2284982621,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,20.4349548408,16.9356805249,2.335,1.16427431585
 03/09  07:00:00,131.561808458,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,399.476618821,394.786618821,4.67,0.02
 03/09  08:00:00,130.307335525,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,372.323726951,367.633726951,4.67,0.02
 03/09  09:00:00,206.455722775,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,331.336781304,321.999727527,8.1725,1.1645537777
 03/09  10:00:00,230.838505704,25.6227902091,0.0199165962305,0.0,62.886420148,41.4019203762,278.554311419,266.88208421,10.5075,1.16472720929
 03/09  11:00:00,221.446593749,25.6227902091,0.0404170999902,0.0,62.886420148,41.4019203762,257.47411091,245.801643923,10.5075,1.16496698712
 03/09  12:00:00,252.378601006,25.6227902091,0.0415831558769,0.0,62.886420148,41.4019203762,230.355969344,218.683344749,10.5075,1.16512459528
 03/09  13:00:00,232.694474619,25.6227902091,0.0372945614125,0.0,62.886420148,41.4019203762,209.035249152,197.362324878,10.5075,1.16542427375
 03/09  14:00:00,230.080799262,25.6227902091,0.223742094616,0.0,62.886420148,41.4019203762,192.088228877,180.41538328,10.5075,1.16534559746
 03/09  15:00:00,226.78562918,25.6227902091,0.440464754972,0.0,62.886420148,41.4019203762,176.559823563,164.887270334,10.5075,1.16505322841
 03/09  16:00:00,223.615885589,25.6227902091,0.614180975581,0.0,62.886420148,41.4019203762,166.260191157,154.587689656,10.5075,1.16500150096
 03/09  17:00:00,223.668961956,25.6227902091,0.686042519241,0.0,62.886420148,41.4019203762,165.962583265,154.29008619,10.5075,1.16499707481
 03/09  18:00:00,223.660973693,25.6227902091,0.70899839991,0.0,62.886420148,41.4019203762,170.100682618,158.428174667,10.5075,1.16500795153
 03/09  19:00:00,232.62686854,25.6227902091,0.367884065705,0.0,41.9242800987,36.8599292233,183.238252395,172.733342084,9.34,1.16491031124
 03/09  20:00:00,219.386022979,25.6227902091,0.163759589855,0.0,41.9242800987,36.8599292233,200.313992497,189.809136347,9.34,1.16485615029
 03/09  21:00:00,194.046830304,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,216.561116067,207.223799697,8.1725,1.16481637037
 03/09  22:00:00,136.809850284,25.6227902091,0.00898352705182,0.0,13.9747600329,18.6919646116,192.990422181,188.300422181,4.67,0.02
 03/09  23:00:00,80.6749434083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945565626,0.0,2.335,1.16445565626
 03/09  24:00:00,115.768624431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,85.2757906717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992267822,0.0,2.335,1.1642267822
 03/10  02:00:00,78.1021404835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,77.8412585143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,77.6196825352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,107.42970362,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,20.3871107603,16.8879019575,2.335,1.16420880284
 03/10  06:00:00,111.054798728,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,32.1445611846,29.7895611846,2.335,0.02
 03/10  07:00:00,148.010677543,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,424.76103449,420.07103449,4.67,0.02
 03/10  08:00:00,139.329595203,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,395.238942474,389.404512542,4.67,1.16442993256
 03/10  09:00:00,206.463612663,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,349.147654608,340.955154608,8.1725,0.02
 03/10  10:00:00,230.387003232,25.6227902091,0.0,0.0,62.886420148,41.4019203762,302.469325731,290.797079276,10.5075,1.1647464551
 03/10  11:00:00,220.732907088,25.6227902091,0.0,0.0,62.886420148,41.4019203762,272.97943849,261.307022425,10.5075,1.16491606482
 03/10  12:00:00,252.044016888,25.6227902091,0.043633058743,0.0,62.886420148,41.4019203762,238.495904929,226.823185223,10.5075,1.16521970615
 03/10  13:00:00,232.206300538,25.6227902091,0.0373011545943,0.0,62.886420148,41.4019203762,216.886678095,205.213967843,10.5075,1.16521025172
 03/10  14:00:00,229.538132045,25.6227902091,0.257776145898,0.0,62.886420148,41.4019203762,194.973333715,182.155055079,10.5075,2.31077863505
 03/10  15:00:00,226.127751086,25.6227902091,0.445427728687,0.0,62.886420148,41.4019203762,180.216423224,168.543701707,10.5075,1.16522151781
 03/10  16:00:00,222.852625381,25.6227902091,0.572722120376,0.0,62.886420148,41.4019203762,172.754895383,161.08228424,10.5075,1.16511114281
 03/10  17:00:00,222.952430248,25.6227902091,0.65570796435,0.0,62.886420148,41.4019203762,171.973927317,160.301310393,10.5075,1.16511692357
 03/10  18:00:00,222.980269443,25.6227902091,0.680167453161,0.0,62.886420148,41.4019203762,175.933323736,164.260685744,10.5075,1.16513799167
 03/10  19:00:00,231.882088888,25.6227902091,0.261954825418,0.0,41.9242800987,36.8599292233,195.093327763,184.588345873,9.34,1.16498189026
 03/10  20:00:00,212.119382782,25.6227902091,0.0789487018945,0.0,41.9242800987,36.8599292233,208.974761291,199.614761291,9.34,0.02
 03/10  21:00:00,187.381376261,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,223.628982565,214.291668161,8.1725,1.16481440438
 03/10  22:00:00,131.71983779,25.6227902091,0.00893971686012,0.0,13.9747600329,18.6919646116,201.966509955,196.131901262,4.67,1.16460869252
 03/10  23:00:00,80.1681389529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.633302977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929640427,0.0,2.335,1.16429640427
 03/11  01:00:00,83.1478107961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.7955460647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,75.5739577991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560766585,0.0,1.75125,1.16435766585
 03/11  04:00:00,75.3586228089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,93.0101249891,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,27.974667271,26.203417271,1.75125,0.02
 03/11  06:00:00,92.6426335974,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,28.5966455596,25.6810807059,1.75125,1.16431485369
 03/11  07:00:00,117.312632698,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,408.828954721,405.306454721,3.5025,0.02
 03/11  08:00:00,116.201366955,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,368.134519612,363.467541585,3.5025,1.16447802647
 03/11  09:00:00,179.801360042,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,309.655516941,303.798016941,5.8375,0.02
 03/11  10:00:00,197.784919604,25.6227902091,0.0440071056332,0.0,41.9242800987,36.8599292233,244.95876623,234.454078935,9.34,1.16468729502
 03/11  11:00:00,223.099750416,25.6227902091,0.117607591751,0.0,62.886420148,41.4019203762,197.419015252,185.746552252,10.5075,1.16496300024
 03/11  12:00:00,254.090724098,25.6227902091,0.552426266831,0.0,62.886420148,41.4019203762,164.554559983,152.881831753,10.5075,1.16522823052
 03/11  13:00:00,235.905428561,25.6227902091,0.872848999739,0.0,62.886420148,41.4019203762,145.343779643,133.671077484,10.5075,1.16520215889
 03/11  14:00:00,233.450274996,25.6227902091,1.00680961412,0.0,62.886420148,41.4019203762,132.970002538,121.297090057,10.5075,1.16541248181
 03/11  15:00:00,229.880532307,25.6227902091,1.30208558766,0.0,62.886420148,41.4019203762,125.666482534,113.993875608,10.5075,1.1651069258
 03/11  16:00:00,226.674597157,25.6227902091,1.56916688524,0.0,62.886420148,41.4019203762,120.871578804,109.198958734,10.5075,1.16512007058
 03/11  17:00:00,226.856068047,25.6227902091,1.7717806268,0.0,62.886420148,41.4019203762,118.427089743,106.754471898,10.5075,1.16511784496
 03/11  18:00:00,225.270468708,25.6227902091,1.50873974197,0.0,62.886420148,41.4019203762,134.150087315,122.477486965,10.5075,1.16510035075
 03/11  19:00:00,219.017126036,25.6227902091,0.323586777171,0.0,34.9369000822,32.3179380704,178.054683811,168.717134416,8.1725,1.16504939459
 03/11  20:00:00,175.903062717,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,212.030445884,205.028009783,5.8375,1.16493610072
 03/11  21:00:00,165.152721735,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,236.557346516,229.555152994,5.8375,1.16469352219
 03/11  22:00:00,122.195994201,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,213.124702412,208.457679973,3.5025,1.16452243926
 03/11  23:00:00,77.9041318008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,113.17513698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,82.7523226643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553505434,0.0,1.75125,1.16428505434
 03/12  02:00:00,75.715860347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,75.466193695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,81.8494807208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552027945,0.0,1.75125,1.16427027945
 03/12  05:00:00,92.4774846765,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,29.3311087395,27.5598587395,1.75125,0.02
 03/12  06:00:00,120.610568289,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,450.082149963,446.559649963,3.5025,0.02
 03/12  07:00:00,126.097293389,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,435.621428231,430.954585044,3.5025,1.16434318716
 03/12  08:00:00,151.434853624,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,378.324882464,374.802382464,3.5025,0.02
 03/12  09:00:00,123.933859058,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,351.811497864,347.144532949,3.5025,1.16446491502
 03/12  10:00:00,158.898409009,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,308.421889904,301.396889904,7.005,0.02
 03/12  11:00:00,190.696458903,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,272.292516348,264.122762943,7.005,1.16475340435
 03/12  12:00:00,198.868739573,25.6227902091,0.0535974263084,0.0,41.9242800987,36.8599292233,226.467077182,215.96217742,9.34,1.16489976126
 03/12  13:00:00,196.589873216,25.6227902091,0.034812463956,0.0,41.9242800987,36.8599292233,202.485905343,191.981078354,9.34,1.16482698884
 03/12  14:00:00,192.829427075,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,193.221883175,182.717096737,9.34,1.16478643774
 03/12  15:00:00,189.761671655,25.6227902091,0.193918172279,0.0,41.9242800987,36.8599292233,181.012033028,171.652033028,9.34,0.02
 03/12  16:00:00,190.071772976,25.6227902091,0.332819954308,0.0,41.9242800987,36.8599292233,174.516956218,164.012107522,9.34,1.16484869626
 03/12  17:00:00,161.316830527,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,199.326120683,191.156302588,7.005,1.16481809501
 03/12  18:00:00,167.597124463,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,208.003280156,202.168583534,4.67,1.16469662165
 03/12  19:00:00,157.958020165,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,209.642511134,204.952511134,4.67,0.02
 03/12  20:00:00,152.575504374,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,213.023251794,207.188661223,4.67,1.16459057113
 03/12  21:00:00,138.372581857,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,171.431359443,166.741359443,4.67,0.02
 03/12  22:00:00,81.28625102,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562926988,0.0,1.75125,1.16437926988
 03/12  23:00:00,116.487333996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,87.4358523471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,82.25845856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923738679,0.0,2.335,1.16423738679
 03/13  02:00:00,82.0626167462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,81.8826391046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,88.6580101057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926484021,0.0,2.335,1.16426484021
 03/13  05:00:00,88.7657385198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,140.068347589,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,292.95649478,288.26649478,4.67,0.02
 03/13  07:00:00,148.933531341,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,268.271407763,262.43694888,4.67,1.16445888344
 03/13  08:00:00,214.890424243,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,240.784670145,232.592170145,8.1725,0.02
 03/13  09:00:00,241.553756675,25.6227902091,0.0899208330416,0.0,62.886420148,41.4019203762,210.598139986,198.925804341,10.5075,1.16483564516
 03/13  10:00:00,232.000639377,25.6227902091,0.230825958045,0.0,62.886420148,41.4019203762,192.197437969,180.52521427,10.5075,1.16472369869
 03/13  11:00:00,262.061871807,25.6227902091,0.443598386623,0.0,62.886420148,41.4019203762,178.185274694,166.512648997,10.5075,1.16512569636
 03/13  12:00:00,243.69870256,25.6227902091,0.571240807107,0.0,62.886420148,41.4019203762,167.816707494,156.143807951,10.5075,1.16539954317
 03/13  13:00:00,240.97346265,25.6227902091,0.658136707399,0.0,62.886420148,41.4019203762,162.173646322,149.355576393,10.5075,2.31056992966
 03/13  14:00:00,238.066350228,25.6227902091,0.838734937649,0.0,62.886420148,41.4019203762,146.374856321,134.702243883,10.5075,1.16511243845
 03/13  15:00:00,236.542477073,25.6227902091,1.02358537785,0.0,62.886420148,41.4019203762,133.374374731,121.701875557,10.5075,1.16499917442
 03/13  16:00:00,238.272198546,25.6227902091,1.24647163859,0.0,62.886420148,41.4019203762,127.215353081,115.542851743,10.5075,1.16500133732
 03/13  17:00:00,239.320739989,25.6227902091,1.3376203986,0.0,62.886420148,41.4019203762,125.688104632,114.01558592,10.5075,1.16501871128
 03/13  18:00:00,235.429824686,25.6227902091,0.809297756612,0.0,41.9242800987,36.8599292233,136.101659787,125.596799909,9.34,1.16485987817
 03/13  19:00:00,230.536921391,25.6227902091,0.706133567793,0.0,41.9242800987,36.8599292233,144.541297158,135.181297158,9.34,0.02
 03/13  20:00:00,207.77293913,25.6227902091,0.468861466012,0.0,34.9369000822,32.3179380704,148.938214203,139.600846894,8.1725,1.1648673086
 03/13  21:00:00,149.292853234,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,114.546552655,108.712002023,4.67,1.16455063206
 03/13  22:00:00,95.0913671521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,129.203236197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,100.780742732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992512862,0.0,2.335,1.1642512862
 03/14  01:00:00,92.1411912298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,91.4296627652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,91.2077779158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923213703,0.0,2.335,1.16423213703
 03/14  04:00:00,114.336569127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,114.403889621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,165.544054401,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,217.202772109,211.36852269,4.67,1.16424941837
 03/14  07:00:00,166.358189519,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,204.682437731,199.992437731,4.67,0.02
 03/14  08:00:00,226.845718785,25.6227902091,0.0870394298751,0.0,34.9369000822,32.3179380704,180.618913059,171.281775294,8.1725,1.16463776504
 03/14  09:00:00,255.032191625,25.6227902091,0.497024784284,0.0,62.886420148,41.4019203762,151.29578067,140.76828067,10.5075,0.02
 03/14  10:00:00,248.457670181,25.6227902091,0.709103693625,0.0,62.886420148,41.4019203762,143.69523091,132.022813468,10.5075,1.16491744205
 03/14  11:00:00,277.636181786,25.6227902091,0.85183647196,0.0,62.886420148,41.4019203762,127.162819573,115.490166265,10.5075,1.16515330776
 03/14  12:00:00,262.995115234,25.6227902091,1.0054326999,0.0,62.886420148,41.4019203762,120.834911573,108.016659223,10.5075,2.31075234944
 03/14  13:00:00,261.91630979,25.6227902091,1.12357856305,0.0,62.886420148,41.4019203762,116.571806356,104.899048501,10.5075,1.16525785524
 03/14  14:00:00,259.808215116,25.6227902091,1.34701770732,0.0,62.886420148,41.4019203762,106.99441773,95.3217567423,10.5075,1.16516098773
 03/14  15:00:00,258.133379432,25.6227902091,1.58982721774,0.0,62.886420148,41.4019203762,98.6606408365,86.9880753189,10.5075,1.16506551761
 03/14  16:00:00,259.45668112,25.6227902091,1.66145125018,0.0,62.886420148,41.4019203762,97.6669838316,85.994421268,10.5075,1.1650625636
 03/14  17:00:00,258.564833622,25.6227902091,1.61961512835,0.0,62.886420148,41.4019203762,101.200613675,89.5280388756,10.5075,1.16507479971
 03/14  18:00:00,254.472300338,25.6227902091,1.0678380627,0.0,41.9242800987,36.8599292233,106.963092046,96.4581582312,9.34,1.16493381522
 03/14  19:00:00,246.140254286,25.6227902091,0.911027424639,0.0,41.9242800987,36.8599292233,112.568578304,102.063764704,9.34,1.1648135994
 03/14  20:00:00,225.161206752,25.6227902091,0.679278721503,0.0,34.9369000822,32.3179380704,114.372651336,106.180151336,8.1725,0.02
 03/14  21:00:00,164.239065527,25.6227902091,0.0180797401402,0.0,13.9747600329,18.6919646116,74.3481456774,68.513519202,4.67,1.16462647545
 03/14  22:00:00,115.507702471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,146.989289489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928783051,0.0,2.335,1.16428783051
 03/14  24:00:00,121.256000637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,112.561639964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,111.149159131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925588946,0.0,2.335,1.16425588946
 03/15  03:00:00,109.869568824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,116.213946397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,115.480504781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926354056,0.0,2.335,1.16426354056
 03/15  06:00:00,164.755725054,25.6227902091,0.0313854500228,0.0,13.9747600329,18.6919646116,144.464951725,139.774951725,4.67,0.02
 03/15  07:00:00,174.998642066,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,145.635857452,140.945857452,4.67,0.02
 03/15  08:00:00,243.971374756,25.6227902091,0.25523912381,0.0,34.9369000822,32.3179380704,129.563274867,120.226133508,8.1725,1.16464135951
 03/15  09:00:00,272.808446546,25.6227902091,1.09011514754,0.0,62.886420148,41.4019203762,107.504779945,95.832439343,10.5075,1.16484060162
 03/15  10:00:00,269.256298692,25.6227902091,1.61021141366,0.0,62.886420148,41.4019203762,90.1970822645,78.5246845889,10.5075,1.1648976756
 03/15  11:00:00,293.651368292,25.6227902091,2.04910059771,0.0,62.886420148,41.4019203762,75.8987009699,64.225887708,10.5075,1.16531326193
 03/15  12:00:00,279.77077882,25.6227902091,2.20264315422,0.0,62.886420148,41.4019203762,73.3428228246,61.6699880434,10.5075,1.16533478121
 03/15  13:00:00,279.758855492,25.6227902091,2.45852260935,0.0,62.886420148,41.4019203762,65.9329620639,54.2602128756,10.5075,1.16524918825
 03/15  14:00:00,275.085538691,25.6227902091,2.6699890542,0.0,62.886420148,41.4019203762,60.5638730123,48.8911801448,10.5075,1.16519286757
 03/15  15:00:00,272.428214123,25.6227902091,2.86901424684,0.0,62.886420148,41.4019203762,55.8293114111,44.1569184765,10.5075,1.16489293459
 03/15  16:00:00,272.176138209,25.6227902091,2.82607654515,0.0,62.886420148,41.4019203762,60.7847157466,49.1121084832,10.5075,1.16510726345
 03/15  17:00:00,272.502035588,25.6227902091,2.77410524974,0.0,62.886420148,41.4019203762,66.2640092872,54.5913949483,10.5075,1.16511433885
 03/15  18:00:00,267.939809883,25.6227902091,2.16025486478,0.0,41.9242800987,36.8599292233,70.4706515658,59.9656603042,9.34,1.16499126158
 03/15  19:00:00,262.89855496,25.6227902091,1.95151756638,0.0,41.9242800987,36.8599292233,76.5876653331,66.0829457572,9.34,1.16471957594
 03/15  20:00:00,244.255556076,25.6227902091,1.33550102266,0.0,34.9369000822,32.3179380704,79.9498364558,70.6124860077,8.1725,1.16485044815
 03/15  21:00:00,176.629613039,25.6227902091,0.402434352174,0.0,13.9747600329,18.6919646116,42.4431519277,37.7531519277,4.67,0.02
 03/15  22:00:00,120.958778816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945426509,0.0,2.335,1.16445426509
 03/15  23:00:00,151.748111956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,127.448422563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,118.049246808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923809002,0.0,2.335,1.16423809002
 03/16  02:00:00,116.001414207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,114.575751826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,120.164018444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992603986,0.0,2.335,1.1642603986
 03/16  05:00:00,118.032944382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,166.698974954,25.6227902091,0.0262416606795,0.0,13.9747600329,18.6919646116,121.003468163,116.313468163,4.67,0.02
 03/16  07:00:00,175.50433123,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,136.070031581,130.23553814,4.67,1.16449344068
 03/16  08:00:00,241.11673017,25.6227902091,0.293713426484,0.0,34.9369000822,32.3179380704,130.184058339,121.991558339,8.1725,0.02
 03/16  09:00:00,268.335718179,25.6227902091,1.07599289963,0.0,62.886420148,41.4019203762,110.479594402,98.8072503378,10.5075,1.16484406466
 03/16  10:00:00,263.215194683,25.6227902091,1.49712527046,0.0,62.886420148,41.4019203762,96.0882228745,84.4157718204,10.5075,1.16495105415
 03/16  11:00:00,292.158103488,25.6227902091,2.01738958996,0.0,62.886420148,41.4019203762,77.0567494765,65.3839452356,10.5075,1.16530424086
 03/16  12:00:00,279.461648869,25.6227902091,2.27922550051,0.0,62.886420148,41.4019203762,71.3688316305,59.6960262377,10.5075,1.16530539282
 03/16  13:00:00,278.501812897,25.6227902091,2.42019549636,0.0,62.886420148,41.4019203762,68.9021478044,57.2294254927,10.5075,1.16522231167
 03/16  14:00:00,273.681493309,25.6227902091,2.59304977859,0.0,62.886420148,41.4019203762,67.2139815049,54.396267425,10.5075,2.31021407992
 03/16  15:00:00,271.874172483,25.6227902091,2.82534644279,0.0,62.886420148,41.4019203762,58.2903478733,46.6179567211,10.5075,1.1648911522
 03/16  16:00:00,273.08472147,25.6227902091,2.99841606488,0.0,62.886420148,41.4019203762,51.8485135138,41.3210135138,10.5075,0.02
 03/16  17:00:00,273.38199305,25.6227902091,3.05069315616,0.0,62.886420148,41.4019203762,53.5954389522,41.9228034749,10.5075,1.16513547728
 03/16  18:00:00,268.577713687,25.6227902091,2.46223053372,0.0,41.9242800987,36.8599292233,58.1450628205,47.6400324883,9.34,1.16503033219
 03/16  19:00:00,260.954132528,25.6227902091,1.99392265895,0.0,41.9242800987,36.8599292233,73.8110971946,63.3063088993,9.34,1.16478829531
 03/16  20:00:00,237.672495704,25.6227902091,1.05931814112,0.0,34.9369000822,32.3179380704,89.6495955047,80.3123507824,8.1725,1.16474472235
 03/16  21:00:00,170.551873366,25.6227902091,0.22412992493,0.0,13.9747600329,18.6919646116,58.856765222,53.02220007,4.67,1.164565152
 03/16  22:00:00,114.226660546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,143.998268855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,115.400839703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926027974,0.0,2.335,1.16426027974
 03/17  01:00:00,104.592567098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,102.157334574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,100.006246098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923964073,0.0,2.335,1.16423964073
 03/17  04:00:00,121.254277576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,118.915241613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,165.598905117,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,200.578975708,195.888975708,4.67,0.02
 03/17  07:00:00,160.325086094,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,206.766310281,200.931897344,4.67,1.1644129373
 03/17  08:00:00,218.020039725,25.6227902091,0.0688980547504,0.0,34.9369000822,32.3179380704,195.962995652,187.770495652,8.1725,0.02
 03/17  09:00:00,243.841154774,25.6227902091,0.375684929297,0.0,62.886420148,41.4019203762,173.579871484,161.907543316,10.5075,1.16482816732
 03/17  10:00:00,234.494887868,25.6227902091,0.57751951021,0.0,62.886420148,41.4019203762,163.876665105,152.204179109,10.5075,1.16498599575
 03/17  11:00:00,264.830513198,25.6227902091,0.666340150061,0.0,62.886420148,41.4019203762,155.440616272,143.767839524,10.5075,1.16527674836
 03/17  12:00:00,246.779828326,25.6227902091,0.714928087535,0.0,62.886420148,41.4019203762,153.232193753,140.414242449,10.5075,2.31045130462
 03/17  13:00:00,245.975965022,25.6227902091,0.918169183065,0.0,62.886420148,41.4019203762,137.759690018,126.086806827,10.5075,1.16538319101
 03/17  14:00:00,242.728676122,25.6227902091,1.15166982053,0.0,62.886420148,41.4019203762,128.796412904,117.123911783,10.5075,1.16500112093
 03/17  15:00:00,239.67969427,25.6227902091,1.29156437676,0.0,62.886420148,41.4019203762,123.125870465,111.453468244,10.5075,1.16490222153
 03/17  16:00:00,240.535718216,25.6227902091,1.48974618006,0.0,62.886420148,41.4019203762,117.01854604,105.345925281,10.5075,1.1651207588
 03/17  17:00:00,241.566568439,25.6227902091,1.5827975937,0.0,62.886420148,41.4019203762,115.303121437,103.630488853,10.5075,1.1651325847
 03/17  18:00:00,240.167542024,25.6227902091,1.19675833272,0.0,41.9242800987,36.8599292233,114.2749187,103.769949187,9.34,1.16496951347
 03/17  19:00:00,225.125487556,25.6227902091,0.903817891104,0.0,41.9242800987,36.8599292233,126.836071852,117.476071852,9.34,0.02
 03/17  20:00:00,205.185036547,25.6227902091,0.562891450361,0.0,34.9369000822,32.3179380704,137.884468281,128.547172454,8.1725,1.16479582696
 03/17  21:00:00,145.984644411,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,110.702900835,104.868247555,4.67,1.16465328071
 03/17  22:00:00,96.3077789156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,129.838849913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499352215,0.0,2.335,1.164352215
 03/17  24:00:00,100.280289579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,90.104681568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,89.2881712076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555331751,0.0,1.75125,1.16430331751
 03/18  03:00:00,89.3400587211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,96.053637793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,95.7304993092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549987921,0.0,1.75125,1.16424987921
 03/18  06:00:00,133.97131975,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,235.316475621,231.793975621,3.5025,0.02
 03/18  07:00:00,140.66193779,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,225.035467667,221.512967667,3.5025,0.02
 03/18  08:00:00,197.02541424,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,194.474925194,187.472757702,5.8375,1.16466749226
 03/18  09:00:00,221.594403776,25.6227902091,0.187780845766,0.0,41.9242800987,36.8599292233,157.003718974,146.499036406,9.34,1.16468256814
 03/18  10:00:00,253.260294867,25.6227902091,1.03913408656,0.0,62.886420148,41.4019203762,109.068698556,97.3961949537,10.5075,1.16500360188
 03/18  11:00:00,287.174558942,25.6227902091,1.89791174761,0.0,62.886420148,41.4019203762,73.0392921237,61.3667457605,10.5075,1.16504636324
 03/18  12:00:00,277.020785147,25.6227902091,2.55082398655,0.0,62.886420148,41.4019203762,50.8014141969,39.128629632,10.5075,1.16528456487
 03/18  13:00:00,280.92037319,25.6227902091,3.39245522428,0.0,62.886420148,41.4019203762,24.4717941302,12.7990847226,10.5075,1.16520940757
 03/18  14:00:00,280.093508891,25.6227902091,4.36793560861,0.0,62.886420148,41.4019203762,11.6726341835,0.0,10.5075,1.16513418348
 03/18  15:00:00,279.128079208,25.6227902091,5.32330516635,0.0,62.886420148,41.4019203762,11.6726341239,0.0,10.5075,1.16513412389
 03/18  16:00:00,281.831528478,25.6227902091,6.20237254269,0.0,62.886420148,41.4019203762,11.672618959,0.0,10.5075,1.16511895896
 03/18  17:00:00,282.936052992,25.6227902091,6.77116985336,0.0,62.886420148,41.4019203762,11.6725887541,0.0,10.5075,1.16508875414
 03/18  18:00:00,262.262241571,25.6227902091,4.81475744308,0.0,34.9369000822,32.3179380704,9.57328634797,0.235766850544,8.1725,1.16501949742
 03/18  19:00:00,227.645077403,25.6227902091,2.96124501704,0.0,20.9621400493,23.2339557645,7.34370879874,0.341433374984,5.8375,1.16477542376
 03/18  20:00:00,215.631032529,25.6227902091,2.12163182513,0.0,20.9621400493,23.2339557645,19.027793725,12.025536537,5.8375,1.16475718803
 03/18  21:00:00,162.979770271,25.6227902091,1.21871052997,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/18  22:00:00,117.379262377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574512891,0.0,1.75125,1.16449512891
 03/18  23:00:00,147.478124687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,121.371915214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562908832,0.0,1.75125,1.16437908832
 03/19  01:00:00,110.122044235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,107.537907764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,102.792116378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554786619,0.0,1.75125,1.16429786619
 03/19  04:00:00,106.189588304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,103.493695661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,138.198631422,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,172.087193059,167.420391861,3.5025,1.16430119856
 03/19  07:00:00,143.899399888,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,182.156511033,178.634011033,3.5025,0.02
 03/19  08:00:00,170.836983469,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,168.070709173,164.548209173,3.5025,0.02
 03/19  09:00:00,145.60642855,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,169.452646619,164.785696014,3.5025,1.16445060494
 03/19  10:00:00,178.100881149,25.6227902091,0.0741375412627,0.0,27.9495200658,27.7759469175,158.988108736,150.818478202,7.005,1.16463053436
 03/19  11:00:00,204.768757378,25.6227902091,0.0177051605589,0.0,27.9495200658,27.7759469175,166.723308831,159.698308831,7.005,0.02
 03/19  12:00:00,210.532353732,25.6227902091,0.246892644796,0.0,41.9242800987,36.8599292233,171.052676808,160.547803883,9.34,1.16487292507
 03/19  13:00:00,205.912240764,25.6227902091,0.273892925439,0.0,41.9242800987,36.8599292233,173.41716163,162.912274304,9.34,1.16488732533
 03/19  14:00:00,200.016782163,25.6227902091,0.397658083489,0.0,41.9242800987,36.8599292233,167.343900195,156.839061647,9.34,1.16483854832
 03/19  15:00:00,194.458176582,25.6227902091,0.412054595376,0.0,41.9242800987,36.8599292233,170.81693744,161.45693744,9.34,0.02
 03/19  16:00:00,193.41631289,25.6227902091,0.398243420481,0.0,41.9242800987,36.8599292233,175.409618683,164.904727452,9.34,1.16489123137
 03/19  17:00:00,163.739219201,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,208.149803713,199.9799514,7.005,1.16485231331
 03/19  18:00:00,168.763067563,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,222.454473587,216.619895197,4.67,1.16457838963
 03/19  19:00:00,155.279768644,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,225.592108771,220.902108771,4.67,0.02
 03/19  20:00:00,153.897982702,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,229.682300053,223.84768819,4.67,1.16461186319
 03/19  21:00:00,139.090054071,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,194.726955699,190.036955699,4.67,0.02
 03/19  22:00:00,82.0612227185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563395479,0.0,1.75125,1.16438395479
 03/19  23:00:00,117.123553011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,87.0898496013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,82.075915364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925204107,0.0,2.335,1.16425204107
 03/20  02:00:00,81.5149622199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,80.9300653665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,87.0798141638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920971555,0.0,2.335,1.16420971555
 03/20  05:00:00,86.3921052669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,136.590561139,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,312.923385608,308.233385608,4.67,0.02
 03/20  07:00:00,139.563710511,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,299.299021983,293.464557973,4.67,1.16446400986
 03/20  08:00:00,208.890037546,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,267.632172931,259.439672931,8.1725,0.02
 03/20  09:00:00,234.066045917,25.6227902091,0.0670293237331,0.0,62.886420148,41.4019203762,235.527965752,223.85563621,10.5075,1.16482954194
 03/20  10:00:00,225.49632104,25.6227902091,0.0465199740171,0.0,62.886420148,41.4019203762,208.811688059,197.139171887,10.5075,1.16501617262
 03/20  11:00:00,256.684290849,25.6227902091,0.334623467465,0.0,62.886420148,41.4019203762,182.946716342,171.274120878,10.5075,1.16509546448
 03/20  12:00:00,238.101451673,25.6227902091,0.536640191835,0.0,62.886420148,41.4019203762,165.933728601,154.260872668,10.5075,1.1653559334
 03/20  13:00:00,237.265016056,25.6227902091,0.801057546426,0.0,62.886420148,41.4019203762,144.427549613,131.609594193,10.5075,2.31045541965
 03/20  14:00:00,236.647982947,25.6227902091,1.16203444257,0.0,62.886420148,41.4019203762,122.755147503,111.082604731,10.5075,1.16504277162
 03/20  15:00:00,234.61610107,25.6227902091,1.53945995994,0.0,62.886420148,41.4019203762,110.326594775,98.6541732106,10.5075,1.16492156393
 03/20  16:00:00,235.878873796,25.6227902091,1.87452579958,0.0,62.886420148,41.4019203762,101.932683914,90.2602697288,10.5075,1.16491418482
 03/20  17:00:00,235.714910165,25.6227902091,2.05839213344,0.0,62.886420148,41.4019203762,101.438167792,89.7657459781,10.5075,1.16492181368
 03/20  18:00:00,232.343471232,25.6227902091,1.36412085997,0.0,41.9242800987,36.8599292233,111.966867799,102.606867799,9.34,0.02
 03/20  19:00:00,223.362495284,25.6227902091,1.08926042038,0.0,41.9242800987,36.8599292233,124.028170599,113.523367381,9.34,1.16480321827
 03/20  20:00:00,202.878491355,25.6227902091,0.70861833802,0.0,34.9369000822,32.3179380704,135.169422208,125.832167468,8.1725,1.16475474003
 03/20  21:00:00,143.005842807,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,113.123778834,107.2892071,4.67,1.16457173383
 03/20  22:00:00,87.5469615095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,121.599505746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,92.4120610701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992664075,0.0,2.335,1.1642664075
 03/21  01:00:00,84.5670770199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,83.7623700145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,83.0672284698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992439642,0.0,2.335,1.1642439642
 03/21  04:00:00,104.961197896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,104.293424416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,154.180985675,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,316.477381408,311.787381408,4.67,0.02
 03/21  07:00:00,150.541345755,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,299.894450273,294.060036399,4.67,1.16441387358
 03/21  08:00:00,211.226423021,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,259.162034701,250.969534701,8.1725,0.02
 03/21  09:00:00,237.611280631,25.6227902091,0.0865378561076,0.0,62.886420148,41.4019203762,215.414026806,203.74170462,10.5075,1.16482218664
 03/21  10:00:00,228.241275468,25.6227902091,0.320144844843,0.0,62.886420148,41.4019203762,184.754782351,173.082309453,10.5075,1.16497289829
 03/21  11:00:00,258.166467586,25.6227902091,0.710178745072,0.0,62.886420148,41.4019203762,158.011203351,146.338447786,10.5075,1.16525556505
 03/21  12:00:00,239.78642611,25.6227902091,0.931479653876,0.0,62.886420148,41.4019203762,140.436191335,128.763460778,10.5075,1.16523055704
 03/21  13:00:00,238.835711671,25.6227902091,1.49338762781,0.0,62.886420148,41.4019203762,118.067793045,105.24952621,10.5075,2.31076683523
 03/21  14:00:00,234.791455665,25.6227902091,2.03515488409,0.0,62.886420148,41.4019203762,102.207989467,90.5352929571,10.5075,1.16519651001
 03/21  15:00:00,234.412435482,25.6227902091,2.96523109905,0.0,62.886420148,41.4019203762,78.7155113966,67.042937605,10.5075,1.16507379153
 03/21  16:00:00,236.715289539,25.6227902091,3.49313051063,0.0,62.886420148,41.4019203762,67.3296046526,55.6570397897,10.5075,1.16506486286
 03/21  17:00:00,234.730434359,25.6227902091,3.37177537361,0.0,62.886420148,41.4019203762,75.2604407926,63.5878698856,10.5075,1.16507090691
 03/21  18:00:00,231.843131482,25.6227902091,2.48921787089,0.0,41.9242800987,36.8599292233,89.1223135132,78.6174100589,9.34,1.16490345437
 03/21  19:00:00,215.443713975,25.6227902091,2.20223967708,0.0,41.9242800987,36.8599292233,98.2991094256,88.9391094256,9.34,0.02
 03/21  20:00:00,194.415975313,25.6227902091,1.23819988119,0.0,34.9369000822,32.3179380704,114.450841778,105.113615987,8.1725,1.16472579091
 03/21  21:00:00,134.44468172,25.6227902091,0.0628539554247,0.0,13.9747600329,18.6919646116,108.494672028,102.660092612,4.67,1.16457941514
 03/21  22:00:00,84.9418634215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,119.945517389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927724976,0.0,2.335,1.16427724976
 03/21  24:00:00,91.7287874917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,84.0032763736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,83.5502174659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,82.9358880611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992555547,0.0,2.335,1.1642555547
 03/22  04:00:00,89.0931817347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,88.4660965643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,138.530791775,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,300.588315543,294.754046067,4.67,1.16426947594
 03/22  07:00:00,142.655862576,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,284.634069395,279.944069395,4.67,0.02
 03/22  08:00:00,212.671823987,25.6227902091,0.0279300793895,0.0,34.9369000822,32.3179380704,243.200735428,233.863590743,8.1725,1.16464468498
 03/22  09:00:00,240.221843375,25.6227902091,0.305377958797,0.0,62.886420148,41.4019203762,187.689027389,177.161527389,10.5075,0.02
 03/22  10:00:00,234.295878426,25.6227902091,0.892856799532,0.0,62.886420148,41.4019203762,148.581488865,136.909079997,10.5075,1.16490886753
 03/22  11:00:00,268.900536925,25.6227902091,1.74844426738,0.0,62.886420148,41.4019203762,106.220478014,94.5478481924,10.5075,1.16512982197
 03/22  12:00:00,252.081370966,25.6227902091,2.54202029837,0.0,62.886420148,41.4019203762,84.8800865305,72.0619228199,10.5075,2.31066371063
 03/22  13:00:00,249.818619543,25.6227902091,3.22878255869,0.0,62.886420148,41.4019203762,67.5411874011,55.8684899495,10.5075,1.16519745162
 03/22  14:00:00,247.543699624,25.6227902091,3.92184745823,0.0,62.886420148,41.4019203762,50.8331468764,39.1605561626,10.5075,1.16509071377
 03/22  15:00:00,247.93687706,25.6227902091,4.65266379019,0.0,62.886420148,41.4019203762,32.0035415599,20.3310559631,10.5075,1.16498559678
 03/22  16:00:00,251.466898765,25.6227902091,5.16386684318,0.0,62.886420148,41.4019203762,21.9425948694,10.2701233505,10.5075,1.16497151884
 03/22  17:00:00,252.038587993,25.6227902091,5.43650898121,0.0,62.886420148,41.4019203762,21.8171379895,10.1446656249,10.5075,1.16497236469
 03/22  18:00:00,250.597074079,25.6227902091,4.81250303425,0.0,41.9242800987,36.8599292233,25.883350718,15.3783196819,9.34,1.16503103607
 03/22  19:00:00,240.724795243,25.6227902091,3.75924889292,0.0,41.9242800987,36.8599292233,48.6291670619,39.2691670619,9.34,0.02
