Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  20:00:00,217.927370128,25.6227902091,2.62087989264,0.0,34.9369000822,32.3179380704,66.4201564777,57.0828042517,8.1725,1.164852226
 03/22  21:00:00,155.34492894,25.6227902091,0.900883397356,0.0,13.9747600329,18.6919646116,38.9121673902,33.0776003063,4.67,1.16456708395
 03/22  22:00:00,98.7326706985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,130.633364591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932065546,0.0,2.335,1.16432065546
 03/22  24:00:00,102.871674654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,93.1902313474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,91.9601637295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926291252,0.0,2.335,1.16426291252
 03/23  03:00:00,90.6231276064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,98.3140252118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,98.4176161802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,147.734857092,25.6227902091,0.00615800862912,0.0,13.9747600329,18.6919646116,157.468703054,151.63444312,4.67,1.16425993401
 03/23  07:00:00,152.073545717,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,169.267442142,164.577442142,4.67,0.02
 03/23  08:00:00,223.962959041,25.6227902091,0.482445459725,0.0,34.9369000822,32.3179380704,145.891781186,136.554652099,8.1725,1.16462908719
 03/23  09:00:00,258.43633267,25.6227902091,1.81251095735,0.0,62.886420148,41.4019203762,100.186471299,88.5142937227,10.5075,1.16467757641
 03/23  10:00:00,252.573771952,25.6227902091,2.55749758496,0.0,62.886420148,41.4019203762,76.1715891799,65.6440891799,10.5075,0.02
 03/23  11:00:00,286.203923289,25.6227902091,3.36897021326,0.0,62.886420148,41.4019203762,51.4032925795,38.5854246608,10.5075,2.31036791864
 03/23  12:00:00,279.034290436,25.6227902091,4.43273122165,0.0,62.886420148,41.4019203762,20.7545253233,9.08161409752,10.5075,1.16541122574
 03/23  13:00:00,282.271788426,25.6227902091,5.70787900997,0.0,62.886420148,41.4019203762,11.672810746,0.0,10.5075,1.16531074602
 03/23  14:00:00,279.888169993,25.6227902091,6.88025412746,0.0,62.886420148,41.4019203762,11.6724650104,0.0,10.5075,1.16496501041
 03/23  15:00:00,276.908942218,25.6227902091,7.86937628803,0.0,62.886420148,41.4019203762,11.6725964852,0.0,10.5075,1.16509648524
 03/23  16:00:00,281.371118637,25.6227902091,8.9784699583,0.0,62.886420148,41.4019203762,11.672580774,0.0,10.5075,1.16508077398
 03/23  17:00:00,281.335812416,25.6227902091,9.14287110911,0.0,62.886420148,41.4019203762,11.6725800155,0.0,10.5075,1.16508001549
 03/23  18:00:00,272.533209078,25.6227902091,7.27171572593,0.0,41.9242800987,36.8599292233,10.851579757,0.34665096719,9.34,1.16492878978
 03/23  19:00:00,265.808693454,25.6227902091,5.95920419335,0.0,41.9242800987,36.8599292233,10.8308512622,0.326052416843,9.34,1.16479884536
 03/23  20:00:00,239.956724003,25.6227902091,4.44152634884,0.0,34.9369000822,32.3179380704,10.1233280465,1.93082804645,8.1725,0.02
 03/23  21:00:00,171.913601973,25.6227902091,2.56284664836,0.0,13.9747600329,18.6919646116,5.83460364735,0.0,4.67,1.16460364735
 03/23  22:00:00,113.525021057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,144.108615147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934313471,0.0,2.335,1.16434313471
 03/23  24:00:00,117.518884037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,106.165152721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,104.02441552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922558683,0.0,2.335,1.16422558683
 03/24  03:00:00,102.164530952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,124.866058249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,123.876383248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922964235,0.0,2.335,1.16422964235
 03/24  06:00:00,173.34201786,25.6227902091,0.000897384724822,0.0,13.9747600329,18.6919646116,121.740423889,117.050423889,4.67,0.02
 03/24  07:00:00,174.569110342,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,138.92931239,134.23931239,4.67,0.02
 03/24  08:00:00,236.243696907,25.6227902091,0.683298087111,0.0,34.9369000822,32.3179380704,121.416612982,112.079518965,8.1725,1.16459401702
 03/24  09:00:00,268.511427917,25.6227902091,1.84087809959,0.0,62.886420148,41.4019203762,89.5641152369,77.8918374583,10.5075,1.16477777862
 03/24  10:00:00,266.145639174,25.6227902091,2.66571483867,0.0,62.886420148,41.4019203762,65.0093543533,53.337033483,10.5075,1.16482087027
 03/24  11:00:00,296.141190857,25.6227902091,3.50597291547,0.0,62.886420148,41.4019203762,35.175135309,23.5024195935,10.5075,1.16521571548
 03/24  12:00:00,288.534448575,25.6227902091,4.34152378047,0.0,62.886420148,41.4019203762,13.8173117849,2.14458855205,10.5075,1.16522323284
 03/24  13:00:00,291.995701551,25.6227902091,5.51422867811,0.0,62.886420148,41.4019203762,11.6729034325,0.0,10.5075,1.1654034325
 03/24  14:00:00,289.743586592,25.6227902091,6.81382797558,0.0,62.886420148,41.4019203762,11.6725564439,0.0,10.5075,1.16505644394
 03/24  15:00:00,291.200889799,25.6227902091,8.7743857345,0.0,62.886420148,41.4019203762,11.672467338,0.0,10.5075,1.16496733799
 03/24  16:00:00,297.226809467,25.6227902091,10.0984363272,0.0,62.886420148,41.4019203762,11.672446524,0.0,10.5075,1.16494652396
 03/24  17:00:00,296.011638839,25.6227902091,9.67047541249,0.0,62.886420148,41.4019203762,11.6724405537,0.0,10.5075,1.16494055372
 03/24  18:00:00,287.175790497,25.6227902091,7.82515830138,0.0,41.9242800987,36.8599292233,10.5050146367,0.0,9.34,1.16501463668
 03/24  19:00:00,275.143291446,25.6227902091,7.06794361481,0.0,41.9242800987,36.8599292233,10.5047050906,0.0,9.34,1.16470509063
 03/24  20:00:00,254.728379305,25.6227902091,5.472408337,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/24  21:00:00,181.877908605,25.6227902091,3.31024225811,0.0,13.9747600329,18.6919646116,5.83461918445,0.0,4.67,1.16461918445
 03/24  22:00:00,127.481264413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,155.19775041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934516617,0.0,2.335,1.16434516617
 03/24  24:00:00,131.275529961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,117.525698821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557447175,0.0,1.75125,1.16432447175
 03/25  02:00:00,115.688277068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,113.588679881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,119.336312377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550687407,0.0,1.75125,1.16425687407
 03/25  05:00:00,117.705180398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,154.850050574,25.6227902091,0.077357334775,0.0,6.98738001645,14.1499734587,68.8375581595,65.3150581595,3.5025,0.02
 03/25  07:00:00,161.727376225,25.6227902091,0.104672055833,0.0,6.98738001645,14.1499734587,93.0918732228,88.4248217176,3.5025,1.16455150523
 03/25  08:00:00,221.020598935,25.6227902091,0.681267574612,0.0,20.9621400493,23.2339557645,80.1624170691,74.3049170691,5.8375,0.02
 03/25  09:00:00,247.559303081,25.6227902091,2.02673436742,0.0,41.9242800987,36.8599292233,60.1266926264,49.6220290931,9.34,1.16466353327
 03/25  10:00:00,273.849121227,25.6227902091,3.44298827071,0.0,62.886420148,41.4019203762,33.246655258,21.5741657618,10.5075,1.1649894962
 03/25  11:00:00,302.986440158,25.6227902091,4.26592489582,0.0,62.886420148,41.4019203762,13.0209185639,1.34819066018,10.5075,1.16522790374
 03/25  12:00:00,295.898613182,25.6227902091,5.34455589232,0.0,62.886420148,41.4019203762,11.6726816241,0.0,10.5075,1.16518162411
 03/25  13:00:00,296.962885346,25.6227902091,6.11180674525,0.0,62.886420148,41.4019203762,11.6728665189,0.0,10.5075,1.16536651895
 03/25  14:00:00,291.248680571,25.6227902091,7.14168376208,0.0,62.886420148,41.4019203762,11.6725484482,0.0,10.5075,1.16504844821
 03/25  15:00:00,288.97466921,25.6227902091,8.36884339466,0.0,62.886420148,41.4019203762,11.6725416544,0.0,10.5075,1.16504165438
 03/25  16:00:00,291.03251114,25.6227902091,9.21831345668,0.0,62.886420148,41.4019203762,11.6725199748,0.0,10.5075,1.16501997476
 03/25  17:00:00,290.8022816,25.6227902091,8.97671067514,0.0,62.886420148,41.4019203762,11.6724834708,0.0,10.5075,1.16498347079
 03/25  18:00:00,268.6320335,25.6227902091,6.54841930194,0.0,34.9369000822,32.3179380704,9.56624120459,0.228719205543,8.1725,1.16502199904
 03/25  19:00:00,233.020063076,25.6227902091,3.94721549144,0.0,20.9621400493,23.2339557645,7.95107284738,0.948696517168,5.8375,1.16487633021
 03/25  20:00:00,222.098305949,25.6227902091,2.79756461505,0.0,20.9621400493,23.2339557645,9.065992243,2.06380252963,5.8375,1.16468971337
 03/25  21:00:00,166.583898294,25.6227902091,1.58950989832,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/25  22:00:00,120.221806788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572158357,0.0,1.75125,1.16447158357
 03/25  23:00:00,149.934122119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,124.55732299,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561908726,0.0,1.75125,1.16436908726
 03/26  01:00:00,113.692754078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,113.536726172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,113.413814503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555304591,0.0,1.75125,1.16430304591
 03/26  04:00:00,121.021958009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,120.772428552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,160.539894246,25.6227902091,0.147388044612,0.0,6.98738001645,14.1499734587,53.4666878736,48.7998897724,3.5025,1.16429810119
 03/26  07:00:00,170.506017411,25.6227902091,0.215490496967,0.0,6.98738001645,14.1499734587,74.6951848294,71.1726848294,3.5025,0.02
 03/26  08:00:00,200.527315853,25.6227902091,0.31024566532,0.0,6.98738001645,14.1499734587,71.1119594075,67.5894594075,3.5025,0.02
 03/26  09:00:00,182.729579293,25.6227902091,0.469729237302,0.0,6.98738001645,14.1499734587,61.0641095261,56.3971962112,3.5025,1.16441331484
 03/26  10:00:00,216.27049462,25.6227902091,1.4810143256,0.0,27.9495200658,27.7759469175,47.4365075585,39.2668222331,7.005,1.16468532548
 03/26  11:00:00,242.509805969,25.6227902091,1.96013960601,0.0,27.9495200658,27.7759469175,32.4948250006,25.4698250006,7.005,0.02
 03/26  12:00:00,261.184196121,25.6227902091,3.65531447558,0.0,41.9242800987,36.8599292233,12.6986956477,2.19396610152,9.34,1.16472954616
 03/26  13:00:00,260.794556026,25.6227902091,4.03486226187,0.0,41.9242800987,36.8599292233,10.5047338552,0.0,9.34,1.16473385523
 03/26  14:00:00,256.92642589,25.6227902091,4.80512022969,0.0,41.9242800987,36.8599292233,10.5048611371,0.0,9.34,1.16486113706
 03/26  15:00:00,253.816749832,25.6227902091,5.64524484197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/26  16:00:00,252.987918201,25.6227902091,6.23281921059,0.0,41.9242800987,36.8599292233,10.5049030241,0.0,9.34,1.16490302405
 03/26  17:00:00,222.277442247,25.6227902091,5.14063768449,0.0,27.9495200658,27.7759469175,8.16985469816,0.0,7.005,1.16485469816
 03/26  18:00:00,223.701185233,25.6227902091,3.11333976165,0.0,13.9747600329,18.6919646116,6.15697235924,0.322397396504,4.67,1.16457496273
 03/26  19:00:00,217.340719106,25.6227902091,2.29149064628,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/26  20:00:00,209.598534509,25.6227902091,1.78329093928,0.0,13.9747600329,18.6919646116,12.9792057902,7.14460630075,4.67,1.16459948944
 03/26  21:00:00,184.798333676,25.6227902091,1.88255334618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/26  22:00:00,124.858313266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562980731,0.0,1.75125,1.16437980731
 03/26  23:00:00,155.609334893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,132.045746147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,123.374954659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923208682,0.0,2.335,1.16423208682
 03/27  02:00:00,122.433077201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,120.943122269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,127.730229548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925324167,0.0,2.335,1.16425324167
 03/27  05:00:00,125.187714013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,173.535880224,25.6227902091,0.527783135313,0.0,13.9747600329,18.6919646116,47.8734559256,43.1834559256,4.67,0.02
 03/27  07:00:00,180.637375593,25.6227902091,0.542644781924,0.0,13.9747600329,18.6919646116,73.8839417073,68.0495084025,4.67,1.16443330472
 03/27  08:00:00,251.214783102,25.6227902091,1.1889703157,0.0,34.9369000822,32.3179380704,74.3513001977,66.1588001977,8.1725,0.02
 03/27  09:00:00,276.846779039,25.6227902091,2.16835320172,0.0,62.886420148,41.4019203762,76.3943999567,64.7221164712,10.5075,1.16478348555
 03/27  10:00:00,266.129738974,25.6227902091,2.10566414604,0.0,62.886420148,41.4019203762,84.0846328708,72.4121744948,10.5075,1.164958376
 03/27  11:00:00,290.630246431,25.6227902091,2.49562714682,0.0,62.886420148,41.4019203762,69.705004428,58.0322175972,10.5075,1.16528683083
 03/27  12:00:00,280.035039193,25.6227902091,3.23227614138,0.0,62.886420148,41.4019203762,42.2256082476,30.5528379173,10.5075,1.16527033028
 03/27  13:00:00,278.336110691,25.6227902091,4.03468614982,0.0,62.886420148,41.4019203762,22.9450335564,11.2723619635,10.5075,1.16517159294
 03/27  14:00:00,274.452851705,25.6227902091,4.9717935699,0.0,62.886420148,41.4019203762,12.1828236188,0.510184210139,10.5075,1.16513940864
 03/27  15:00:00,273.336779357,25.6227902091,6.03770184031,0.0,62.886420148,41.4019203762,11.6725644685,0.0,10.5075,1.16506446854
 03/27  16:00:00,274.492615417,25.6227902091,7.73687621976,0.0,62.886420148,41.4019203762,11.6725350357,0.0,10.5075,1.16503503565
 03/27  17:00:00,271.420259016,25.6227902091,8.71948170034,0.0,62.886420148,41.4019203762,11.6725204923,0.0,10.5075,1.16502049231
 03/27  18:00:00,265.200457538,25.6227902091,7.56413199366,0.0,41.9242800987,36.8599292233,10.5049012423,0.0,9.34,1.16490124233
 03/27  19:00:00,258.109196833,25.6227902091,6.5216741552,0.0,41.9242800987,36.8599292233,10.5048256257,0.0,9.34,1.16482562566
 03/27  20:00:00,231.031621967,25.6227902091,4.57963892143,0.0,34.9369000822,32.3179380704,19.8513230877,10.514059073,8.1725,1.16476401468
 03/27  21:00:00,165.586660484,25.6227902091,2.4703390079,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/27  22:00:00,106.199820134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943801266,0.0,2.335,1.16443801266
 03/27  23:00:00,138.935810654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,112.686739344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,103.321287462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924771465,0.0,2.335,1.16424771465
 03/28  02:00:00,105.727297122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,109.833137952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,140.010805086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992681701,0.0,2.335,1.1642681701
 03/28  05:00:00,142.307415115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,196.80691669,25.6227902091,0.518018144997,0.0,13.9747600329,18.6919646116,51.7459118259,47.0559118259,4.67,0.02
 03/28  07:00:00,199.32589378,25.6227902091,0.58742168386,0.0,13.9747600329,18.6919646116,73.2806136793,67.4461667053,4.67,1.16444697393
 03/28  08:00:00,260.70942567,25.6227902091,1.79950507579,0.0,34.9369000822,32.3179380704,57.8492038801,49.6567038801,8.1725,0.02
 03/28  09:00:00,292.689157896,25.6227902091,3.78161507322,0.0,62.886420148,41.4019203762,34.7217481182,23.0494531458,10.5075,1.16479497244
 03/28  10:00:00,290.568214308,25.6227902091,4.50177338976,0.0,62.886420148,41.4019203762,16.2538249449,4.58135706904,10.5075,1.16496787589
 03/28  11:00:00,311.578196208,25.6227902091,5.63088409923,0.0,62.886420148,41.4019203762,11.672793863,0.0,10.5075,1.16529386298
 03/28  12:00:00,304.884361845,25.6227902091,6.57627446856,0.0,62.886420148,41.4019203762,11.6727755754,0.0,10.5075,1.16527557539
 03/28  13:00:00,309.993066871,25.6227902091,8.82379113203,0.0,62.886420148,41.4019203762,11.6726752883,0.0,10.5075,1.16517528829
 03/28  14:00:00,307.863743839,25.6227902091,10.7106291188,0.0,62.886420148,41.4019203762,11.6726415058,0.0,10.5075,1.1651415058
 03/28  15:00:00,304.557478795,25.6227902091,11.6689807779,0.0,62.886420148,41.4019203762,11.6725650459,0.0,10.5075,1.16506504591
 03/28  16:00:00,303.61251304,25.6227902091,11.8965776107,0.0,62.886420148,41.4019203762,11.6725340008,0.0,10.5075,1.16503400084
 03/28  17:00:00,303.499505752,25.6227902091,12.1154978188,0.0,62.886420148,41.4019203762,11.6725178154,0.0,10.5075,1.16501781541
 03/28  18:00:00,297.989989655,25.6227902091,10.9196864123,0.0,41.9242800987,36.8599292233,10.5048971655,0.0,9.34,1.1648971655
 03/28  19:00:00,285.560542278,25.6227902091,9.82081714021,0.0,41.9242800987,36.8599292233,10.5048201591,0.0,9.34,1.16482015908
 03/28  20:00:00,262.306160138,25.6227902091,7.50676847464,0.0,34.9369000822,32.3179380704,9.3372571381,0.0,8.1725,1.1647571381
 03/28  21:00:00,186.968680999,25.6227902091,4.78300917979,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  22:00:00,130.945305693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943057364,0.0,2.335,1.16443057364
 03/28  23:00:00,159.566150072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,137.205968432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,124.775361444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923990603,0.0,2.335,1.16423990603
 03/29  02:00:00,123.374809068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,122.815869274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,130.185801531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925987347,0.0,2.335,1.16425987347
 03/29  05:00:00,128.396577732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,179.586556337,25.6227902091,0.814825500745,0.0,13.9747600329,18.6919646116,34.4069070994,29.7169070994,4.67,0.02
 03/29  07:00:00,189.542853493,25.6227902091,0.848738802583,0.0,13.9747600329,18.6919646116,60.3143408145,54.4799032724,4.67,1.16443754213
 03/29  08:00:00,263.025077724,25.6227902091,2.38975891656,0.0,34.9369000822,32.3179380704,43.4551186899,35.2626186899,8.1725,0.02
 03/29  09:00:00,296.21486867,25.6227902091,4.61999558695,0.0,62.886420148,41.4019203762,21.4310386776,9.75875528126,10.5075,1.16478339633
 03/29  10:00:00,293.318441466,25.6227902091,5.3591369878,0.0,62.886420148,41.4019203762,12.1783183833,0.505864057637,10.5075,1.16495432565
 03/29  11:00:00,313.307070168,25.6227902091,6.31324812523,0.0,62.886420148,41.4019203762,11.6727778442,0.0,10.5075,1.16527784419
 03/29  12:00:00,309.109820573,25.6227902091,7.99079723218,0.0,62.886420148,41.4019203762,11.6727578332,0.0,10.5075,1.16525783319
 03/29  13:00:00,311.804424039,25.6227902091,9.23100412964,0.0,62.886420148,41.4019203762,11.6726559596,0.0,10.5075,1.16515595959
 03/29  14:00:00,304.730632019,25.6227902091,9.62771939846,0.0,62.886420148,41.4019203762,11.6726204753,0.0,10.5075,1.16512047528
 03/29  15:00:00,301.66746329,25.6227902091,10.4227042375,0.0,62.886420148,41.4019203762,11.6725425325,0.0,10.5075,1.16504253254
 03/29  16:00:00,302.61127753,25.6227902091,10.8315526725,0.0,62.886420148,41.4019203762,11.672509896,0.0,10.5075,1.16500989599
 03/29  17:00:00,302.128591203,25.6227902091,10.6466304032,0.0,62.886420148,41.4019203762,11.672492058,0.0,10.5075,1.164992058
 03/29  18:00:00,293.742693561,25.6227902091,8.89000195652,0.0,41.9242800987,36.8599292233,10.5048699688,0.0,9.34,1.16486996883
 03/29  19:00:00,290.136197027,25.6227902091,7.9842412563,0.0,41.9242800987,36.8599292233,10.5047915428,0.0,9.34,1.16479154281
 03/29  20:00:00,265.478201324,25.6227902091,6.11790826417,0.0,34.9369000822,32.3179380704,9.33722711884,0.0,8.1725,1.16472711884
 03/29  21:00:00,188.990004815,25.6227902091,3.47364226324,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/29  22:00:00,128.588275697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994497809,0.0,2.335,1.1644497809
 03/29  23:00:00,158.229971339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,135.385947252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,124.374466843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927909393,0.0,2.335,1.16427909393
 03/30  02:00:00,123.476939498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,122.928993871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,131.270900671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992284019,0.0,2.335,1.1642284019
 03/30  05:00:00,131.370400212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,183.433714936,25.6227902091,1.16317460357,0.0,13.9747600329,18.6919646116,17.306494196,12.616494196,4.67,0.02
 03/30  07:00:00,192.479216109,25.6227902091,1.02380487421,0.0,13.9747600329,18.6919646116,47.6984024228,41.8639974941,4.67,1.16440492869
 03/30  08:00:00,264.78683177,25.6227902091,2.66505493686,0.0,34.9369000822,32.3179380704,36.9767671628,28.7842671628,8.1725,0.02
 03/30  09:00:00,297.576665389,25.6227902091,4.75561356418,0.0,62.886420148,41.4019203762,15.760144604,4.08789593818,10.5075,1.16474866586
 03/30  10:00:00,292.938344901,25.6227902091,5.2689096106,0.0,62.886420148,41.4019203762,11.672417643,0.0,10.5075,1.16491764301
 03/30  11:00:00,311.014990303,25.6227902091,5.73224108771,0.0,62.886420148,41.4019203762,11.6727386954,0.0,10.5075,1.16523869536
 03/30  12:00:00,301.800432764,25.6227902091,5.98377880255,0.0,62.886420148,41.4019203762,11.6727170255,0.0,10.5075,1.16521702547
 03/30  13:00:00,302.791919152,25.6227902091,6.751495824,0.0,62.886420148,41.4019203762,11.6728883315,0.0,10.5075,1.16538833147
 03/30  14:00:00,301.461682955,25.6227902091,8.3596048705,0.0,62.886420148,41.4019203762,11.6725760177,0.0,10.5075,1.16507601765
 03/30  15:00:00,301.555907471,25.6227902091,10.0103065501,0.0,62.886420148,41.4019203762,11.6724965767,0.0,10.5075,1.16499657673
 03/30  16:00:00,303.286266488,25.6227902091,10.6750733516,0.0,62.886420148,41.4019203762,11.6724623656,0.0,10.5075,1.16496236558
 03/30  17:00:00,304.945474742,25.6227902091,11.2137112581,0.0,62.886420148,41.4019203762,11.6724428635,0.0,10.5075,1.16494286352
 03/30  18:00:00,288.90030174,25.6227902091,7.13563715577,0.0,41.9242800987,36.8599292233,11.7381372102,1.23337304176,9.34,1.16476416843
 03/30  19:00:00,268.156030323,25.6227902091,3.40867173878,0.0,41.9242800987,36.8599292233,30.3762575799,19.871428431,9.34,1.16482914892
 03/30  20:00:00,245.273488665,25.6227902091,2.26140861359,0.0,34.9369000822,32.3179380704,52.7597617374,43.4224153728,8.1725,1.16484636459
 03/30  21:00:00,175.000710751,25.6227902091,0.663310498129,0.0,13.9747600329,18.6919646116,27.6734263127,22.9834263127,4.67,0.02
 03/30  22:00:00,117.619620295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944491304,0.0,2.335,1.16444491304
 03/30  23:00:00,148.970491796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,122.515313841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,111.293488261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922440639,0.0,2.335,1.16422440639
 03/31  02:00:00,106.445381969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,101.731061826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,122.075032389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923971012,0.0,2.335,1.16423971012
 03/31  05:00:00,121.158788383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,168.418428355,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,148.870994257,144.180994257,4.67,0.02
 03/31  07:00:00,160.383411965,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,158.889286255,153.054830724,4.67,1.1644555308
 03/31  08:00:00,220.444446263,25.6227902091,0.315508779642,0.0,34.9369000822,32.3179380704,148.681027917,140.488527917,8.1725,0.02
 03/31  09:00:00,247.350833228,25.6227902091,1.11096383329,0.0,62.886420148,41.4019203762,128.764444438,117.09216843,10.5075,1.16477600759
 03/31  10:00:00,239.317024775,25.6227902091,1.58224654682,0.0,62.886420148,41.4019203762,113.128280699,101.455923583,10.5075,1.16485711607
 03/31  11:00:00,270.573393956,25.6227902091,2.17703076666,0.0,62.886420148,41.4019203762,94.4791598324,82.8064841202,10.5075,1.16517571226
 03/31  12:00:00,254.579113223,25.6227902091,2.70064308005,0.0,62.886420148,41.4019203762,79.1386782129,67.466025761,10.5075,1.16515245182
 03/31  13:00:00,255.853902322,25.6227902091,3.45087877984,0.0,62.886420148,41.4019203762,58.7888365417,47.1160151916,10.5075,1.16532135013
 03/31  14:00:00,253.92613515,25.6227902091,4.18996861001,0.0,62.886420148,41.4019203762,41.1942393661,29.5217312126,10.5075,1.16500815352
 03/31  15:00:00,249.467453084,25.6227902091,4.67268237956,0.0,62.886420148,41.4019203762,31.4515260541,19.7790990287,10.5075,1.16492702538
 03/31  16:00:00,250.156861666,25.6227902091,5.13405514094,0.0,62.886420148,41.4019203762,26.5113362682,14.838945024,10.5075,1.16489124419
 03/31  17:00:00,250.206799445,25.6227902091,5.38829564732,0.0,62.886420148,41.4019203762,27.2333718549,15.5607783203,10.5075,1.16509353458
 03/31  18:00:00,247.340476044,25.6227902091,4.76470610432,0.0,41.9242800987,36.8599292233,32.6853797853,22.180429586,9.34,1.16495019924
 03/31  19:00:00,229.50831623,25.6227902091,4.1349451185,0.0,41.9242800987,36.8599292233,49.2036618438,38.6988222269,9.34,1.16483961685
 03/31  20:00:00,205.183457934,25.6227902091,2.77433999105,0.0,34.9369000822,32.3179380704,71.2506502472,61.9133816604,8.1725,1.16476858675
 03/31  21:00:00,146.709933208,25.6227902091,0.998594365771,0.0,13.9747600329,18.6919646116,37.5354022535,32.8454022535,4.67,0.02
 03/31  22:00:00,95.8548861047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936667506,0.0,2.335,1.16436667506
 03/31  23:00:00,128.622026889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,99.6779341324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,88.971022739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560176278,0.0,1.75125,1.16435176278
 04/01  02:00:00,86.3537917677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,83.6435584398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,87.7566742952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554466654,0.0,1.75125,1.16429466654
 04/01  05:00:00,85.5063265806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,123.225851251,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,214.701340088,211.178840088,3.5025,0.02
 04/01  07:00:00,121.82845606,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,229.239730692,224.57270374,3.5025,1.16452695206
 04/01  08:00:00,183.30017978,25.6227902091,0.029101434371,0.0,20.9621400493,23.2339557645,201.073031556,195.215531556,5.8375,0.02
 04/01  09:00:00,205.588961812,25.6227902091,0.566793258903,0.0,41.9242800987,36.8599292233,150.753803506,140.249088335,9.34,1.16471517169
 04/01  10:00:00,233.285178172,25.6227902091,1.71326938882,0.0,62.886420148,41.4019203762,111.851296748,100.178939478,10.5075,1.1648572706
 04/01  11:00:00,265.761805226,25.6227902091,2.79686939444,0.0,62.886420148,41.4019203762,85.6964599682,74.0239235328,10.5075,1.16503643541
 04/01  12:00:00,250.191102027,25.6227902091,3.64458024135,0.0,62.886420148,41.4019203762,66.6866705337,55.01394382,10.5075,1.16522671364
 04/01  13:00:00,249.935965757,25.6227902091,4.26408234499,0.0,62.886420148,41.4019203762,51.0395891053,39.3669625065,10.5075,1.16512659874
 04/01  14:00:00,247.345972833,25.6227902091,4.87190039537,0.0,62.886420148,41.4019203762,38.1258023338,26.4532308743,10.5075,1.16507145949
 04/01  15:00:00,245.512544804,25.6227902091,5.62759143105,0.0,62.886420148,41.4019203762,24.9803120769,13.3077591805,10.5075,1.16505289635
 04/01  16:00:00,246.542428944,25.6227902091,6.09876272316,0.0,62.886420148,41.4019203762,19.4129296275,7.74040992625,10.5075,1.16501970122
 04/01  17:00:00,245.998884274,25.6227902091,6.097173403,0.0,62.886420148,41.4019203762,23.1070903345,11.4346183869,10.5075,1.16497194753
 04/01  18:00:00,229.268768916,25.6227902091,4.30596982367,0.0,34.9369000822,32.3179380704,38.386400951,29.0490109936,8.1725,1.16488995731
 04/01  19:00:00,187.743583939,25.6227902091,2.2685426439,0.0,20.9621400493,23.2339557645,56.8610963955,49.8587527019,5.8375,1.16484369358
 04/01  20:00:00,178.284134516,25.6227902091,1.37320543935,0.0,20.9621400493,23.2339557645,79.2192969499,72.2171478064,5.8375,1.16464914348
 04/01  21:00:00,130.13691119,25.6227902091,0.385799426896,0.0,6.98738001645,14.1499734587,61.6602726766,58.1377726766,3.5025,0.02
 04/01  22:00:00,85.1408324279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573084948,0.0,1.75125,1.16448084948
 04/01  23:00:00,118.530093351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,89.6458748607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565900226,0.0,1.75125,1.16440900226
 04/02  01:00:00,81.1781051777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,79.968792039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,80.0648171777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549710352,0.0,1.75125,1.16424710352
 04/02  04:00:00,87.8140228449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,87.306022696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,125.015973976,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,197.310288462,192.643473906,3.5025,1.16431455652
 04/02  07:00:00,124.093195488,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,197.978595029,194.456095029,3.5025,0.02
 04/02  08:00:00,158.601664262,25.6227902091,0.0392169653601,0.0,6.98738001645,14.1499734587,167.214563542,163.692063542,3.5025,0.02
 04/02  09:00:00,135.45152145,25.6227902091,0.045848704698,0.0,6.98738001645,14.1499734587,140.340110191,135.673163685,3.5025,1.1644465052
 04/02  10:00:00,173.965029262,25.6227902091,0.810206504027,0.0,27.9495200658,27.7759469175,102.039008342,95.0140083421,7.005,0.02
 04/02  11:00:00,207.228260548,25.6227902091,1.3545096069,0.0,27.9495200658,27.7759469175,80.3203975705,72.1505993621,7.005,1.16479820842
 04/02  12:00:00,223.256730071,25.6227902091,3.19296294614,0.0,41.9242800987,36.8599292233,57.8199703428,47.315153646,9.34,1.16481669677
 04/02  13:00:00,225.009822819,25.6227902091,3.95992541242,0.0,41.9242800987,36.8599292233,38.1823516684,27.6775419404,9.34,1.16480972796
 04/02  14:00:00,222.982463386,25.6227902091,4.61027934584,0.0,41.9242800987,36.8599292233,25.0618690876,14.5571275206,9.34,1.16474156704
 04/02  15:00:00,219.250870502,25.6227902091,5.15991852596,0.0,41.9242800987,36.8599292233,16.4307407972,7.07074079715,9.34,0.02
 04/02  16:00:00,218.069476116,25.6227902091,5.28114372382,0.0,41.9242800987,36.8599292233,19.0525179487,8.54774622332,9.34,1.16477172538
 04/02  17:00:00,186.22814776,25.6227902091,3.84343698658,0.0,27.9495200658,27.7759469175,24.7390036794,16.5692906401,7.005,1.16471303934
 04/02  18:00:00,190.732125347,25.6227902091,2.24401239418,0.0,13.9747600329,18.6919646116,32.9242118068,27.0896419874,4.67,1.16456981938
 04/02  19:00:00,179.110398136,25.6227902091,1.76094416695,0.0,13.9747600329,18.6919646116,40.921328978,36.231328978,4.67,0.02
 04/02  20:00:00,172.269433201,25.6227902091,1.320085911,0.0,13.9747600329,18.6919646116,54.4632536869,48.6286839937,4.67,1.16456969315
 04/02  21:00:00,153.416760681,25.6227902091,1.22113856924,0.0,13.9747600329,18.6919646116,23.6057385157,18.9157385157,4.67,0.02
 04/02  22:00:00,92.6662171194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555476438,0.0,1.75125,1.16430476438
 04/02  23:00:00,126.389856404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,99.2396762114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,92.2478600325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927569887,0.0,2.335,1.16427569887
 04/03  02:00:00,92.3550249456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,92.6506957333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,101.426221549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,102.487827451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921587411,0.0,2.335,1.16421587411
 04/03  06:00:00,155.551109549,25.6227902091,0.00142653286437,0.0,13.9747600329,18.6919646116,117.730518028,113.040518028,4.67,0.02
 04/03  07:00:00,165.041225758,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.96666188,119.27666188,4.67,0.02
 04/03  08:00:00,240.989388512,25.6227902091,0.86851429358,0.0,34.9369000822,32.3179380704,103.158860465,93.821734683,8.1725,1.16462578231
 04/03  09:00:00,274.55413142,25.6227902091,2.37190081426,0.0,62.886420148,41.4019203762,71.2316749293,59.5594171739,10.5075,1.16475775537
 04/03  10:00:00,272.585995818,25.6227902091,3.23424864774,0.0,62.886420148,41.4019203762,46.1074185324,34.4349675776,10.5075,1.16495095478
 04/03  11:00:00,299.425210721,25.6227902091,3.95046438296,0.0,62.886420148,41.4019203762,22.1253494565,10.452788209,10.5075,1.16506124754
 04/03  12:00:00,288.282372018,25.6227902091,4.3671438494,0.0,62.886420148,41.4019203762,12.3378587447,0.665050392073,10.5075,1.16530835259
 04/03  13:00:00,288.557961116,25.6227902091,5.08293978337,0.0,62.886420148,41.4019203762,11.6726946346,0.0,10.5075,1.16519463461
 04/03  14:00:00,284.426407867,25.6227902091,5.64243532915,0.0,62.886420148,41.4019203762,11.6726107344,0.0,10.5075,1.16511073442
 04/03  15:00:00,282.832301621,25.6227902091,6.7935179082,0.0,62.886420148,41.4019203762,11.6725066162,0.0,10.5075,1.16500661624
 04/03  16:00:00,285.439985333,25.6227902091,7.77505737,0.0,62.886420148,41.4019203762,11.672469259,0.0,10.5075,1.16496925898
 04/03  17:00:00,285.983013312,25.6227902091,8.13085151016,0.0,62.886420148,41.4019203762,11.6724464472,0.0,10.5075,1.1649464472
 04/03  18:00:00,280.617344128,25.6227902091,7.14656581893,0.0,41.9242800987,36.8599292233,10.5050028726,0.0,9.34,1.16500287263
 04/03  19:00:00,277.082707773,25.6227902091,6.42596559884,0.0,41.9242800987,36.8599292233,10.50485899,0.0,9.34,1.16485898997
 04/03  20:00:00,253.409594743,25.6227902091,5.23445967084,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,182.118006549,25.6227902091,3.17724492179,0.0,13.9747600329,18.6919646116,5.83463011097,0.0,4.67,1.16463011097
 04/03  22:00:00,122.29552679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,152.779858799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930532354,0.0,2.335,1.16430532354
 04/03  24:00:00,128.423368243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,117.152399719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,115.947436076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926388278,0.0,2.335,1.16426388278
 04/04  03:00:00,115.565285028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,142.044836687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,141.787246234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926258425,0.0,2.335,1.16426258425
 04/04  06:00:00,193.397633376,25.6227902091,0.46976144949,0.0,13.9747600329,18.6919646116,53.7794275064,49.0894275064,4.67,0.02
 04/04  07:00:00,193.232073227,25.6227902091,0.428313544436,0.0,13.9747600329,18.6919646116,84.0681922891,79.3781922891,4.67,0.02
 04/04  08:00:00,247.712777636,25.6227902091,0.910707763423,0.0,34.9369000822,32.3179380704,99.5607265562,90.2236204662,8.1725,1.16460608997
 04/04  09:00:00,268.424260559,25.6227902091,1.62673725237,0.0,62.886420148,41.4019203762,98.980850982,87.3085813295,10.5075,1.16476965248
 04/04  10:00:00,257.559887424,25.6227902091,1.85897346953,0.0,62.886420148,41.4019203762,96.1656970162,85.6381970162,10.5075,0.02
 04/04  11:00:00,279.147045743,25.6227902091,2.10321438297,0.0,62.886420148,41.4019203762,93.4022584901,80.584295743,10.5075,2.3104627472
 04/04  12:00:00,258.64926934,25.6227902091,2.15498879193,0.0,62.886420148,41.4019203762,94.7466630625,83.0740176979,10.5075,1.16514536459
 04/04  13:00:00,254.182778197,25.6227902091,2.37582743806,0.0,62.886420148,41.4019203762,91.4361816332,79.7633799318,10.5075,1.16530170138
 04/04  14:00:00,250.335469007,25.6227902091,2.8124845311,0.0,62.886420148,41.4019203762,79.3930707071,67.720626599,10.5075,1.16494410806
 04/04  15:00:00,248.533435539,25.6227902091,3.15590737381,0.0,62.886420148,41.4019203762,68.1186391438,56.4460863175,10.5075,1.16505282629
 04/04  16:00:00,250.299668795,25.6227902091,3.39474824033,0.0,62.886420148,41.4019203762,61.8650990567,50.1925817573,10.5075,1.16501729938
 04/04  17:00:00,249.55559092,25.6227902091,3.28203010091,0.0,62.886420148,41.4019203762,67.7052437011,56.0327474058,10.5075,1.16499629523
 04/04  18:00:00,245.470896841,25.6227902091,2.5538137638,0.0,41.9242800987,36.8599292233,77.3583656238,66.853536539,9.34,1.16482908479
 04/04  19:00:00,230.955171406,25.6227902091,2.28482344185,0.0,41.9242800987,36.8599292233,86.9859145542,76.4812306738,9.34,1.16468388036
 04/04  20:00:00,208.411465406,25.6227902091,1.39552166447,0.0,34.9369000822,32.3179380704,99.9957560142,91.8032560142,8.1725,0.02
 04/04  21:00:00,147.963627848,25.6227902091,0.243886186206,0.0,13.9747600329,18.6919646116,76.8295793819,70.9950366343,4.67,1.16454274757
 04/04  22:00:00,97.8047632204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,130.390421606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992898652,0.0,2.335,1.1642898652
 04/04  24:00:00,100.422725294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,91.3645399176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,90.4888370965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635105,0.0,2.335,1.16422635105
 04/05  03:00:00,89.9162660081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,95.9802633028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,95.044492433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,144.829321813,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,229.933902117,224.099684605,4.67,1.16421751163
 04/05  07:00:00,146.093227457,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,226.386398114,221.696398114,4.67,0.02
 04/05  08:00:00,217.157124937,25.6227902091,0.0431892938175,0.0,34.9369000822,32.3179380704,211.651541595,202.314412449,8.1725,1.16462914602
 04/05  09:00:00,243.600838978,25.6227902091,0.155120432968,0.0,62.886420148,41.4019203762,192.861263962,182.333763962,10.5075,0.02
 04/05  10:00:00,233.337285742,25.6227902091,0.189193108037,0.0,62.886420148,41.4019203762,196.832517458,185.160087377,10.5075,1.16493008025
 04/05  11:00:00,262.494633365,25.6227902091,0.256004650851,0.0,62.886420148,41.4019203762,193.609196714,181.936576703,10.5075,1.1651200115
 04/05  12:00:00,242.794966309,25.6227902091,0.255053673635,0.0,62.886420148,41.4019203762,197.001169185,184.183111185,10.5075,2.31055799956
 04/05  13:00:00,239.419220837,25.6227902091,0.254786976108,0.0,62.886420148,41.4019203762,196.628647467,184.956095461,10.5075,1.16505200624
 04/05  14:00:00,235.146469356,25.6227902091,0.268684776841,0.0,62.886420148,41.4019203762,196.526983351,184.854499238,10.5075,1.16498411337
 04/05  15:00:00,231.596225034,25.6227902091,0.259514419295,0.0,62.886420148,41.4019203762,197.708914072,186.036555153,10.5075,1.16485891923
 04/05  16:00:00,231.283376591,25.6227902091,0.190614241391,0.0,62.886420148,41.4019203762,204.757399226,193.084859846,10.5075,1.16503938003
 04/05  17:00:00,230.390895509,25.6227902091,0.161343749711,0.0,62.886420148,41.4019203762,208.670552463,196.998032335,10.5075,1.16502012784
 04/05  18:00:00,227.736001546,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,212.731019319,202.226185795,9.34,1.16483352459
 04/05  19:00:00,215.258552168,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,217.963990319,208.603990319,9.34,0.02
 04/05  20:00:00,199.647865194,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,232.503027959,223.165718193,8.1725,1.16480976643
 04/05  21:00:00,142.758653392,25.6227902091,0.009126895706,0.0,13.9747600329,18.6919646116,204.751032655,198.916421889,4.67,1.16461076559
 04/05  22:00:00,88.2102080195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,122.794086293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,92.534660577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923725132,0.0,2.335,1.16423725132
 04/06  01:00:00,85.1034674637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,84.4639795161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,83.9708858646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920641452,0.0,2.335,1.16420641452
 04/06  04:00:00,90.1336634657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,89.311330275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,138.6773211,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,302.792861217,298.102861217,4.67,0.02
 04/06  07:00:00,134.554582783,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,280.605664291,274.771237495,4.67,1.16442679542
 04/06  08:00:00,209.942537459,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,242.716392171,234.523892171,8.1725,0.02
 04/06  09:00:00,234.337750474,25.6227902091,0.0884231259458,0.0,62.886420148,41.4019203762,205.06365048,193.39134997,10.5075,1.16480051016
 04/06  10:00:00,224.863690332,25.6227902091,0.370802284297,0.0,62.886420148,41.4019203762,175.402294747,163.729874206,10.5075,1.16492054148
 04/06  11:00:00,256.208367058,25.6227902091,0.776083442222,0.0,62.886420148,41.4019203762,150.85901482,139.18634907,10.5075,1.16516575002
 04/06  12:00:00,238.87469809,25.6227902091,1.10713256453,0.0,62.886420148,41.4019203762,131.53756619,119.86467881,10.5075,1.16538738086
 04/06  13:00:00,239.181697757,25.6227902091,1.68293644983,0.0,62.886420148,41.4019203762,111.829797765,99.0118609392,10.5075,2.31043682544
 04/06  14:00:00,237.48445817,25.6227902091,2.18815287482,0.0,62.886420148,41.4019203762,94.7850208278,83.1125235426,10.5075,1.16499728521
 04/06  15:00:00,236.296221764,25.6227902091,2.79356412445,0.0,62.886420148,41.4019203762,77.582380589,67.054880589,10.5075,0.02
 04/06  16:00:00,237.430273798,25.6227902091,3.12089468204,0.0,62.886420148,41.4019203762,73.0307253638,61.3581399028,10.5075,1.16508546106
 04/06  17:00:00,237.596612957,25.6227902091,3.22059494266,0.0,62.886420148,41.4019203762,74.7499735014,63.0774201018,10.5075,1.16505339959
 04/06  18:00:00,234.429606248,25.6227902091,2.4550828151,0.0,41.9242800987,36.8599292233,85.5063225107,75.0014030732,9.34,1.16491943748
 04/06  19:00:00,220.598473925,25.6227902091,1.99657540327,0.0,41.9242800987,36.8599292233,101.413264383,90.90843518,9.34,1.16482920316
 04/06  20:00:00,200.264692924,25.6227902091,0.893572611663,0.0,34.9369000822,32.3179380704,127.523561658,118.186309007,8.1725,1.16475265106
 04/06  21:00:00,141.90611429,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,113.58181034,108.89181034,4.67,0.02
 04/06  22:00:00,87.6932509116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942077112,0.0,2.335,1.16442077112
 04/06  23:00:00,122.009867342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,93.3053943896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,85.4353855022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922647041,0.0,2.335,1.16422647041
 04/07  02:00:00,84.812047858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,84.2650126625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,106.081030192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924157088,0.0,2.335,1.16424157088
 04/07  05:00:00,105.551621938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,155.51509899,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,264.745961846,260.055961846,4.67,0.02
 04/07  07:00:00,145.395384202,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,247.715521265,241.881112877,4.67,1.16440838798
 04/07  08:00:00,213.290811903,25.6227902091,0.0654981495917,0.0,34.9369000822,32.3179380704,212.32019921,204.12769921,8.1725,0.02
 04/07  09:00:00,242.306584588,25.6227902091,0.545674484235,0.0,62.886420148,41.4019203762,162.417778545,150.745543391,10.5075,1.16473515398
 04/07  10:00:00,236.742632168,25.6227902091,1.21875487138,0.0,62.886420148,41.4019203762,127.018851061,115.346465382,10.5075,1.16488567928
 04/07  11:00:00,270.56758822,25.6227902091,2.01918379199,0.0,62.886420148,41.4019203762,96.1235538242,84.4508682039,10.5075,1.16518562031
 04/07  12:00:00,258.552422706,25.6227902091,2.95697227431,0.0,62.886420148,41.4019203762,68.628813797,56.9561648284,10.5075,1.16514896864
 04/07  13:00:00,258.10894179,25.6227902091,3.88327268291,0.0,62.886420148,41.4019203762,49.4249077454,37.7521058668,10.5075,1.16530187858
 04/07  14:00:00,256.545245827,25.6227902091,4.83910287544,0.0,62.886420148,41.4019203762,29.0244581658,17.3519776201,10.5075,1.16498054575
 04/07  15:00:00,253.525375786,25.6227902091,5.49986262774,0.0,62.886420148,41.4019203762,16.768144776,5.09575681186,10.5075,1.16488796412
 04/07  16:00:00,254.006430132,25.6227902091,5.61720067812,0.0,62.886420148,41.4019203762,16.7375154376,5.0649587456,10.5075,1.16505669201
 04/07  17:00:00,254.293779806,25.6227902091,5.73491533545,0.0,62.886420148,41.4019203762,18.2746597525,6.60213326706,10.5075,1.16502648547
 04/07  18:00:00,252.959860531,25.6227902091,5.06430956722,0.0,41.9242800987,36.8599292233,21.389534518,10.8846616317,9.34,1.16487288636
 04/07  19:00:00,233.717991147,25.6227902091,4.35135130077,0.0,41.9242800987,36.8599292233,34.8452886131,24.3405363434,9.34,1.16475226968
 04/07  20:00:00,213.009172161,25.6227902091,3.20305052195,0.0,34.9369000822,32.3179380704,50.108803721,40.7716331032,8.1725,1.16467061785
 04/07  21:00:00,151.287256119,25.6227902091,1.25808828832,0.0,13.9747600329,18.6919646116,24.6569482211,19.9669482211,4.67,0.02
 04/07  22:00:00,99.7370047284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936453167,0.0,2.335,1.16436453167
 04/07  23:00:00,132.308480283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,105.298922408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,92.9645547824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558404577,0.0,1.75125,1.16433404577
 04/08  02:00:00,91.470223281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,90.3415629361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
