Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  04:00:00,96.5900054054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550837192,0.0,1.75125,1.16425837192
 04/08  05:00:00,95.652356547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,133.221176828,25.6227902091,0.0049317360285,0.0,6.98738001645,14.1499734587,163.486091014,159.963591014,3.5025,0.02
 04/08  07:00:00,132.628067063,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,173.128577196,168.461546491,3.5025,1.16453070504
 04/08  08:00:00,198.436883781,25.6227902091,0.0794716271589,0.0,20.9621400493,23.2339557645,143.0215669,137.1640669,5.8375,0.02
 04/08  09:00:00,226.299221654,25.6227902091,1.35188348575,0.0,41.9242800987,36.8599292233,95.277080441,84.7723885277,9.34,1.16469191334
 04/08  10:00:00,256.177111518,25.6227902091,3.25367947672,0.0,62.886420148,41.4019203762,56.4260911121,44.7536797698,10.5075,1.16491134227
 04/08  11:00:00,286.270419012,25.6227902091,4.1534504502,0.0,62.886420148,41.4019203762,32.5075363656,20.8349194369,10.5075,1.16511692869
 04/08  12:00:00,273.094461126,25.6227902091,4.81357988106,0.0,62.886420148,41.4019203762,18.6416445098,6.96883596676,10.5075,1.16530854301
 04/08  13:00:00,270.951415707,25.6227902091,5.59168624829,0.0,62.886420148,41.4019203762,11.6726994782,0.0,10.5075,1.16519947817
 04/08  14:00:00,267.226951217,25.6227902091,6.39319685573,0.0,62.886420148,41.4019203762,11.672593035,0.0,10.5075,1.16509303496
 04/08  15:00:00,264.123369699,25.6227902091,7.32836826726,0.0,62.886420148,41.4019203762,11.67255807,0.0,10.5075,1.16505806996
 04/08  16:00:00,265.226648955,25.6227902091,8.03923199612,0.0,62.886420148,41.4019203762,11.6725088443,0.0,10.5075,1.16500884427
 04/08  17:00:00,265.946850265,25.6227902091,8.30040193609,0.0,62.886420148,41.4019203762,11.6724453514,0.0,10.5075,1.16494535145
 04/08  18:00:00,245.86093151,25.6227902091,5.99931325482,0.0,34.9369000822,32.3179380704,9.57247511153,0.235130412589,8.1725,1.16484469894
 04/08  19:00:00,201.938019071,25.6227902091,3.52632570204,0.0,20.9621400493,23.2339557645,19.1995580636,12.1972997542,5.8375,1.16475830939
 04/08  20:00:00,192.361660455,25.6227902091,2.46381702233,0.0,20.9621400493,23.2339557645,39.3895510786,33.5320510786,5.8375,0.02
 04/08  21:00:00,142.373148088,25.6227902091,0.937655333991,0.0,6.98738001645,14.1499734587,23.930592991,19.2634763636,3.5025,1.16461662741
 04/08  22:00:00,96.5378593603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,128.855066232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566406649,0.0,1.75125,1.16441406649
 04/08  24:00:00,103.150375849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,93.8184162657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915538605,0.0,1.75125,1.164288605
 04/09  02:00:00,91.7333926466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,90.454589045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,97.6823090673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154989421,0.0,1.75125,1.1642489421
 04/09  05:00:00,96.8134443774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,134.768179561,25.6227902091,0.0100304922006,0.0,6.98738001645,14.1499734587,134.777743914,131.255243914,3.5025,0.02
 04/09  07:00:00,133.43140916,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,148.786339813,144.119512246,3.5025,1.16432756686
 04/09  08:00:00,170.546150855,25.6227902091,0.00351135410768,0.0,6.98738001645,14.1499734587,129.742756128,126.220256128,3.5025,0.02
 04/09  09:00:00,149.820647823,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,109.898369841,106.375869841,3.5025,0.02
 04/09  10:00:00,188.664051998,25.6227902091,1.09060602252,0.0,27.9495200658,27.7759469175,83.8818443334,75.7121086426,7.005,1.16473569082
 04/09  11:00:00,221.384950059,25.6227902091,1.53108026701,0.0,27.9495200658,27.7759469175,63.467864076,55.2982279124,7.005,1.1646361636
 04/09  12:00:00,240.69814161,25.6227902091,3.58374458743,0.0,41.9242800987,36.8599292233,32.8130523601,22.3082117374,9.34,1.16484062277
 04/09  13:00:00,243.324094308,25.6227902091,4.64665599486,0.0,41.9242800987,36.8599292233,12.2739776528,2.91397765275,9.34,0.02
 04/09  14:00:00,241.411030516,25.6227902091,5.9304099391,0.0,41.9242800987,36.8599292233,10.5047829583,0.0,9.34,1.1647829583
 04/09  15:00:00,238.452088122,25.6227902091,7.08028078951,0.0,41.9242800987,36.8599292233,10.5047509989,0.0,9.34,1.16475099888
 04/09  16:00:00,239.49710761,25.6227902091,7.80287982457,0.0,41.9242800987,36.8599292233,10.5047669651,0.0,9.34,1.16476696507
 04/09  17:00:00,209.213053299,25.6227902091,6.83047168788,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  18:00:00,211.311227329,25.6227902091,4.67565411262,0.0,13.9747600329,18.6919646116,6.14442928527,0.30975371127,4.67,1.164675574
 04/09  19:00:00,196.751764782,25.6227902091,3.28122909172,0.0,13.9747600329,18.6919646116,7.97997541738,2.14532134877,4.67,1.16465406861
 04/09  20:00:00,189.641155846,25.6227902091,2.19363193356,0.0,13.9747600329,18.6919646116,21.7638761788,17.0738761788,4.67,0.02
 04/09  21:00:00,167.482526933,25.6227902091,1.87832397474,0.0,13.9747600329,18.6919646116,5.83443312006,0.0,4.67,1.16443312006
 04/09  22:00:00,105.929238459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,136.764713974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,109.252392576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555779198,0.0,1.75125,1.16430779198
 04/10  01:00:00,101.360910301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,99.1258014771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,96.8052436481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925927412,0.0,2.335,1.16425927412
 04/10  04:00:00,102.161394214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,100.265706002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,148.496620994,25.6227902091,0.00072877329258,0.0,13.9747600329,18.6919646116,134.568030625,128.733767212,4.67,1.16426341253
 04/10  07:00:00,146.45436912,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,149.112282463,144.422282463,4.67,0.02
 04/10  08:00:00,223.994444637,25.6227902091,0.720019880117,0.0,34.9369000822,32.3179380704,130.495148237,121.158051213,8.1725,1.16459702393
 04/10  09:00:00,255.683822938,25.6227902091,2.06074904849,0.0,62.886420148,41.4019203762,97.1099428607,86.5824428607,10.5075,0.02
 04/10  10:00:00,249.284009216,25.6227902091,2.94812990428,0.0,62.886420148,41.4019203762,76.3128401167,64.6405209006,10.5075,1.1648192161
 04/10  11:00:00,283.762078371,25.6227902091,3.89234719855,0.0,62.886420148,41.4019203762,47.0967919243,35.4240404502,10.5075,1.16525147404
 04/10  12:00:00,275.689551034,25.6227902091,4.84793715569,0.0,62.886420148,41.4019203762,21.6126499945,9.9399591848,10.5075,1.16519080975
 04/10  13:00:00,279.406158905,25.6227902091,5.73944717033,0.0,62.886420148,41.4019203762,12.8180665709,0.0,10.5075,2.31056657093
 04/10  14:00:00,280.95209042,25.6227902091,7.49076429853,0.0,62.886420148,41.4019203762,11.6725525475,0.0,10.5075,1.16505254748
 04/10  15:00:00,280.605373828,25.6227902091,9.00358841585,0.0,62.886420148,41.4019203762,11.6724014845,0.0,10.5075,1.16490148447
 04/10  16:00:00,281.462832371,25.6227902091,9.46749528278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  17:00:00,281.544987722,25.6227902091,9.54566133968,0.0,62.886420148,41.4019203762,11.672593093,0.0,10.5075,1.16509309304
 04/10  18:00:00,276.20090009,25.6227902091,8.16750924408,0.0,41.9242800987,36.8599292233,10.5049527141,0.0,9.34,1.16495271405
 04/10  19:00:00,270.921441182,25.6227902091,7.34005571183,0.0,41.9242800987,36.8599292233,10.5046833837,0.0,9.34,1.16468338367
 04/10  20:00:00,251.549553163,25.6227902091,5.90162794688,0.0,34.9369000822,32.3179380704,9.33727344713,0.0,8.1725,1.16477344713
 04/10  21:00:00,181.895989508,25.6227902091,3.52017901743,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/10  22:00:00,123.372357389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943907512,0.0,2.335,1.16443907512
 04/10  23:00:00,153.831229538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,130.758351582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,119.907484924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924303065,0.0,2.335,1.16424303065
 04/11  02:00:00,119.469337213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,118.568581897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,144.25382439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925575758,0.0,2.335,1.16425575758
 04/11  05:00:00,143.854922352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,196.550862376,25.6227902091,0.799210832904,0.0,13.9747600329,18.6919646116,38.293989761,33.603989761,4.67,0.02
 04/11  07:00:00,195.463705427,25.6227902091,0.848960916837,0.0,13.9747600329,18.6919646116,60.3467324083,54.5123149721,4.67,1.16441743621
 04/11  08:00:00,260.724171424,25.6227902091,2.31292790955,0.0,34.9369000822,32.3179380704,47.7618233995,39.5693233995,8.1725,0.02
 04/11  09:00:00,291.643496016,25.6227902091,4.08462604589,0.0,62.886420148,41.4019203762,29.8333943459,18.1611614036,10.5075,1.16473294234
 04/11  10:00:00,290.214484694,25.6227902091,5.04251303062,0.0,62.886420148,41.4019203762,13.787492221,2.1151162797,10.5075,1.1648759413
 04/11  11:00:00,313.567083877,25.6227902091,6.4778827131,0.0,62.886420148,41.4019203762,11.6726646781,0.0,10.5075,1.16516467815
 04/11  12:00:00,307.536372344,25.6227902091,7.76734079455,0.0,62.886420148,41.4019203762,11.6726200798,0.0,10.5075,1.16512007976
 04/11  13:00:00,308.190146206,25.6227902091,8.78634658832,0.0,62.886420148,41.4019203762,11.6727632863,0.0,10.5075,1.16526328634
 04/11  14:00:00,301.36959809,25.6227902091,9.55990276407,0.0,62.886420148,41.4019203762,11.6724371514,0.0,10.5075,1.16493715143
 04/11  15:00:00,297.511712896,25.6227902091,10.5452284289,0.0,62.886420148,41.4019203762,11.6725489325,0.0,10.5075,1.1650489325
 04/11  16:00:00,294.947335457,25.6227902091,10.4761431787,0.0,62.886420148,41.4019203762,11.6724969931,0.0,10.5075,1.16499699306
 04/11  17:00:00,293.072279362,25.6227902091,10.132575354,0.0,62.886420148,41.4019203762,11.6724593735,0.0,10.5075,1.16495937353
 04/11  18:00:00,287.985927078,25.6227902091,9.23967525842,0.0,41.9242800987,36.8599292233,10.5047995588,0.0,9.34,1.16479955875
 04/11  19:00:00,271.736681834,25.6227902091,8.60506483325,0.0,41.9242800987,36.8599292233,10.5047454805,0.0,9.34,1.16474548048
 04/11  20:00:00,248.469623,25.6227902091,6.91968275608,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,177.093919525,25.6227902091,4.26017656201,0.0,13.9747600329,18.6919646116,5.83460761486,0.0,4.67,1.16460761486
 04/11  22:00:00,122.836683765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,153.490647628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927840941,0.0,2.335,1.16427840941
 04/11  24:00:00,130.664248838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,119.615671315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,118.878100747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923259736,0.0,2.335,1.16423259736
 04/12  03:00:00,118.817236485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,126.921056164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,126.78139096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922716535,0.0,2.335,1.16422716535
 04/12  06:00:00,180.002608719,25.6227902091,0.980189984746,0.0,13.9747600329,18.6919646116,23.9776328725,19.2876328725,4.67,0.02
 04/12  07:00:00,186.668466632,25.6227902091,0.918578863972,0.0,13.9747600329,18.6919646116,52.6353063825,47.9453063825,4.67,0.02
 04/12  08:00:00,262.310155825,25.6227902091,2.43241674922,0.0,34.9369000822,32.3179380704,44.8963928243,35.5593383958,8.1725,1.16455442848
 04/12  09:00:00,294.769718321,25.6227902091,4.52268029274,0.0,62.886420148,41.4019203762,21.6023516532,9.93015041527,10.5075,1.1647012379
 04/12  10:00:00,289.468794832,25.6227902091,4.86078119913,0.0,62.886420148,41.4019203762,17.6945162069,7.16701620689,10.5075,0.02
 04/12  11:00:00,307.208816319,25.6227902091,5.24990502246,0.0,62.886420148,41.4019203762,16.4970420275,3.67928071401,10.5075,2.31026131348
 04/12  12:00:00,298.621462538,25.6227902091,5.65470514695,0.0,62.886420148,41.4019203762,11.672792049,0.0,10.5075,1.16529204896
 04/12  13:00:00,299.018366045,25.6227902091,6.04076701151,0.0,62.886420148,41.4019203762,11.6726590723,0.0,10.5075,1.16515907227
 04/12  14:00:00,295.557099,25.6227902091,7.06761227049,0.0,62.886420148,41.4019203762,11.6725208857,0.0,10.5075,1.16502088565
 04/12  15:00:00,293.499875833,25.6227902091,8.0874877957,0.0,62.886420148,41.4019203762,11.6723843328,0.0,10.5075,1.16488433276
 04/12  16:00:00,298.406656337,25.6227902091,9.55928048492,0.0,62.886420148,41.4019203762,11.6725485408,0.0,10.5075,1.16504854079
 04/12  17:00:00,293.671421882,25.6227902091,8.1657937572,0.0,62.886420148,41.4019203762,12.1067257188,0.434209792649,10.5075,1.16501592612
 04/12  18:00:00,278.255888155,25.6227902091,4.81286348876,0.0,41.9242800987,36.8599292233,13.3677927243,2.86297345644,9.34,1.16481926788
 04/12  19:00:00,264.04561162,25.6227902091,3.49824002016,0.0,41.9242800987,36.8599292233,35.8599429605,26.4999429605,9.34,0.02
 04/12  20:00:00,244.089665723,25.6227902091,2.23595381068,0.0,34.9369000822,32.3179380704,58.5709243687,49.2336401612,8.1725,1.16478420757
 04/12  21:00:00,173.85347658,25.6227902091,0.60404665423,0.0,13.9747600329,18.6919646116,36.6518845626,30.8173072662,4.67,1.16457729636
 04/12  22:00:00,116.469981899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,146.523192716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,118.931342051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926916311,0.0,2.335,1.16426916311
 04/13  01:00:00,107.021974888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,102.605668568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,99.2495714336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923411277,0.0,2.335,1.16423411277
 04/13  04:00:00,104.070484928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,102.937300764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,151.997538644,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,153.290416189,148.600416189,4.67,0.02
 04/13  07:00:00,151.583919794,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,165.426275286,159.59189465,4.67,1.16438063571
 04/13  08:00:00,228.813131102,25.6227902091,0.359605387823,0.0,34.9369000822,32.3179380704,141.758688058,133.566188058,8.1725,0.02
 04/13  09:00:00,260.970345397,25.6227902091,1.26805664254,0.0,62.886420148,41.4019203762,111.230535149,99.5582978989,10.5075,1.16473724979
 04/13  10:00:00,256.420465274,25.6227902091,1.85704034427,0.0,62.886420148,41.4019203762,92.6338971246,80.9615545497,10.5075,1.16484257487
 04/13  11:00:00,288.980982258,25.6227902091,2.55588709989,0.0,62.886420148,41.4019203762,67.0306010875,55.3580315776,10.5075,1.16506950987
 04/13  12:00:00,279.048093684,25.6227902091,3.11752129277,0.0,62.886420148,41.4019203762,46.0415885325,34.3688156269,10.5075,1.16527290561
 04/13  13:00:00,283.878308571,25.6227902091,3.92233666004,0.0,62.886420148,41.4019203762,20.5418034151,8.8691582727,10.5075,1.16514514241
 04/13  14:00:00,284.726423846,25.6227902091,5.22781657326,0.0,62.886420148,41.4019203762,11.6725829794,0.0,10.5075,1.16508297937
 04/13  15:00:00,285.591180216,25.6227902091,6.82704165947,0.0,62.886420148,41.4019203762,11.672480069,0.0,10.5075,1.16498006897
 04/13  16:00:00,290.466860744,25.6227902091,8.41873437101,0.0,62.886420148,41.4019203762,11.6724208774,0.0,10.5075,1.1649208774
 04/13  17:00:00,294.754872734,25.6227902091,9.83834645947,0.0,62.886420148,41.4019203762,11.6723758824,0.0,10.5075,1.16487588243
 04/13  18:00:00,290.248988778,25.6227902091,9.52930082471,0.0,41.9242800987,36.8599292233,10.5049303974,0.0,9.34,1.16493039737
 04/13  19:00:00,281.733640099,25.6227902091,8.30881330764,0.0,41.9242800987,36.8599292233,10.5048007688,0.0,9.34,1.16480076876
 04/13  20:00:00,261.778664414,25.6227902091,6.81139176264,0.0,34.9369000822,32.3179380704,9.33720939764,0.0,8.1725,1.16470939764
 04/13  21:00:00,188.864842881,25.6227902091,4.80241924313,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/13  22:00:00,128.203126191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939982134,0.0,2.335,1.16439982134
 04/13  23:00:00,158.402892151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,136.553547229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,123.259457252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,118.696592864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928537496,0.0,2.335,1.16428537496
 04/14  03:00:00,115.316081663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,142.260488417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,142.970380238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921641628,0.0,2.335,1.16421641628
 04/14  06:00:00,197.952202445,25.6227902091,0.884244478111,0.0,13.9747600329,18.6919646116,26.7525879176,22.0625879176,4.67,0.02
 04/14  07:00:00,194.532994242,25.6227902091,0.69711579834,0.0,13.9747600329,18.6919646116,62.7136821401,58.0236821401,4.67,0.02
 04/14  08:00:00,253.520052641,25.6227902091,1.86665955921,0.0,34.9369000822,32.3179380704,52.6774679357,43.3403623654,8.1725,1.16460557027
 04/14  09:00:00,275.793887009,25.6227902091,4.03975784209,0.0,62.886420148,41.4019203762,33.1687035612,21.4965543684,10.5075,1.16464919273
 04/14  10:00:00,256.951376084,25.6227902091,4.91583250725,0.0,62.886420148,41.4019203762,29.4631234026,17.7908064897,10.5075,1.16481691291
 04/14  11:00:00,281.647862081,25.6227902091,5.99914410856,0.0,62.886420148,41.4019203762,17.1303190414,5.45766602265,10.5075,1.16515301872
 04/14  12:00:00,268.563565026,25.6227902091,7.46509311528,0.0,62.886420148,41.4019203762,11.6726198343,0.0,10.5075,1.16511983434
 04/14  13:00:00,269.554139235,25.6227902091,8.51213508215,0.0,62.886420148,41.4019203762,11.6727521997,0.0,10.5075,1.16525219972
 04/14  14:00:00,266.522002328,25.6227902091,9.20226508672,0.0,62.886420148,41.4019203762,11.6726108732,0.0,10.5075,1.16511087325
 04/14  15:00:00,263.016693507,25.6227902091,9.576752611,0.0,62.886420148,41.4019203762,11.6724708672,0.0,10.5075,1.16497086722
 04/14  16:00:00,261.34420965,25.6227902091,8.93662986272,0.0,62.886420148,41.4019203762,11.6724168948,0.0,10.5075,1.16491689477
 04/14  17:00:00,257.136334483,25.6227902091,7.73764495368,0.0,62.886420148,41.4019203762,11.6723769957,0.0,10.5075,1.16487699568
 04/14  18:00:00,250.380981,25.6227902091,5.68856502209,0.0,41.9242800987,36.8599292233,20.472148301,9.96725404287,9.34,1.1648942581
 04/14  19:00:00,229.156410309,25.6227902091,4.43157396648,0.0,41.9242800987,36.8599292233,38.8743882161,29.5143882161,9.34,0.02
 04/14  20:00:00,208.237950453,25.6227902091,3.27092189775,0.0,34.9369000822,32.3179380704,56.1861446913,46.8489567734,8.1725,1.16468791796
 04/14  21:00:00,146.010518273,25.6227902091,1.19587665877,0.0,13.9747600329,18.6919646116,38.535202723,32.7006888581,4.67,1.16451386489
 04/14  22:00:00,92.8723021481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,124.794837716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,95.0784139614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920665164,0.0,2.335,1.16420665164
 04/15  01:00:00,84.6766336725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,83.4443114919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,82.6547915437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550519507,0.0,1.75125,1.16425519507
 04/15  04:00:00,88.7615285688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,87.9320889961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,125.621323701,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,211.626445862,206.959641326,3.5025,1.16430453618
 04/15  07:00:00,122.93981939,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,210.956532029,207.434032029,3.5025,0.02
 04/15  08:00:00,186.295507822,25.6227902091,0.0421404458767,0.0,20.9621400493,23.2339557645,189.335688042,182.33362748,5.8375,1.16456056186
 04/15  09:00:00,206.235105797,25.6227902091,0.472285646094,0.0,41.9242800987,36.8599292233,156.472247984,147.112247984,9.34,0.02
 04/15  10:00:00,233.528122986,25.6227902091,1.15236246707,0.0,62.886420148,41.4019203762,130.77633811,119.103861165,10.5075,1.16497694552
 04/15  11:00:00,267.147393387,25.6227902091,1.97615582712,0.0,62.886420148,41.4019203762,103.332677884,91.6600995661,10.5075,1.16507831783
 04/15  12:00:00,252.805680602,25.6227902091,2.71354587255,0.0,62.886420148,41.4019203762,84.5536559349,71.7358657768,10.5075,2.31029015807
 04/15  13:00:00,253.438156951,25.6227902091,3.41236401949,0.0,62.886420148,41.4019203762,63.7944115946,52.1216952597,10.5075,1.16521633488
 04/15  14:00:00,251.764970456,25.6227902091,4.07562900792,0.0,62.886420148,41.4019203762,46.5257834641,34.8532625571,10.5075,1.16502090697
 04/15  15:00:00,250.150108649,25.6227902091,4.69554072357,0.0,62.886420148,41.4019203762,32.9438722435,21.2714066533,10.5075,1.16496559016
 04/15  16:00:00,252.336179022,25.6227902091,5.30777011772,0.0,62.886420148,41.4019203762,23.4744691879,11.8020728771,10.5075,1.16489631087
 04/15  17:00:00,252.082868847,25.6227902091,5.5720839679,0.0,62.886420148,41.4019203762,22.0984049052,11.5709049052,10.5075,0.02
 04/15  18:00:00,233.732936156,25.6227902091,3.97818081794,0.0,34.9369000822,32.3179380704,38.0046519195,28.6671638336,8.1725,1.16498808588
 04/15  19:00:00,189.235114952,25.6227902091,2.14772893255,0.0,20.9621400493,23.2339557645,56.8843226248,49.8820820558,5.8375,1.16474056904
 04/15  20:00:00,183.903991822,25.6227902091,1.51213583366,0.0,20.9621400493,23.2339557645,72.5014887423,65.4992821293,5.8375,1.16470661301
 04/15  21:00:00,135.029286923,25.6227902091,0.471977409998,0.0,6.98738001645,14.1499734587,53.7357794304,50.2132794304,3.5025,0.02
 04/15  22:00:00,90.1698285328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572042366,0.0,1.75125,1.16447042366
 04/15  23:00:00,122.385471843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,94.6150449344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559861082,0.0,1.75125,1.16434861082
 04/16  01:00:00,87.1415391383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,86.57480697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,86.5361689132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551993672,0.0,1.75125,1.16426993672
 04/16  04:00:00,92.7602280505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,91.5668082047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,129.600151651,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,219.867296284,215.200743681,3.5025,1.16405260306
 04/16  07:00:00,127.254034756,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,209.736927047,206.214427047,3.5025,0.02
 04/16  08:00:00,165.517033713,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,169.692939654,166.170439654,3.5025,0.02
 04/16  09:00:00,145.585314923,25.6227902091,0.0569596991995,0.0,6.98738001645,14.1499734587,133.052849029,128.385912065,3.5025,1.16443696376
 04/16  10:00:00,184.633723157,25.6227902091,0.91900853429,0.0,27.9495200658,27.7759469175,85.8209717953,78.7959717953,7.005,0.02
 04/16  11:00:00,216.812269801,25.6227902091,1.72359761484,0.0,27.9495200658,27.7759469175,60.5539135115,52.384159473,7.005,1.16475403849
 04/16  12:00:00,230.874739466,25.6227902091,3.6837762267,0.0,41.9242800987,36.8599292233,40.5963575506,30.0916108441,9.34,1.16474670656
 04/16  13:00:00,229.971452438,25.6227902091,4.45350473047,0.0,41.9242800987,36.8599292233,26.4566118803,15.9518971,9.34,1.16471478028
 04/16  14:00:00,226.10097911,25.6227902091,4.99433457763,0.0,41.9242800987,36.8599292233,18.4015776601,9.0415776601,9.34,0.02
 04/16  15:00:00,222.118647504,25.6227902091,5.53169998866,0.0,41.9242800987,36.8599292233,13.4767601094,2.9719464434,9.34,1.16481366604
 04/16  16:00:00,221.980137105,25.6227902091,5.98382134996,0.0,41.9242800987,36.8599292233,10.5048090419,0.0,9.34,1.16480904191
 04/16  17:00:00,190.384677639,25.6227902091,4.69494549407,0.0,27.9495200658,27.7759469175,13.5530440761,5.38332726963,7.005,1.16471680646
 04/16  18:00:00,193.786002644,25.6227902091,2.98857935439,0.0,13.9747600329,18.6919646116,22.447498669,17.757498669,4.67,0.02
 04/16  19:00:00,176.663221316,25.6227902091,2.32925858902,0.0,13.9747600329,18.6919646116,34.6912862676,28.8567241858,4.67,1.16456208183
 04/16  20:00:00,172.886934406,25.6227902091,1.75188326494,0.0,13.9747600329,18.6919646116,46.207192256,40.372703592,4.67,1.16448866406
 04/16  21:00:00,153.891494622,25.6227902091,1.58993873916,0.0,13.9747600329,18.6919646116,20.2545703274,15.5645703274,4.67,0.02
 04/16  22:00:00,93.629420561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,126.936058631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551017192,0.0,1.75125,1.16426017192
 04/16  24:00:00,99.1148293199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,91.575510527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,91.6881158539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925969091,0.0,2.335,1.16425969091
 04/17  03:00:00,92.0306072447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,99.6591701123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,99.4122820981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,151.318819328,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.180138936,117.345877816,4.67,1.16426111952
 04/17  07:00:00,154.531905865,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,133.618544032,128.928544032,4.67,0.02
 04/17  08:00:00,235.43524409,25.6227902091,0.859094680229,0.0,34.9369000822,32.3179380704,110.812464231,101.475465525,8.1725,1.16449870666
 04/17  09:00:00,270.364695208,25.6227902091,2.40096887482,0.0,62.886420148,41.4019203762,76.7803734759,65.1082389301,10.5075,1.16463454582
 04/17  10:00:00,270.388808789,25.6227902091,3.3527881998,0.0,62.886420148,41.4019203762,46.0567735082,35.5292735082,10.5075,0.02
 04/17  11:00:00,301.457390308,25.6227902091,4.3392122083,0.0,62.886420148,41.4019203762,16.7189213976,5.04629436112,10.5075,1.16512703646
 04/17  12:00:00,293.287846587,25.6227902091,5.38785610043,0.0,62.886420148,41.4019203762,12.8179882769,0.0,10.5075,2.31048827689
 04/17  13:00:00,293.530287692,25.6227902091,6.64132832165,0.0,62.886420148,41.4019203762,11.6728074379,0.0,10.5075,1.16530743792
 04/17  14:00:00,290.167153655,25.6227902091,8.31162892283,0.0,62.886420148,41.4019203762,11.6726226162,0.0,10.5075,1.16512261622
 04/17  15:00:00,288.308121772,25.6227902091,9.72517478388,0.0,62.886420148,41.4019203762,11.6724601622,0.0,10.5075,1.16496016219
 04/17  16:00:00,290.179472017,25.6227902091,10.350196287,0.0,62.886420148,41.4019203762,11.6724038637,0.0,10.5075,1.1649038637
 04/17  17:00:00,290.484186778,25.6227902091,10.4984294167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  18:00:00,285.869416206,25.6227902091,9.66962923925,0.0,41.9242800987,36.8599292233,10.5049828727,0.0,9.34,1.16498287269
 04/17  19:00:00,279.212441443,25.6227902091,8.79137440429,0.0,41.9242800987,36.8599292233,10.5047046086,0.0,9.34,1.16470460861
 04/17  20:00:00,257.809084501,25.6227902091,7.09357186577,0.0,34.9369000822,32.3179380704,9.33728048414,0.0,8.1725,1.16478048414
 04/17  21:00:00,185.369885774,25.6227902091,4.71166108013,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,123.985313023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942227903,0.0,2.335,1.16442227903
 04/17  23:00:00,154.10757193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,130.68336838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,118.845017864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924238683,0.0,2.335,1.16424238683
 04/18  02:00:00,117.595539486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,117.49805874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,144.532533245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925088647,0.0,2.335,1.16425088647
 04/18  05:00:00,144.964553364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,194.88426627,25.6227902091,0.891387831684,0.0,13.9747600329,18.6919646116,30.015345866,25.325345866,4.67,0.02
 04/18  07:00:00,197.401328342,25.6227902091,0.885800682074,0.0,13.9747600329,18.6919646116,56.5852403409,50.750837124,4.67,1.16440321695
 04/18  08:00:00,263.626112522,25.6227902091,2.64500437544,0.0,34.9369000822,32.3179380704,37.6555085268,29.4630085268,8.1725,0.02
 04/18  09:00:00,297.49303766,25.6227902091,4.93344922706,0.0,62.886420148,41.4019203762,14.0633577193,2.39115671737,10.5075,1.16470100196
 04/18  10:00:00,296.740659279,25.6227902091,6.37787706158,0.0,62.886420148,41.4019203762,11.6723276985,0.0,10.5075,1.16482769851
 04/18  11:00:00,320.344608583,25.6227902091,9.20543039964,0.0,62.886420148,41.4019203762,11.6725961544,0.0,10.5075,1.1650961544
 04/18  12:00:00,315.371423923,25.6227902091,11.2962979004,0.0,62.886420148,41.4019203762,11.6728034462,0.0,10.5075,1.16530344618
 04/18  13:00:00,320.541988094,25.6227902091,14.5326259707,0.0,62.886420148,41.4019203762,11.6726627157,0.0,10.5075,1.16516271574
 04/18  14:00:00,314.711667717,25.6227902091,19.236151364,0.0,62.886420148,41.4019203762,11.672552665,0.0,10.5075,1.16505266501
 04/18  15:00:00,312.440268348,25.6227902091,25.3328169545,0.0,62.886420148,41.4019203762,11.6724233386,0.0,10.5075,1.16492333855
 04/18  16:00:00,312.745791361,25.6227902091,28.4061227859,0.0,62.886420148,41.4019203762,11.6723581335,0.0,10.5075,1.16485813351
 04/18  17:00:00,307.353925922,25.6227902091,27.6316336538,0.0,62.886420148,41.4019203762,11.6725216358,0.0,10.5075,1.16502163585
 04/18  18:00:00,297.320225021,25.6227902091,23.7216359051,0.0,41.9242800987,36.8599292233,10.5048332367,0.0,9.34,1.16483323667
 04/18  19:00:00,272.522541642,25.6227902091,17.5126426693,0.0,41.9242800987,36.8599292233,10.5046679008,0.0,9.34,1.16466790083
 04/18  20:00:00,241.586611943,25.6227902091,11.1831400746,0.0,34.9369000822,32.3179380704,9.51098799863,1.31848799863,8.1725,0.02
 04/18  21:00:00,173.779924037,25.6227902091,7.85280453406,0.0,13.9747600329,18.6919646116,5.83450831637,0.0,4.67,1.16450831637
 04/18  22:00:00,115.216953678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,145.696245276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932717671,0.0,2.335,1.16432717671
 04/18  24:00:00,121.069726715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,111.584128965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,112.864781492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,116.184431554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922725833,0.0,2.335,1.16422725833
 04/19  04:00:00,128.255176392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,129.858560408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,180.726705597,25.6227902091,1.7707120789,0.0,13.9747600329,18.6919646116,13.8503359951,8.01610964638,4.67,1.16422634875
 04/19  07:00:00,191.823809022,25.6227902091,1.45474341353,0.0,13.9747600329,18.6919646116,35.5291275396,30.8391275396,4.67,0.02
 04/19  08:00:00,269.074849788,25.6227902091,3.87779971066,0.0,34.9369000822,32.3179380704,23.6484008065,14.3112967207,8.1725,1.16460408587
 04/19  09:00:00,302.625728854,25.6227902091,6.45946256717,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,303.139592515,25.6227902091,8.61031141705,0.0,62.886420148,41.4019203762,11.6723032955,0.0,10.5075,1.16480329555
 04/19  11:00:00,324.267143621,25.6227902091,11.4578163912,0.0,62.886420148,41.4019203762,11.6727069853,0.0,10.5075,1.16520698534
 04/19  12:00:00,321.615990496,25.6227902091,13.5175986761,0.0,62.886420148,41.4019203762,11.6726282443,0.0,10.5075,1.16512824427
 04/19  13:00:00,327.927118611,25.6227902091,15.7748473214,0.0,62.886420148,41.4019203762,12.8178793981,0.0,10.5075,2.31037939807
 04/19  14:00:00,325.736097859,25.6227902091,21.2649012803,0.0,62.886420148,41.4019203762,11.6724364768,0.0,10.5075,1.16493647685
 04/19  15:00:00,328.692722043,25.6227902091,27.3815987917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  16:00:00,334.278230863,25.6227902091,31.366354553,0.0,62.886420148,41.4019203762,11.6724969819,0.0,10.5075,1.16499698188
 04/19  17:00:00,333.794107862,25.6227902091,31.1712966598,0.0,62.886420148,41.4019203762,11.6724401184,0.0,10.5075,1.16494011844
 04/19  18:00:00,324.766153621,25.6227902091,28.1309419888,0.0,41.9242800987,36.8599292233,10.5047848157,0.0,9.34,1.1647848157
 04/19  19:00:00,308.804961471,25.6227902091,22.4839873077,0.0,41.9242800987,36.8599292233,10.5046733463,0.0,9.34,1.16467334632
 04/19  20:00:00,272.853051014,25.6227902091,14.8635136961,0.0,34.9369000822,32.3179380704,9.33724168781,0.0,8.1725,1.16474168781
 04/19  21:00:00,206.830963118,25.6227902091,15.8851838385,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/19  22:00:00,135.679233584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942852719,0.0,2.335,1.16442852719
 04/19  23:00:00,163.186840333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,144.00442909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,131.615980295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924252872,0.0,2.335,1.16424252872
 04/20  02:00:00,129.789110497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,124.932629179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,124.323963648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,114.774904269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923944814,0.0,2.335,1.16423944814
 04/20  06:00:00,152.364957287,25.6227902091,0.658646455558,0.0,13.9747600329,18.6919646116,63.8282705372,59.1382705372,4.67,0.02
 04/20  07:00:00,148.753193338,25.6227902091,0.485578357188,0.0,13.9747600329,18.6919646116,105.54182993,100.85182993,4.67,0.02
 04/20  08:00:00,226.910314657,25.6227902091,1.56324865895,0.0,34.9369000822,32.3179380704,92.3772989341,83.0401831577,8.1725,1.16461577648
 04/20  09:00:00,259.745871624,25.6227902091,3.77833110946,0.0,62.886420148,41.4019203762,60.6826230628,49.0104757353,10.5075,1.16464732748
 04/20  10:00:00,253.260449297,25.6227902091,4.88878758033,0.0,62.886420148,41.4019203762,38.4773167988,26.8050165418,10.5075,1.16480025704
 04/20  11:00:00,286.176662946,25.6227902091,6.02998468224,0.0,62.886420148,41.4019203762,17.5911179348,5.91850029585,10.5075,1.165117639
 04/20  12:00:00,275.174758735,25.6227902091,7.65167766861,0.0,62.886420148,41.4019203762,11.6728366013,0.0,10.5075,1.16533660125
 04/20  13:00:00,277.419492731,25.6227902091,9.25583848535,0.0,62.886420148,41.4019203762,11.6726884897,0.0,10.5075,1.16518848968
 04/20  14:00:00,272.129700507,25.6227902091,9.41289578175,0.0,62.886420148,41.4019203762,11.6725369264,0.0,10.5075,1.16503692645
 04/20  15:00:00,269.432785957,25.6227902091,10.5093161001,0.0,62.886420148,41.4019203762,11.6723867805,0.0,10.5075,1.16488678053
 04/20  16:00:00,271.447743537,25.6227902091,10.8750435664,0.0,62.886420148,41.4019203762,11.672531473,0.0,10.5075,1.16503147304
 04/20  17:00:00,270.010564986,25.6227902091,10.2075703102,0.0,62.886420148,41.4019203762,11.6724828695,0.0,10.5075,1.16498286947
 04/20  18:00:00,267.345209341,25.6227902091,9.31069118744,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  19:00:00,257.588243636,25.6227902091,8.27258617692,0.0,41.9242800987,36.8599292233,10.5048217552,0.0,9.34,1.16482175524
 04/20  20:00:00,231.830753024,25.6227902091,5.85923206337,0.0,34.9369000822,32.3179380704,14.9368280129,5.59960260839,8.1725,1.16472540454
 04/20  21:00:00,165.008450657,25.6227902091,2.88890847116,0.0,13.9747600329,18.6919646116,5.83450891821,0.0,4.67,1.16450891821
 04/20  22:00:00,106.756106936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,139.268368785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,114.53341416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926559699,0.0,2.335,1.16426559699
 04/21  01:00:00,105.641904115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,104.778761401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,104.90318889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,134.88228239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922541407,0.0,2.335,1.16422541407
 04/21  05:00:00,139.620301691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,195.214064719,25.6227902091,1.0099002726,0.0,13.9747600329,18.6919646116,33.5477366314,28.8577366314,4.67,0.02
 04/21  07:00:00,200.780011774,25.6227902091,1.11002607488,0.0,13.9747600329,18.6919646116,51.8613106491,46.0269096887,4.67,1.16440096035
 04/21  08:00:00,268.17064746,25.6227902091,3.39132260159,0.0,34.9369000822,32.3179380704,32.3803416545,24.1878416545,8.1725,0.02
 04/21  09:00:00,302.976918425,25.6227902091,6.19263532406,0.0,62.886420148,41.4019203762,12.5918174016,0.919685100181,10.5075,1.16463230141
 04/21  10:00:00,302.324642852,25.6227902091,7.38214851434,0.0,62.886420148,41.4019203762,11.6724138267,0.0,10.5075,1.16491382667
 04/21  11:00:00,320.987262584,25.6227902091,9.52813121989,0.0,62.886420148,41.4019203762,11.6726731652,0.0,10.5075,1.16517316516
 04/21  12:00:00,317.245862802,25.6227902091,11.3143237152,0.0,62.886420148,41.4019203762,11.6726075421,0.0,10.5075,1.16510754214
 04/21  13:00:00,324.116833926,25.6227902091,13.4864006946,0.0,62.886420148,41.4019203762,11.6727256033,0.0,10.5075,1.16522560327
 04/21  14:00:00,319.625613113,25.6227902091,16.4032702997,0.0,62.886420148,41.4019203762,11.6726101689,0.0,10.5075,1.16511016885
 04/21  15:00:00,319.047539638,25.6227902091,20.2774049588,0.0,62.886420148,41.4019203762,11.6724754154,0.0,10.5075,1.16497541538
 04/21  16:00:00,322.058247522,25.6227902091,22.6653918777,0.0,62.886420148,41.4019203762,11.6724042637,0.0,10.5075,1.1649042637
 04/21  17:00:00,319.515706972,25.6227902091,21.3203852713,0.0,62.886420148,41.4019203762,11.6725601943,0.0,10.5075,1.1650601943
 04/21  18:00:00,309.178635851,25.6227902091,17.0936110692,0.0,41.9242800987,36.8599292233,10.5048669099,0.0,9.34,1.16486690991
 04/21  19:00:00,292.252681939,25.6227902091,14.2058933678,0.0,41.9242800987,36.8599292233,10.5046970831,0.0,9.34,1.16469708309
 04/21  20:00:00,273.87800085,25.6227902091,11.9710947181,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  21:00:00,198.913982292,25.6227902091,11.5899830558,0.0,13.9747600329,18.6919646116,5.83453339654,0.0,4.67,1.16453339654
 04/21  22:00:00,134.942173619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,162.70382055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927069123,0.0,2.335,1.16427069123
 04/21  24:00:00,144.175301687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,129.86897575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,128.821334751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552496336,0.0,1.75125,1.16427496336
 04/22  03:00:00,127.842929032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,135.519238459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,134.401960011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552259558,0.0,1.75125,1.16427259558
 04/22  06:00:00,169.294187881,25.6227902091,1.62809568003,0.0,6.98738001645,14.1499734587,7.39338153868,3.87088153868,3.5025,0.02
 04/22  07:00:00,178.387659491,25.6227902091,1.25138767322,0.0,6.98738001645,14.1499734587,26.020340234,22.497840234,3.5025,0.02
 04/22  08:00:00,235.6123657,25.6227902091,1.67296440645,0.0,20.9621400493,23.2339557645,39.0759817121,32.07393622,5.8375,1.16454549211
 04/22  09:00:00,256.878372217,25.6227902091,3.33179148967,0.0,41.9242800987,36.8599292233,43.7582598982,33.2536085004,9.34,1.16465139772
 04/22  10:00:00,279.670696144,25.6227902091,4.07142966441,0.0,62.886420148,41.4019203762,40.0938073552,29.5663073552,10.5075,0.02
 04/22  11:00:00,301.173114723,25.6227902091,4.32985630462,0.0,62.886420148,41.4019203762,32.8069182045,21.1342582999,10.5075,1.16515990459
 04/22  12:00:00,290.840559683,25.6227902091,4.63050093436,0.0,62.886420148,41.4019203762,25.1277295154,12.3098257529,10.5075,2.31040376248
 04/22  13:00:00,289.693367626,25.6227902091,4.65148181444,0.0,62.886420148,41.4019203762,21.9840339111,10.3112851942,10.5075,1.16524871691
 04/22  14:00:00,281.113445086,25.6227902091,4.28863872031,0.0,62.886420148,41.4019203762,28.5590461115,16.8865038886,10.5075,1.16504222292
 04/22  15:00:00,272.090400708,25.6227902091,3.73915215388,0.0,62.886420148,41.4019203762,39.4001390992,27.7276660309,10.5075,1.16497306828
 04/22  16:00:00,264.59572709,25.6227902091,3.10772260323,0.0,62.886420148,41.4019203762,56.2451189872,44.5727287128,10.5075,1.1648902744
 04/22  17:00:00,262.671755362,25.6227902091,3.15699503704,0.0,62.886420148,41.4019203762,53.7138993157,43.1863993157,10.5075,0.02
 04/22  18:00:00,244.331626956,25.6227902091,2.05938866147,0.0,34.9369000822,32.3179380704,64.8792260123,55.5417598992,8.1725,1.16496611312
 04/22  19:00:00,202.96657345,25.6227902091,0.852480793641,0.0,20.9621400493,23.2339557645,79.3613906344,72.3591818495,5.8375,1.1647087849
 04/22  20:00:00,198.413866585,25.6227902091,0.678909270118,0.0,20.9621400493,23.2339557645,89.851631964,82.849469336,5.8375,1.16466262794
 04/22  21:00:00,149.328646549,25.6227902091,0.0914728601102,0.0,6.98738001645,14.1499734587,59.6251668244,56.1026668244,3.5025,0.02
 04/22  22:00:00,105.645180025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157230016,0.0,1.75125,1.1644730016
 04/22  23:00:00,136.843388784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,108.457906891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563039134,0.0,1.75125,1.16438039134
 04/23  01:00:00,98.5396964586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,96.202157197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,94.581807837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552982299,0.0,1.75125,1.16427982299
 04/23  04:00:00,99.7251824873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,98.1849552313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,131.545130713,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,215.329308331,210.662551881,3.5025,1.16425644998
 04/23  07:00:00,133.970134278,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,209.998987849,206.476487849,3.5025,0.02
 04/23  08:00:00,170.681266649,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,169.339746537,165.817246537,3.5025,0.02
 04/23  09:00:00,148.549610343,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,142.659540588,137.992683581,3.5025,1.16435700659
 04/23  10:00:00,184.652897442,25.6227902091,0.435033545549,0.0,27.9495200658,27.7759469175,105.818732655,98.7937326546,7.005,0.02
 04/23  11:00:00,215.848622087,25.6227902091,0.970093107843,0.0,27.9495200658,27.7759469175,84.2390514217,76.0693958362,7.005,1.16465558546
 04/23  12:00:00,230.647825778,25.6227902091,2.67004149909,0.0,41.9242800987,36.8599292233,58.5760144972,48.071204958,9.34,1.16480953919
 04/23  13:00:00,229.048862598,25.6227902091,3.38782830921,0.0,41.9242800987,36.8599292233,43.343551621,32.8387874194,9.34,1.1647642016
 04/23  14:00:00,225.97053701,25.6227902091,4.22054909918,0.0,41.9242800987,36.8599292233,26.0540267286,16.6940267286,9.34,0.02
 04/23  15:00:00,223.676392549,25.6227902091,4.84666758919,0.0,41.9242800987,36.8599292233,17.8987801305,7.39410712133,9.34,1.16467300914
 04/23  16:00:00,224.893242824,25.6227902091,5.33663872361,0.0,41.9242800987,36.8599292233,12.0061848632,1.50135192509,9.34,1.16483293816
 04/23  17:00:00,193.780076588,25.6227902091,4.27595603589,0.0,27.9495200658,27.7759469175,12.9032873792,4.73356901769,7.005,1.16471836148
 04/23  18:00:00,196.450894588,25.6227902091,2.49942057326,0.0,13.9747600329,18.6919646116,23.2371549211,18.5471549211,4.67,0.02
 04/23  19:00:00,178.706386118,25.6227902091,1.74702292373,0.0,13.9747600329,18.6919646116,39.5731305768,33.7384559701,4.67,1.16467460669
 04/23  20:00:00,175.439703147,25.6227902091,1.12380191521,0.0,13.9747600329,18.6919646116,56.1773111451,51.4873111451,4.67,0.02
 04/23  21:00:00,155.785474144,25.6227902091,0.756714789636,0.0,13.9747600329,18.6919646116,36.4200341982,30.5855943612,4.67,1.16443983704
 04/23  22:00:00,97.2307691111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,129.318699883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,100.881061965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555519014,0.0,1.75125,1.16430519014
 04/24  01:00:00,95.1917734809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,94.4235032848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,93.1217958961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924852664,0.0,2.335,1.16424852664
 04/24  04:00:00,99.6613143006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,99.7055874726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,147.307062535,25.6227902091,0.024042215201,0.0,13.9747600329,18.6919646116,137.28532471,131.451080225,4.67,1.16424448489
 04/24  07:00:00,151.353796158,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,133.619415957,128.929415957,4.67,0.02
 04/24  08:00:00,231.936926622,25.6227902091,1.08566272504,0.0,34.9369000822,32.3179380704,102.777016938,93.4399734914,8.1725,1.1645434469
 04/24  09:00:00,266.995062899,25.6227902091,3.14735860255,0.0,62.886420148,41.4019203762,63.4937089285,52.9662089285,10.5075,0.02
 04/24  10:00:00,259.279662633,25.6227902091,4.06176705586,0.0,62.886420148,41.4019203762,42.7503518289,31.0779307647,10.5075,1.16492106419
 04/24  11:00:00,290.873432235,25.6227902091,5.01430979452,0.0,62.886420148,41.4019203762,20.675418903,9.0028020108,10.5075,1.16511689224
 04/24  12:00:00,280.697641888,25.6227902091,5.92631996167,0.0,62.886420148,41.4019203762,11.6727901794,0.0,10.5075,1.16529017943
 04/24  13:00:00,281.608055533,25.6227902091,7.14037778748,0.0,62.886420148,41.4019203762,11.67264142,0.0,10.5075,1.16514142
