Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  14:00:00,280.954660756,25.6227902091,9.12528301807,0.0,62.886420148,41.4019203762,11.6725578801,0.0,10.5075,1.16505788006
 04/24  15:00:00,280.563790912,25.6227902091,10.4175029557,0.0,62.886420148,41.4019203762,11.6724348934,0.0,10.5075,1.16493489341
 04/24  16:00:00,283.053121949,25.6227902091,11.0465868247,0.0,62.886420148,41.4019203762,11.6723543313,0.0,10.5075,1.16485433133
 04/24  17:00:00,283.996631328,25.6227902091,11.3361606466,0.0,62.886420148,41.4019203762,11.672499173,0.0,10.5075,1.16499917303
 04/24  18:00:00,279.221119008,25.6227902091,10.3138043816,0.0,41.9242800987,36.8599292233,10.5048181962,0.0,9.34,1.16481819619
 04/24  19:00:00,272.019636673,25.6227902091,9.35522523523,0.0,41.9242800987,36.8599292233,10.5046709287,0.0,9.34,1.16467092873
 04/24  20:00:00,245.456862202,25.6227902091,7.39379002144,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/24  21:00:00,174.446814608,25.6227902091,4.54098886879,0.0,13.9747600329,18.6919646116,5.83458541015,0.0,4.67,1.16458541015
 04/24  22:00:00,113.854587587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,145.774896079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932772127,0.0,2.335,1.16432772127
 04/24  24:00:00,120.454667024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,107.649372589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,105.17749759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992638016,0.0,2.335,1.1642638016
 04/25  03:00:00,102.532031047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,127.298360201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,126.294791794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,174.966940382,25.6227902091,0.301079507238,0.0,13.9747600329,18.6919646116,79.3220720398,73.4878113632,4.67,1.16426067659
 04/25  07:00:00,177.784643309,25.6227902091,0.375850739903,0.0,13.9747600329,18.6919646116,92.6530521949,87.9630521949,4.67,0.02
 04/25  08:00:00,249.48222499,25.6227902091,1.44935004947,0.0,34.9369000822,32.3179380704,71.3095916717,61.9724803435,8.1725,1.16461132818
 04/25  09:00:00,286.299817063,25.6227902091,3.58354846241,0.0,62.886420148,41.4019203762,32.9043691576,22.3768691576,10.5075,0.02
 04/25  10:00:00,284.588927994,25.6227902091,4.54913287942,0.0,62.886420148,41.4019203762,14.0699098357,2.39748542225,10.5075,1.1649244135
 04/25  11:00:00,311.599303519,25.6227902091,6.1585544646,0.0,62.886420148,41.4019203762,11.6725629223,0.0,10.5075,1.16506292232
 04/25  12:00:00,308.723134227,25.6227902091,8.50680772223,0.0,62.886420148,41.4019203762,12.817800945,0.0,10.5075,2.31030094501
 04/25  13:00:00,315.670281207,25.6227902091,11.0201923824,0.0,62.886420148,41.4019203762,11.6726853013,0.0,10.5075,1.16518530131
 04/25  14:00:00,315.269672509,25.6227902091,13.9783406464,0.0,62.886420148,41.4019203762,11.6724878241,0.0,10.5075,1.16498782412
 04/25  15:00:00,313.995842442,25.6227902091,17.5553173987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  16:00:00,308.310083677,25.6227902091,16.0142488132,0.0,62.886420148,41.4019203762,11.6725348093,0.0,10.5075,1.16503480926
 04/25  17:00:00,303.413949185,25.6227902091,14.0331275666,0.0,62.886420148,41.4019203762,11.67246567,0.0,10.5075,1.16496566998
 04/25  18:00:00,292.946662137,25.6227902091,11.3287093945,0.0,41.9242800987,36.8599292233,10.5048001165,0.0,9.34,1.16480011651
 04/25  19:00:00,273.07765837,25.6227902091,9.5150381869,0.0,41.9242800987,36.8599292233,10.846332292,0.341653855682,9.34,1.16467843635
 04/25  20:00:00,248.298658661,25.6227902091,7.68503602974,0.0,34.9369000822,32.3179380704,9.33723411646,0.0,8.1725,1.16473411646
 04/25  21:00:00,171.295820374,25.6227902091,4.86804565969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/25  22:00:00,112.318491368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941728638,0.0,2.335,1.16441728638
 04/25  23:00:00,142.520772964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,114.594750124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,102.57037578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922919962,0.0,2.335,1.16422919962
 04/26  02:00:00,98.9569043204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,96.9962383908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,102.987961068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,101.667426409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922256288,0.0,2.335,1.16422256288
 04/26  06:00:00,148.563984092,25.6227902091,0.000726827146765,0.0,13.9747600329,18.6919646116,109.573394077,104.883394077,4.67,0.02
 04/26  07:00:00,155.155462031,25.6227902091,0.105848707557,0.0,13.9747600329,18.6919646116,120.535159366,115.845159366,4.67,0.02
 04/26  08:00:00,238.222361771,25.6227902091,1.4193443862,0.0,34.9369000822,32.3179380704,86.4614750931,77.1243672931,8.1725,1.16460780008
 04/26  09:00:00,274.957646165,25.6227902091,3.72560989791,0.0,62.886420148,41.4019203762,44.2763975421,32.6041322314,10.5075,1.16476531071
 04/26  10:00:00,268.139050337,25.6227902091,4.9723651059,0.0,62.886420148,41.4019203762,21.4334782048,10.9059782048,10.5075,0.02
 04/26  11:00:00,298.541436146,25.6227902091,7.01969391348,0.0,62.886420148,41.4019203762,12.8177658679,0.0,10.5075,2.31026586785
 04/26  12:00:00,289.378347565,25.6227902091,9.30292432015,0.0,62.886420148,41.4019203762,11.6727419372,0.0,10.5075,1.16524193718
 04/26  13:00:00,287.668860525,25.6227902091,11.1878545837,0.0,62.886420148,41.4019203762,11.6725828222,0.0,10.5075,1.16508282225
 04/26  14:00:00,282.48012218,25.6227902091,12.6459369475,0.0,62.886420148,41.4019203762,11.6724204653,0.0,10.5075,1.16492046531
 04/26  15:00:00,279.351373101,25.6227902091,14.6498450296,0.0,62.886420148,41.4019203762,11.6724638785,0.0,10.5075,1.16496387853
 04/26  16:00:00,279.705841089,25.6227902091,14.9155223422,0.0,62.886420148,41.4019203762,11.6723894825,0.0,10.5075,1.16488948253
 04/26  17:00:00,277.82248303,25.6227902091,14.7543138798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  18:00:00,273.462129788,25.6227902091,13.2342028094,0.0,41.9242800987,36.8599292233,10.5049479746,0.0,9.34,1.16494797461
 04/26  19:00:00,259.876166694,25.6227902091,11.4091113058,0.0,41.9242800987,36.8599292233,10.5046577106,0.0,9.34,1.1646577106
 04/26  20:00:00,236.798767058,25.6227902091,8.64430055171,0.0,34.9369000822,32.3179380704,10.0237468516,0.686532213213,8.1725,1.16471463834
 04/26  21:00:00,166.415114004,25.6227902091,5.04650790336,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,104.17989822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941741913,0.0,2.335,1.16441741913
 04/26  23:00:00,136.779466201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,109.302946328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,97.6115438783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923488915,0.0,2.335,1.16423488915
 04/27  02:00:00,96.3637259082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,95.9754833578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,103.768335063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923435488,0.0,2.335,1.16423435488
 04/27  05:00:00,102.393040705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,149.220520829,25.6227902091,0.356982268805,0.0,13.9747600329,18.6919646116,86.8620910834,82.1720910834,4.67,0.02
 04/27  07:00:00,154.324439937,25.6227902091,0.539292318073,0.0,13.9747600329,18.6919646116,97.9411523363,92.1067407481,4.67,1.16441158813
 04/27  08:00:00,235.810258873,25.6227902091,2.03542893752,0.0,34.9369000822,32.3179380704,71.4712925591,63.2787925591,8.1725,0.02
 04/27  09:00:00,270.980622901,25.6227902091,3.8543896224,0.0,62.886420148,41.4019203762,47.1324953678,35.4602524377,10.5075,1.16474293019
 04/27  10:00:00,274.915282818,25.6227902091,4.75042016866,0.0,62.886420148,41.4019203762,21.0116939945,9.33931601102,10.5075,1.16487798346
 04/27  11:00:00,313.411737513,25.6227902091,6.80866821844,0.0,62.886420148,41.4019203762,11.6726728244,0.0,10.5075,1.16517282436
 04/27  12:00:00,309.710076953,25.6227902091,8.62003047505,0.0,62.886420148,41.4019203762,11.6726109184,0.0,10.5075,1.1651109184
 04/27  13:00:00,316.518448295,25.6227902091,10.926045532,0.0,62.886420148,41.4019203762,11.6727100475,0.0,10.5075,1.1652100475
 04/27  14:00:00,312.667377995,25.6227902091,12.6487687233,0.0,62.886420148,41.4019203762,11.6725461595,0.0,10.5075,1.16504615954
 04/27  15:00:00,311.798924156,25.6227902091,14.531748533,0.0,62.886420148,41.4019203762,11.6723837373,0.0,10.5075,1.16488373731
 04/27  16:00:00,315.440026853,25.6227902091,16.4492008422,0.0,62.886420148,41.4019203762,11.6725107902,0.0,10.5075,1.16501079021
 04/27  17:00:00,315.100079014,25.6227902091,16.3566351116,0.0,62.886420148,41.4019203762,11.6724477414,0.0,10.5075,1.16494774139
 04/27  18:00:00,306.624367729,25.6227902091,14.2317044564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,296.653434563,25.6227902091,12.8534971934,0.0,41.9242800987,36.8599292233,10.5047756161,0.0,9.34,1.1647756161
 04/27  20:00:00,282.840635671,25.6227902091,11.2061074654,0.0,34.9369000822,32.3179380704,9.33716695964,0.0,8.1725,1.16466695964
 04/27  21:00:00,203.883608578,25.6227902091,9.95694587066,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/27  22:00:00,136.348697642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994210869,0.0,2.335,1.1644210869
 04/27  23:00:00,164.049473356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,144.277921572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,131.284418391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928081904,0.0,2.335,1.16428081904
 04/28  02:00:00,129.742942548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,127.965247523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,154.548994476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921779019,0.0,2.335,1.16421779019
 04/28  05:00:00,154.943648765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,205.699760169,25.6227902091,2.42811185509,0.0,13.9747600329,18.6919646116,9.2541526657,4.5641526657,4.67,0.02
 04/28  07:00:00,207.500895394,25.6227902091,1.89103010218,0.0,13.9747600329,18.6919646116,20.8508924975,15.0164710698,4.67,1.16442142773
 04/28  08:00:00,272.883665339,25.6227902091,4.4379781329,0.0,34.9369000822,32.3179380704,10.4366499677,2.24414996765,8.1725,0.02
 04/28  09:00:00,307.561610771,25.6227902091,7.99855856898,0.0,62.886420148,41.4019203762,11.6721927779,0.0,10.5075,1.16469277787
 04/28  10:00:00,305.175532145,25.6227902091,9.31432935458,0.0,62.886420148,41.4019203762,11.6722951529,0.0,10.5075,1.16479515289
 04/28  11:00:00,328.996164641,25.6227902091,13.1633544037,0.0,62.886420148,41.4019203762,11.6725334109,0.0,10.5075,1.16503341092
 04/28  12:00:00,329.024024795,25.6227902091,16.2287017986,0.0,62.886420148,41.4019203762,11.6727121699,0.0,10.5075,1.16521216994
 04/28  13:00:00,333.064258761,25.6227902091,17.100878691,0.0,62.886420148,41.4019203762,11.6725526157,0.0,10.5075,1.1650526157
 04/28  14:00:00,323.354512228,25.6227902091,17.036477549,0.0,62.886420148,41.4019203762,11.6724235297,0.0,10.5075,1.16492352971
 04/28  15:00:00,305.742424839,25.6227902091,12.7184667221,0.0,62.886420148,41.4019203762,12.9991085116,1.3266292685,10.5075,1.16497924312
 04/28  16:00:00,295.449822617,25.6227902091,9.73648204037,0.0,62.886420148,41.4019203762,12.2940448868,0.621647507217,10.5075,1.1648973796
 04/28  17:00:00,288.207071521,25.6227902091,7.88227715481,0.0,62.886420148,41.4019203762,12.5798468181,0.907308148663,10.5075,1.1650386694
 04/28  18:00:00,274.948321355,25.6227902091,5.23097431607,0.0,41.9242800987,36.8599292233,11.5970379983,1.09222074301,9.34,1.16481725525
 04/28  19:00:00,251.13025499,25.6227902091,3.89207231649,0.0,41.9242800987,36.8599292233,19.1513680621,9.79136806208,9.34,0.02
 04/28  20:00:00,234.791757718,25.6227902091,2.89372765613,0.0,34.9369000822,32.3179380704,34.0814222332,24.7441677111,8.1725,1.16475452215
 04/28  21:00:00,167.682958489,25.6227902091,1.15241802344,0.0,13.9747600329,18.6919646116,13.427557346,7.59302915851,4.67,1.16452818745
 04/28  22:00:00,115.445135886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,144.808388099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,117.181237509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921805768,0.0,2.335,1.16421805768
 04/29  01:00:00,103.377507772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,100.074868877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,97.5451713331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551461972,0.0,1.75125,1.16426461972
 04/29  04:00:00,101.341605157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,98.3288017557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,130.18441555,25.6227902091,0.00104801352759,0.0,6.98738001645,14.1499734587,153.401875017,148.735067125,3.5025,1.16430789209
 04/29  07:00:00,129.010004832,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,172.647235837,169.124735837,3.5025,0.02
 04/29  08:00:00,189.805380749,25.6227902091,0.0430159596562,0.0,20.9621400493,23.2339557645,167.225498054,160.223485588,5.8375,1.16451246611
 04/29  09:00:00,210.862625653,25.6227902091,0.643942501053,0.0,41.9242800987,36.8599292233,140.84874486,131.48874486,9.34,0.02
 04/29  10:00:00,239.974405148,25.6227902091,1.50347236456,0.0,62.886420148,41.4019203762,112.934820951,101.262374496,10.5075,1.16494645506
 04/29  11:00:00,273.412849362,25.6227902091,2.40810083066,0.0,62.886420148,41.4019203762,86.919069596,75.2465143269,10.5075,1.16505526912
 04/29  12:00:00,259.742447592,25.6227902091,3.09839711255,0.0,62.886420148,41.4019203762,66.0534444283,54.3807700352,10.5075,1.16517439303
 04/29  13:00:00,259.415258792,25.6227902091,3.59184068582,0.0,62.886420148,41.4019203762,51.5403427182,39.8675682781,10.5075,1.1652744401
 04/29  14:00:00,255.938235977,25.6227902091,4.12594136878,0.0,62.886420148,41.4019203762,38.9243162928,27.2519016557,10.5075,1.16491463711
 04/29  15:00:00,251.803781332,25.6227902091,4.45396702815,0.0,62.886420148,41.4019203762,33.210661315,21.5381074056,10.5075,1.16505390936
 04/29  16:00:00,251.034181014,25.6227902091,4.62910212654,0.0,62.886420148,41.4019203762,32.0174688487,20.3450050458,10.5075,1.16496380294
 04/29  17:00:00,250.046920345,25.6227902091,4.69586573158,0.0,62.886420148,41.4019203762,34.6502772584,22.977916813,10.5075,1.16486044542
 04/29  18:00:00,231.373317694,25.6227902091,3.12677934176,0.0,34.9369000822,32.3179380704,54.4731726,45.1357513384,8.1725,1.16492126161
 04/29  19:00:00,183.829803367,25.6227902091,1.40884018265,0.0,20.9621400493,23.2339557645,73.8601225073,66.8578498913,5.8375,1.16477261605
 04/29  20:00:00,181.217622329,25.6227902091,0.875443865666,0.0,20.9621400493,23.2339557645,94.59495337,88.73745337,5.8375,0.02
 04/29  21:00:00,134.206031687,25.6227902091,0.123595413359,0.0,6.98738001645,14.1499734587,72.5075942989,67.8406015649,3.5025,1.16449273405
 04/29  22:00:00,90.1923260086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,123.114392136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564847462,0.0,1.75125,1.16439847462
 04/29  24:00:00,94.5369304733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,86.866852953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,86.4476789922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554061832,0.0,1.75125,1.16429061832
 04/30  03:00:00,86.1722721478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,92.0872291141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,91.3380541249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554663518,0.0,1.75125,1.16429663518
 04/30  06:00:00,125.721309279,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,230.126982662,226.604482662,3.5025,0.02
 04/30  07:00:00,127.301526964,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,212.07193421,208.54943421,3.5025,0.02
 04/30  08:00:00,166.215512862,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,166.73153781,162.064674724,3.5025,1.1643630866
 04/30  09:00:00,144.792222119,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,135.896152282,132.373652282,3.5025,0.02
 04/30  10:00:00,182.091398095,25.6227902091,0.593207226682,0.0,27.9495200658,27.7759469175,101.255880428,93.0863096525,7.005,1.16457077521
 04/30  11:00:00,215.197530761,25.6227902091,1.31360891856,0.0,27.9495200658,27.7759469175,74.1649705575,65.995370644,7.005,1.16459991352
 04/30  12:00:00,229.661684272,25.6227902091,3.2173618231,0.0,41.9242800987,36.8599292233,49.5337929165,40.1737929165,9.34,0.02
 04/30  13:00:00,228.689421256,25.6227902091,4.05396468067,0.0,41.9242800987,36.8599292233,34.1281969912,23.623410057,9.34,1.16478693419
 04/30  14:00:00,226.465216251,25.6227902091,4.75912272469,0.0,41.9242800987,36.8599292233,22.5430237636,12.0383454263,9.34,1.16467833725
 04/30  15:00:00,224.133689261,25.6227902091,5.33175994956,0.0,41.9242800987,36.8599292233,12.5080975119,3.14809751186,9.34,0.02
 04/30  16:00:00,225.789538367,25.6227902091,5.96250195454,0.0,41.9242800987,36.8599292233,10.5048190504,0.0,9.34,1.16481905041
 04/30  17:00:00,196.851345459,25.6227902091,5.38769460439,0.0,27.9495200658,27.7759469175,8.16971243619,0.0,7.005,1.16471243619
 04/30  18:00:00,201.339188516,25.6227902091,3.43067986705,0.0,13.9747600329,18.6919646116,9.69667432297,3.86214241401,4.67,1.16453190896
 04/30  19:00:00,182.997261882,25.6227902091,2.74984283493,0.0,13.9747600329,18.6919646116,17.9324718147,13.2424718147,4.67,0.02
 04/30  20:00:00,181.391391026,25.6227902091,2.11615127579,0.0,13.9747600329,18.6919646116,30.4215846044,24.5870973979,4.67,1.1644872065
 04/30  21:00:00,159.925834147,25.6227902091,1.74463320993,0.0,13.9747600329,18.6919646116,9.0444778575,4.3544778575,4.67,0.02
 04/30  22:00:00,99.1624472732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,132.535697496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555132811,0.0,1.75125,1.16430132811
 04/30  24:00:00,106.18347803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,98.602484747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,100.539423315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922522182,0.0,2.335,1.16422522182
 05/01  03:00:00,102.498846121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,111.077793444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,110.526162412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921229379,0.0,2.335,1.16421229379
 05/01  06:00:00,157.6608456,25.6227902091,0.0618930590667,0.0,13.9747600329,18.6919646116,85.2118769458,80.5218769458,4.67,0.02
 05/01  07:00:00,166.860697662,25.6227902091,0.212896159811,0.0,13.9747600329,18.6919646116,99.3752550289,94.6852550289,4.67,0.02
 05/01  08:00:00,247.610924497,25.6227902091,1.30392907285,0.0,34.9369000822,32.3179380704,73.1086876202,63.7716244293,8.1725,1.16456319089
 05/01  09:00:00,283.935980938,25.6227902091,3.49493502035,0.0,62.886420148,41.4019203762,32.8650057969,21.1928390502,10.5075,1.16466674675
 05/01  10:00:00,284.193212521,25.6227902091,4.78820663839,0.0,62.886420148,41.4019203762,11.3265501578,0.799050157799,10.5075,0.02
 05/01  11:00:00,312.948645665,25.6227902091,7.53590010503,0.0,62.886420148,41.4019203762,11.6726092589,0.0,10.5075,1.16510925893
 05/01  12:00:00,307.66631534,25.6227902091,9.73119198555,0.0,62.886420148,41.4019203762,12.8178479925,0.0,10.5075,2.31034799247
 05/01  13:00:00,309.959909195,25.6227902091,11.2465931931,0.0,62.886420148,41.4019203762,11.6726871514,0.0,10.5075,1.16518715135
 05/01  14:00:00,304.754438902,25.6227902091,13.4362025198,0.0,62.886420148,41.4019203762,11.6724796938,0.0,10.5075,1.1649796938
 05/01  15:00:00,303.134376314,25.6227902091,16.8320949614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  16:00:00,307.225417793,25.6227902091,20.1118073275,0.0,62.886420148,41.4019203762,11.6725130018,0.0,10.5075,1.16501300179
 05/01  17:00:00,305.872761129,25.6227902091,19.8597309802,0.0,62.886420148,41.4019203762,11.6724315537,0.0,10.5075,1.16493155368
 05/01  18:00:00,294.410189836,25.6227902091,15.2969221019,0.0,41.9242800987,36.8599292233,10.5049469907,0.0,9.34,1.16494699066
 05/01  19:00:00,280.337660337,25.6227902091,12.3877277225,0.0,41.9242800987,36.8599292233,10.504788262,0.0,9.34,1.16478826196
 05/01  20:00:00,257.64680592,25.6227902091,9.42167374503,0.0,34.9369000822,32.3179380704,10.0123201175,0.675154232087,8.1725,1.16466588545
 05/01  21:00:00,182.50653841,25.6227902091,6.4350853634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  22:00:00,118.844906997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934535242,0.0,2.335,1.16434535242
 05/01  23:00:00,148.062095533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,124.55494512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,112.363755147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,111.342175829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922389222,0.0,2.335,1.16422389222
 05/02  03:00:00,111.065584653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,135.640383505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,134.734906826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921033478,0.0,2.335,1.16421033478
 05/02  06:00:00,181.125300118,25.6227902091,0.866720194015,0.0,13.9747600329,18.6919646116,31.1376811476,26.4476811476,4.67,0.02
 05/02  07:00:00,183.716322425,25.6227902091,0.873761176905,0.0,13.9747600329,18.6919646116,52.7429418773,48.0529418773,4.67,0.02
 05/02  08:00:00,253.647762302,25.6227902091,2.96971316616,0.0,34.9369000822,32.3179380704,28.9745098656,19.6374509715,8.1725,1.16455889413
 05/02  09:00:00,289.691454135,25.6227902091,5.88641409334,0.0,62.886420148,41.4019203762,11.6721601171,0.0,10.5075,1.16466011706
 05/02  10:00:00,288.466145318,25.6227902091,8.75829058755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  11:00:00,318.527724406,25.6227902091,11.6567001589,0.0,62.886420148,41.4019203762,11.6725990343,0.0,10.5075,1.16509903426
 05/02  12:00:00,315.848909025,25.6227902091,14.3264062313,0.0,62.886420148,41.4019203762,12.8178200064,0.0,10.5075,2.31032000635
 05/02  13:00:00,322.90807029,25.6227902091,18.1152198777,0.0,62.886420148,41.4019203762,11.6726695027,0.0,10.5075,1.16516950269
 05/02  14:00:00,320.592613073,25.6227902091,21.6196440805,0.0,62.886420148,41.4019203762,11.6724604192,0.0,10.5075,1.16496041923
 05/02  15:00:00,324.377835717,25.6227902091,28.03807414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  16:00:00,330.777765448,25.6227902091,32.021001619,0.0,62.886420148,41.4019203762,11.6724914506,0.0,10.5075,1.16499145064
 05/02  17:00:00,331.447541174,25.6227902091,32.4095728334,0.0,62.886420148,41.4019203762,11.6724079855,0.0,10.5075,1.1649079855
 05/02  18:00:00,321.336315312,25.6227902091,28.1904671069,0.0,41.9242800987,36.8599292233,10.5049211631,0.0,9.34,1.16492116311
 05/02  19:00:00,299.958734939,25.6227902091,24.1078526617,0.0,41.9242800987,36.8599292233,10.5047607881,0.0,9.34,1.16476078807
 05/02  20:00:00,280.781624619,25.6227902091,17.9207552772,0.0,34.9369000822,32.3179380704,9.33713663545,0.0,8.1725,1.16463663545
 05/02  21:00:00,207.574921543,25.6227902091,20.194686593,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,132.867644793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,159.895010944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932073389,0.0,2.335,1.16432073389
 05/02  24:00:00,141.000949648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,128.549175685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,126.039723896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926208156,0.0,2.335,1.16426208156
 05/03  03:00:00,121.077852317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,124.108706549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,119.102116853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456429,0.0,2.335,1.16424456429
 05/03  06:00:00,157.764956309,25.6227902091,1.07567654664,0.0,13.9747600329,18.6919646116,26.9103374375,22.2203374375,4.67,0.02
 05/03  07:00:00,161.090732998,25.6227902091,0.840863068969,0.0,13.9747600329,18.6919646116,62.4528588027,57.7628588027,4.67,0.02
 05/03  08:00:00,239.70787657,25.6227902091,2.56764111772,0.0,34.9369000822,32.3179380704,47.5348328099,38.1978070691,8.1725,1.16452574084
 05/03  09:00:00,275.090918621,25.6227902091,4.97150777609,0.0,62.886420148,41.4019203762,19.2139842849,7.54185963593,10.5075,1.164624649
 05/03  10:00:00,268.142543974,25.6227902091,6.33262541815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  11:00:00,296.916911898,25.6227902091,7.66369604987,0.0,62.886420148,41.4019203762,11.6725601063,0.0,10.5075,1.16506010631
 05/03  12:00:00,287.014443691,25.6227902091,8.89660318431,0.0,62.886420148,41.4019203762,11.6726914573,0.0,10.5075,1.16519145729
 05/03  13:00:00,288.063562407,25.6227902091,10.2771681705,0.0,62.886420148,41.4019203762,12.8179044824,0.0,10.5075,2.31040448236
 05/03  14:00:00,286.097684387,25.6227902091,11.7568278057,0.0,62.886420148,41.4019203762,11.6724123278,0.0,10.5075,1.16491232784
 05/03  15:00:00,285.799207194,25.6227902091,13.2320484089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  16:00:00,288.228477873,25.6227902091,13.8774329812,0.0,62.886420148,41.4019203762,11.6724410988,0.0,10.5075,1.16494109877
 05/03  17:00:00,288.238365016,25.6227902091,14.0842618037,0.0,62.886420148,41.4019203762,11.6723556861,0.0,10.5075,1.16485568606
 05/03  18:00:00,280.270162355,25.6227902091,11.5952445496,0.0,41.9242800987,36.8599292233,10.5048665579,0.0,9.34,1.16486655787
 05/03  19:00:00,265.570665138,25.6227902091,9.9354992801,0.0,41.9242800987,36.8599292233,10.5047045398,0.0,9.34,1.16470453978
 05/03  20:00:00,244.334432962,25.6227902091,7.80341140855,0.0,34.9369000822,32.3179380704,8.50546621948,0.312966219481,8.1725,0.02
 05/03  21:00:00,173.71864333,25.6227902091,4.84625538558,0.0,13.9747600329,18.6919646116,5.83456145192,0.0,4.67,1.16456145192
 05/03  22:00:00,112.495302223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,143.069629905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926211048,0.0,2.335,1.16426211048
 05/03  24:00:00,118.223875954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,107.109845675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,107.125941532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927127999,0.0,2.335,1.16427127999
 05/04  03:00:00,105.343595196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,110.831992168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,109.734081455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,153.91810555,25.6227902091,0.438244336563,0.0,13.9747600329,18.6919646116,64.5487341616,58.7144842487,4.67,1.16424991292
 05/04  07:00:00,166.108761585,25.6227902091,0.561319324326,0.0,13.9747600329,18.6919646116,80.0073758255,75.3173758255,4.67,0.02
 05/04  08:00:00,248.568257186,25.6227902091,2.16425392602,0.0,34.9369000822,32.3179380704,50.075909459,40.7388179311,8.1725,1.16459152791
 05/04  09:00:00,284.524725507,25.6227902091,4.61867556015,0.0,62.886420148,41.4019203762,16.5154286456,5.98792864558,10.5075,0.02
 05/04  10:00:00,281.080334919,25.6227902091,6.16459782028,0.0,62.886420148,41.4019203762,11.6723780429,0.0,10.5075,1.16487804286
 05/04  11:00:00,309.134152873,25.6227902091,8.48501900375,0.0,62.886420148,41.4019203762,11.67249233,0.0,10.5075,1.16499232996
 05/04  12:00:00,303.382731848,25.6227902091,10.2692883175,0.0,62.886420148,41.4019203762,11.6726207875,0.0,10.5075,1.1651207875
 05/04  13:00:00,305.270956085,25.6227902091,11.3562114481,0.0,62.886420148,41.4019203762,12.8177563047,0.0,10.5075,2.31025630466
 05/04  14:00:00,306.60585173,25.6227902091,14.7942301076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  15:00:00,311.619460265,25.6227902091,19.8574254112,0.0,62.886420148,41.4019203762,11.6724627291,0.0,10.5075,1.1649627291
 05/04  16:00:00,314.408572668,25.6227902091,21.673284559,0.0,62.886420148,41.4019203762,11.6723619737,0.0,10.5075,1.16486197373
 05/04  17:00:00,315.667584052,25.6227902091,22.2311010253,0.0,62.886420148,41.4019203762,11.672480987,0.0,10.5075,1.16498098703
 05/04  18:00:00,306.321508867,25.6227902091,18.3288529149,0.0,41.9242800987,36.8599292233,10.5047830309,0.0,9.34,1.16478303095
 05/04  19:00:00,293.415184519,25.6227902091,14.4670336891,0.0,41.9242800987,36.8599292233,10.5047832289,0.0,9.34,1.16478322888
 05/04  20:00:00,275.34046673,25.6227902091,11.6019680438,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  21:00:00,197.431590701,25.6227902091,10.2847400405,0.0,13.9747600329,18.6919646116,5.83460130601,0.0,4.67,1.16460130601
 05/04  22:00:00,129.609468417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,159.811927667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933056774,0.0,2.335,1.16433056774
 05/04  24:00:00,139.599511153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,126.982694005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,126.505703608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925091318,0.0,2.335,1.16425091318
 05/05  03:00:00,125.86130726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,153.231737765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,153.492074111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,200.78675903,25.6227902091,3.22494576267,0.0,13.9747600329,18.6919646116,5.8342257042,0.0,4.67,1.1642257042
 05/05  07:00:00,204.125940668,25.6227902091,2.1804079673,0.0,13.9747600329,18.6919646116,15.4548868393,10.7648868393,4.67,0.02
 05/05  08:00:00,270.766111997,25.6227902091,5.2093623246,0.0,34.9369000822,32.3179380704,9.85218316461,0.515183614809,8.1725,1.1644995498
 05/05  09:00:00,306.509848844,25.6227902091,9.41788357276,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,303.228559578,25.6227902091,10.2283631111,0.0,62.886420148,41.4019203762,11.6722834575,0.0,10.5075,1.16478345754
 05/05  11:00:00,321.083664722,25.6227902091,11.4808990028,0.0,62.886420148,41.4019203762,11.6726337615,0.0,10.5075,1.16513376153
 05/05  12:00:00,317.951530816,25.6227902091,13.5908742154,0.0,62.886420148,41.4019203762,11.6727757557,0.0,10.5075,1.16527575573
 05/05  13:00:00,327.009404561,25.6227902091,16.5054471811,0.0,62.886420148,41.4019203762,11.6726054628,0.0,10.5075,1.16510546278
 05/05  14:00:00,325.351911599,25.6227902091,21.5523986628,0.0,62.886420148,41.4019203762,11.6724997113,0.0,10.5075,1.16499971128
 05/05  15:00:00,325.632701612,25.6227902091,25.9008495086,0.0,62.886420148,41.4019203762,11.6723560021,0.0,10.5075,1.16485600207
 05/05  16:00:00,326.866755984,25.6227902091,27.1245866249,0.0,62.886420148,41.4019203762,11.6724559721,0.0,10.5075,1.16495597211
 05/05  17:00:00,326.690627569,25.6227902091,27.0701456008,0.0,62.886420148,41.4019203762,11.6723696728,0.0,10.5075,1.16486967276
 05/05  18:00:00,315.172926847,25.6227902091,22.1142788872,0.0,41.9242800987,36.8599292233,10.5048596269,0.0,9.34,1.16485962686
 05/05  19:00:00,292.960096645,25.6227902091,17.7029348602,0.0,41.9242800987,36.8599292233,10.5046679928,0.0,9.34,1.1646679928
 05/05  20:00:00,278.144498965,25.6227902091,14.5674537399,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/05  21:00:00,198.657544602,25.6227902091,12.8391539905,0.0,13.9747600329,18.6919646116,5.83448436853,0.0,4.67,1.16448436853
 05/05  22:00:00,134.49024795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,161.734485381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992913292,0.0,2.335,1.1642913292
 05/05  24:00:00,142.920261534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,129.266599842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,128.049262953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553204997,0.0,1.75125,1.16428204997
 05/06  03:00:00,127.782875057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,136.754967074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,136.572082253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,171.146543398,25.6227902091,4.43286834313,0.0,6.98738001645,14.1499734587,4.66679879794,0.0,3.5025,1.16429879794
 05/06  07:00:00,185.076456934,25.6227902091,3.07076456319,0.0,6.98738001645,14.1499734587,4.18524459604,0.662744596036,3.5025,0.02
 05/06  08:00:00,248.91529691,25.6227902091,5.69219132485,0.0,20.9621400493,23.2339557645,7.00206194142,0.0,5.8375,1.16456194142
 05/06  09:00:00,282.711755633,25.6227902091,11.4395476971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/06  10:00:00,315.98110542,25.6227902091,15.8717767919,0.0,62.886420148,41.4019203762,11.6724135241,0.0,10.5075,1.16491352411
 05/06  11:00:00,339.667279947,25.6227902091,21.1842346905,0.0,62.886420148,41.4019203762,11.6724645265,0.0,10.5075,1.16496452645
 05/06  12:00:00,345.175417071,25.6227902091,29.2865794188,0.0,62.886420148,41.4019203762,11.6725484061,0.0,10.5075,1.16504840612
 05/06  13:00:00,359.265517698,25.6227902091,38.3806080042,0.0,62.886420148,41.4019203762,11.6726266535,0.0,10.5075,1.1651266535
 05/06  14:00:00,367.579266805,25.6227902091,50.4368619742,0.0,62.886420148,41.4019203762,11.6725058318,0.0,10.5075,1.16500583176
 05/06  15:00:00,366.549903084,25.6227902091,55.9849673863,0.0,62.886420148,41.4019203762,11.6724179318,0.0,10.5075,1.16491793182
 05/06  16:00:00,381.044268982,25.6227902091,69.5561165129,0.0,62.886420148,41.4019203762,11.672522396,0.0,10.5075,1.165022396
 05/06  17:00:00,370.214793676,25.6227902091,59.7888820282,0.0,62.886420148,41.4019203762,11.6724049958,0.0,10.5075,1.16490499581
 05/06  18:00:00,323.268071835,25.6227902091,42.6949383036,0.0,34.9369000822,32.3179380704,9.3374493023,0.0,8.1725,1.1649493023
 05/06  19:00:00,266.068635221,25.6227902091,28.7843472425,0.0,20.9621400493,23.2339557645,7.00228888052,0.0,5.8375,1.16478888052
 05/06  20:00:00,263.216248936,25.6227902091,21.284638032,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,211.070340056,25.6227902091,28.187446724,0.0,6.98738001645,14.1499734587,4.66700147158,0.0,3.5025,1.16450147158
 05/06  22:00:00,136.688156976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,163.651427884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564888082,0.0,1.75125,1.16439888082
 05/06  24:00:00,145.320680854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,132.794987753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,129.863940769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553543271,0.0,1.75125,1.16428543271
 05/07  03:00:00,129.14995642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,136.573178494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,135.243460674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553564537,0.0,1.75125,1.16428564537
 05/07  06:00:00,167.920271013,25.6227902091,3.67671861239,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  07:00:00,180.171069789,25.6227902091,2.21708080577,0.0,6.98738001645,14.1499734587,7.97010446155,4.44760446155,3.5025,0.02
 05/07  08:00:00,215.492756754,25.6227902091,3.0213176754,0.0,6.98738001645,14.1499734587,6.72372622491,2.05688372374,3.5025,1.16434250116
 05/07  09:00:00,198.497849603,25.6227902091,3.52824086997,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  10:00:00,231.868969526,25.6227902091,6.9188724396,0.0,27.9495200658,27.7759469175,8.1696805655,0.0,7.005,1.1646805655
 05/07  11:00:00,258.591250163,25.6227902091,9.22793617968,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  12:00:00,288.694882524,25.6227902091,14.7588497945,0.0,41.9242800987,36.8599292233,10.504791314,0.0,9.34,1.16479131395
 05/07  13:00:00,304.916037913,25.6227902091,22.9386403939,0.0,41.9242800987,36.8599292233,10.5047169894,0.0,9.34,1.16471698936
 05/07  14:00:00,311.114600459,25.6227902091,34.1840508703,0.0,41.9242800987,36.8599292233,10.5047585549,0.0,9.34,1.16475855492
 05/07  15:00:00,312.673407392,25.6227902091,39.71127893,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,312.098967231,25.6227902091,40.0086967973,0.0,41.9242800987,36.8599292233,10.5047191847,0.0,9.34,1.16471918471
 05/07  17:00:00,280.015827831,25.6227902091,37.6417119826,0.0,27.9495200658,27.7759469175,8.16976264486,0.0,7.005,1.16476264486
 05/07  18:00:00,273.266009124,25.6227902091,29.3252079229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,253.789186615,25.6227902091,20.9137855766,0.0,13.9747600329,18.6919646116,5.83457826072,0.0,4.67,1.16457826072
 05/07  20:00:00,241.275953596,25.6227902091,14.1444050632,0.0,13.9747600329,18.6919646116,5.83447319305,0.0,4.67,1.16447319305
 05/07  21:00:00,213.221052998,25.6227902091,19.0958913773,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,133.019918044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,159.133752604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548317012,0.0,1.75125,1.16423317012
 05/07  24:00:00,139.296568941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,129.288876823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,127.33641891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921662735,0.0,2.335,1.16421662735
 05/08  03:00:00,125.579005396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,132.044389549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,129.809486541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,175.089132628,25.6227902091,2.60217351423,0.0,13.9747600329,18.6919646116,6.75072978176,0.916472027591,4.67,1.16425775416
 05/08  07:00:00,189.157062323,25.6227902091,2.21513543192,0.0,13.9747600329,18.6919646116,15.132127692,10.442127692,4.67,0.02
 05/08  08:00:00,268.292791785,25.6227902091,5.1827030159,0.0,34.9369000822,32.3179380704,9.33702447286,0.0,8.1725,1.16452447286
 05/08  09:00:00,304.78307768,25.6227902091,9.08649014571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  10:00:00,305.119215173,25.6227902091,11.4747105643,0.0,62.886420148,41.4019203762,11.6722993669,0.0,10.5075,1.16479936688
 05/08  11:00:00,329.994482271,25.6227902091,15.4109408417,0.0,62.886420148,41.4019203762,11.6726394834,0.0,10.5075,1.16513948337
 05/08  12:00:00,335.550954163,25.6227902091,23.9507378551,0.0,62.886420148,41.4019203762,11.6727728878,0.0,10.5075,1.16527288781
 05/08  13:00:00,347.292662684,25.6227902091,29.9861633972,0.0,62.886420148,41.4019203762,11.6725967014,0.0,10.5075,1.16509670135
 05/08  14:00:00,334.036270502,25.6227902091,28.8430550116,0.0,62.886420148,41.4019203762,11.6724848809,0.0,10.5075,1.16498488085
 05/08  15:00:00,326.87715762,25.6227902091,30.3609371604,0.0,62.886420148,41.4019203762,11.6723354944,0.0,10.5075,1.16483549442
 05/08  16:00:00,331.351825312,25.6227902091,33.5032760328,0.0,62.886420148,41.4019203762,11.6724278494,0.0,10.5075,1.16492784944
 05/08  17:00:00,324.218031836,25.6227902091,29.1376825751,0.0,62.886420148,41.4019203762,11.6723353647,0.0,10.5075,1.16483536467
 05/08  18:00:00,307.417930345,25.6227902091,22.2434791598,0.0,41.9242800987,36.8599292233,10.5048187508,0.0,9.34,1.16481875075
 05/08  19:00:00,291.360045695,25.6227902091,16.557768397,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  20:00:00,270.712889984,25.6227902091,12.9090759425,0.0,34.9369000822,32.3179380704,9.33726726922,0.0,8.1725,1.16476726922
 05/08  21:00:00,202.068692346,25.6227902091,15.2114701432,0.0,13.9747600329,18.6919646116,5.83456115462,0.0,4.67,1.16456115462
 05/08  22:00:00,129.632712956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,155.401624635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,133.682977959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924652492,0.0,2.335,1.16424652492
 05/09  01:00:00,123.183656417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,123.182190595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,123.842864397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925961142,0.0,2.335,1.16425961142
 05/09  04:00:00,152.062921475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,151.284453592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,196.008935347,25.6227902091,2.32177777156,0.0,13.9747600329,18.6919646116,5.43054803072,0.740548030719,4.67,0.02
 05/09  07:00:00,200.404622829,25.6227902091,1.77564690916,0.0,13.9747600329,18.6919646116,22.3490836392,16.514643787,4.67,1.16443985221
 05/09  08:00:00,267.698867595,25.6227902091,4.54753617702,0.0,34.9369000822,32.3179380704,9.1135429429,0.921042942905,8.1725,0.02
 05/09  09:00:00,301.83652213,25.6227902091,8.0821696907,0.0,62.886420148,41.4019203762,11.6722273576,0.0,10.5075,1.1647273576
 05/09  10:00:00,301.474234728,25.6227902091,9.95368016708,0.0,62.886420148,41.4019203762,11.6722720935,0.0,10.5075,1.16477209353
 05/09  11:00:00,321.656181694,25.6227902091,11.7491322803,0.0,62.886420148,41.4019203762,11.6726607372,0.0,10.5075,1.16516073717
 05/09  12:00:00,311.297541423,25.6227902091,12.1320381463,0.0,62.886420148,41.4019203762,11.6725555786,0.0,10.5075,1.16505557864
 05/09  13:00:00,315.25461029,25.6227902091,13.3763151044,0.0,62.886420148,41.4019203762,11.6726262692,0.0,10.5075,1.16512626924
 05/09  14:00:00,308.738167904,25.6227902091,15.8810414857,0.0,62.886420148,41.4019203762,11.672476669,0.0,10.5075,1.16497666896
 05/09  15:00:00,304.351066757,25.6227902091,18.4573648263,0.0,62.886420148,41.4019203762,11.6723091448,0.0,10.5075,1.16480914477
 05/09  16:00:00,301.386155849,25.6227902091,18.7775498885,0.0,62.886420148,41.4019203762,11.6724022442,0.0,10.5075,1.16490224417
 05/09  17:00:00,298.014575031,25.6227902091,17.2264999848,0.0,62.886420148,41.4019203762,11.6725147136,0.0,10.5075,1.16501471364
 05/09  18:00:00,288.292433161,25.6227902091,13.76960679,0.0,41.9242800987,36.8599292233,10.5047758115,0.0,9.34,1.16477581148
 05/09  19:00:00,265.202819883,25.6227902091,11.1450026889,0.0,41.9242800987,36.8599292233,9.69835226766,0.338352267661,9.34,0.02
 05/09  20:00:00,247.266980559,25.6227902091,8.94469938462,0.0,34.9369000822,32.3179380704,9.33719341797,0.0,8.1725,1.16469341797
 05/09  21:00:00,177.894279482,25.6227902091,6.58639409864,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,120.763854595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941807946,0.0,2.335,1.16441807946
 05/09  23:00:00,150.645163877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,127.117061728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920664377,0.0,2.335,1.16420664377
 05/10  01:00:00,115.096377358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,113.966886283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,113.066079913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,120.153049326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921868333,0.0,2.335,1.16421868333
 05/10  05:00:00,119.577971554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,163.817724738,25.6227902091,0.822317942299,0.0,13.9747600329,18.6919646116,33.578872712,28.888872712,4.67,0.02
 05/10  07:00:00,175.542135744,25.6227902091,0.701358279138,0.0,13.9747600329,18.6919646116,64.856342115,59.0219373636,4.67,1.16440475134
 05/10  08:00:00,252.676047421,25.6227902091,2.13085303794,0.0,34.9369000822,32.3179380704,47.4428548924,39.2503548924,8.1725,0.02
 05/10  09:00:00,287.387964209,25.6227902091,4.48695067361,0.0,62.886420148,41.4019203762,17.7385346567,6.06639083605,10.5075,1.16464382064
 05/10  10:00:00,286.316405947,25.6227902091,6.38123795148,0.0,62.886420148,41.4019203762,11.6724005946,0.0,10.5075,1.16490059459
 05/10  11:00:00,309.556231317,25.6227902091,7.76910207534,0.0,62.886420148,41.4019203762,11.6726529418,0.0,10.5075,1.16515294181
 05/10  12:00:00,301.001706039,25.6227902091,9.1668962563,0.0,62.886420148,41.4019203762,11.672561702,0.0,10.5075,1.16506170198
 05/10  13:00:00,303.19105333,25.6227902091,10.908351553,0.0,62.886420148,41.4019203762,11.6726265701,0.0,10.5075,1.16512657012
 05/10  14:00:00,301.561660973,25.6227902091,12.9160445385,0.0,62.886420148,41.4019203762,11.6724395604,0.0,10.5075,1.16493956041
 05/10  15:00:00,299.813328018,25.6227902091,14.7704742699,0.0,62.886420148,41.4019203762,11.6724509152,0.0,10.5075,1.16495091521
 05/10  16:00:00,299.626495569,25.6227902091,15.6578963724,0.0,62.886420148,41.4019203762,11.6723477304,0.0,10.5075,1.16484773039
 05/10  17:00:00,301.692452749,25.6227902091,17.522020171,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,294.470870036,25.6227902091,14.9939198386,0.0,41.9242800987,36.8599292233,10.5048735545,0.0,9.34,1.16487355449
 05/10  19:00:00,282.966378774,25.6227902091,13.0071597626,0.0,41.9242800987,36.8599292233,10.5047258843,0.0,9.34,1.16472588426
 05/10  20:00:00,263.942069347,25.6227902091,10.1989101413,0.0,34.9369000822,32.3179380704,9.33724925671,0.0,8.1725,1.16474925671
 05/10  21:00:00,191.079941697,25.6227902091,8.24177422725,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,126.617480524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932915151,0.0,2.335,1.16432915151
 05/10  23:00:00,155.472757918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,134.941945023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,123.327636541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922969922,0.0,2.335,1.16422969922
 05/11  02:00:00,121.462126412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,120.085520915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,126.255484536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,124.238204466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921389683,0.0,2.335,1.16421389683
 05/11  06:00:00,168.977640608,25.6227902091,1.18161934342,0.0,13.9747600329,18.6919646116,17.5254583687,12.8354583687,4.67,0.02
