Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  07:00:00,182.70053451,25.6227902091,1.23449432546,0.0,13.9747600329,18.6919646116,33.1206762382,28.4306762382,4.67,0.02
 05/11  08:00:00,263.600720224,25.6227902091,3.6933872521,0.0,34.9369000822,32.3179380704,13.1076268366,3.77064658086,8.1725,1.16448025572
 05/11  09:00:00,298.112767371,25.6227902091,7.01445168448,0.0,62.886420148,41.4019203762,11.6721865146,0.0,10.5075,1.16468651462
 05/11  10:00:00,298.231887512,25.6227902091,9.61378414018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,325.203893305,25.6227902091,12.8183303909,0.0,62.886420148,41.4019203762,11.6725927077,0.0,10.5075,1.16509270769
 05/11  12:00:00,323.344156737,25.6227902091,16.3350528344,0.0,62.886420148,41.4019203762,12.8177389833,0.0,10.5075,2.31023898334
 05/11  13:00:00,333.58286117,25.6227902091,21.792899383,0.0,62.886420148,41.4019203762,11.6725962587,0.0,10.5075,1.1650962587
 05/11  14:00:00,330.704512171,25.6227902091,26.9836622937,0.0,62.886420148,41.4019203762,11.6723723232,0.0,10.5075,1.16487232318
 05/11  15:00:00,332.481038976,25.6227902091,32.3671475343,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  16:00:00,334.509972399,25.6227902091,34.6339470782,0.0,62.886420148,41.4019203762,11.672382779,0.0,10.5075,1.16488277903
 05/11  17:00:00,331.886696225,25.6227902091,32.8501081115,0.0,62.886420148,41.4019203762,11.6724836182,0.0,10.5075,1.16498361823
 05/11  18:00:00,318.655999802,25.6227902091,27.0022028357,0.0,41.9242800987,36.8599292233,10.5047737353,0.0,9.34,1.16477373529
 05/11  19:00:00,304.27757451,25.6227902091,21.5926796673,0.0,41.9242800987,36.8599292233,10.5047596963,0.0,9.34,1.16475969632
 05/11  20:00:00,283.367255612,25.6227902091,15.6374922042,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,213.341219464,25.6227902091,19.771375178,0.0,13.9747600329,18.6919646116,5.83456776129,0.0,4.67,1.16456776129
 05/11  22:00:00,136.315584429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,164.225521411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929270814,0.0,2.335,1.16429270814
 05/11  24:00:00,144.800402458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,130.948405567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,129.003711005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,127.236166861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925965044,0.0,2.335,1.16425965044
 05/12  04:00:00,153.283944428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,151.280573429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,196.392197579,25.6227902091,2.67333659147,0.0,13.9747600329,18.6919646116,5.83424469742,0.0,4.67,1.16424469742
 05/12  07:00:00,200.480042269,25.6227902091,1.97002755847,0.0,13.9747600329,18.6919646116,18.4935671314,13.8035671314,4.67,0.02
 05/12  08:00:00,267.363213225,25.6227902091,4.80733196823,0.0,34.9369000822,32.3179380704,9.813957214,0.476894678819,8.1725,1.16456253518
 05/12  09:00:00,303.031416255,25.6227902091,8.63363556613,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,305.000874845,25.6227902091,11.3190813182,0.0,62.886420148,41.4019203762,11.67238316,0.0,10.5075,1.16488315996
 05/12  11:00:00,326.856621065,25.6227902091,13.7090876593,0.0,62.886420148,41.4019203762,11.6725268957,0.0,10.5075,1.1650268957
 05/12  12:00:00,323.046640644,25.6227902091,16.200983974,0.0,62.886420148,41.4019203762,11.6726490894,0.0,10.5075,1.16514908942
 05/12  13:00:00,335.756672927,25.6227902091,22.9965037847,0.0,62.886420148,41.4019203762,11.6727119395,0.0,10.5075,1.16521193952
 05/12  14:00:00,334.420906475,25.6227902091,29.3079462392,0.0,62.886420148,41.4019203762,11.6725565908,0.0,10.5075,1.16505659085
 05/12  15:00:00,333.075191974,25.6227902091,32.6210877946,0.0,62.886420148,41.4019203762,11.6723835411,0.0,10.5075,1.16488354107
 05/12  16:00:00,335.889849852,25.6227902091,34.9843437642,0.0,62.886420148,41.4019203762,11.6724690198,0.0,10.5075,1.1649690198
 05/12  17:00:00,334.449066674,25.6227902091,34.2508456557,0.0,62.886420148,41.4019203762,11.6723713574,0.0,10.5075,1.16487135741
 05/12  18:00:00,322.129012851,25.6227902091,28.767385889,0.0,41.9242800987,36.8599292233,10.5048301375,0.0,9.34,1.16483013749
 05/12  19:00:00,296.793539004,25.6227902091,22.4401483553,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,276.744263869,25.6227902091,16.3962101883,0.0,34.9369000822,32.3179380704,9.33724231281,0.0,8.1725,1.16474231281
 05/12  21:00:00,206.47832712,25.6227902091,19.5240214166,0.0,13.9747600329,18.6919646116,5.83449845542,0.0,4.67,1.16449845542
 05/12  22:00:00,135.328210481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,164.061696758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,144.328871089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925103632,0.0,2.335,1.16425103632
 05/13  01:00:00,129.204919757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,128.016127978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,126.681184587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553801234,0.0,1.75125,1.16428801234
 05/13  04:00:00,133.595695484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,132.222978104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,166.719094473,25.6227902091,3.15952676904,0.0,6.98738001645,14.1499734587,4.66674695545,0.0,3.5025,1.16424695545
 05/13  07:00:00,179.274972149,25.6227902091,2.1710611469,0.0,6.98738001645,14.1499734587,7.95933447656,4.43683447656,3.5025,0.02
 05/13  08:00:00,241.917896925,25.6227902091,4.13653668114,0.0,20.9621400493,23.2339557645,7.00204516572,0.0,5.8375,1.16454516572
 05/13  09:00:00,272.639222607,25.6227902091,8.24402121956,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,303.561333652,25.6227902091,11.6873313294,0.0,62.886420148,41.4019203762,11.6723054619,0.0,10.5075,1.16480546191
 05/13  11:00:00,324.494250727,25.6227902091,13.0171288872,0.0,62.886420148,41.4019203762,11.6726011319,0.0,10.5075,1.16510113186
 05/13  12:00:00,320.531098168,25.6227902091,14.9506749221,0.0,62.886420148,41.4019203762,11.6726980603,0.0,10.5075,1.16519806032
 05/13  13:00:00,327.842179966,25.6227902091,17.990697895,0.0,62.886420148,41.4019203762,11.6725213043,0.0,10.5075,1.16502130428
 05/13  14:00:00,321.846782172,25.6227902091,20.6893762831,0.0,62.886420148,41.4019203762,11.6723511583,0.0,10.5075,1.16485115829
 05/13  15:00:00,318.64100225,25.6227902091,22.5879287053,0.0,62.886420148,41.4019203762,11.6724505487,0.0,10.5075,1.16495054872
 05/13  16:00:00,316.986554051,25.6227902091,22.0051083728,0.0,62.886420148,41.4019203762,11.6723290906,0.0,10.5075,1.16482909064
 05/13  17:00:00,315.159964878,25.6227902091,20.6169119756,0.0,62.886420148,41.4019203762,11.6723933266,0.0,10.5075,1.16489332658
 05/13  18:00:00,289.250680735,25.6227902091,14.3856158954,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,250.759818275,25.6227902091,11.4085843814,0.0,20.9621400493,23.2339557645,7.00227008605,0.0,5.8375,1.16477008605
 05/13  20:00:00,250.076895055,25.6227902091,10.8954748376,0.0,20.9621400493,23.2339557645,7.00218610224,0.0,5.8375,1.16468610224
 05/13  21:00:00,188.289619263,25.6227902091,10.0503237458,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,133.273675207,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156719241,0.0,1.75125,1.1644219241
 05/13  23:00:00,160.544140068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,142.049653863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560835319,0.0,1.75125,1.16435835319
 05/14  01:00:00,131.016100184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,129.646433397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,128.958455652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549448371,0.0,1.75125,1.16424448371
 05/14  04:00:00,137.267217334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,136.589221688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,171.406085556,25.6227902091,4.61673890249,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,187.183083649,25.6227902091,3.7684041882,0.0,6.98738001645,14.1499734587,5.67989313627,1.01303639037,3.5025,1.1643567459
 05/14  08:00:00,220.349514612,25.6227902091,3.91069573527,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  09:00:00,204.683837229,25.6227902091,4.83252841676,0.0,6.98738001645,14.1499734587,4.66686612166,0.0,3.5025,1.16436612166
 05/14  10:00:00,240.636059693,25.6227902091,9.17127220835,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  11:00:00,262.022875729,25.6227902091,10.2341746586,0.0,27.9495200658,27.7759469175,8.16966138984,0.0,7.005,1.16466138984
 05/14  12:00:00,290.204109677,25.6227902091,14.5305432117,0.0,41.9242800987,36.8599292233,10.5047800464,0.0,9.34,1.16478004644
 05/14  13:00:00,296.234022159,25.6227902091,15.7701763702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,292.159160769,25.6227902091,18.7753362019,0.0,41.9242800987,36.8599292233,10.5046589591,0.0,9.34,1.16465895911
 05/14  15:00:00,294.288787218,25.6227902091,24.1967324325,0.0,41.9242800987,36.8599292233,10.5047244011,0.0,9.34,1.16472440109
 05/14  16:00:00,294.04551226,25.6227902091,24.8091031119,0.0,41.9242800987,36.8599292233,10.5046756604,0.0,9.34,1.16467566043
 05/14  17:00:00,260.967752814,25.6227902091,21.2267503116,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,256.332603405,25.6227902091,15.2817855071,0.0,13.9747600329,18.6919646116,5.83462231908,0.0,4.67,1.16462231908
 05/14  19:00:00,244.613130089,25.6227902091,13.4163842703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,240.038723613,25.6227902091,11.7694902987,0.0,13.9747600329,18.6919646116,5.83444814538,0.0,4.67,1.16444814538
 05/14  21:00:00,213.208613443,25.6227902091,17.4951512352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,135.858837921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155999613,0.0,1.75125,1.1643499613
 05/14  23:00:00,162.891537446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,145.259534262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,137.258531351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926805081,0.0,2.335,1.16426805081
 05/15  02:00:00,136.097162749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,135.748509833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,143.572616205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,143.078091087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925303311,0.0,2.335,1.16425303311
 05/15  06:00:00,194.734193998,25.6227902091,9.82564309237,0.0,13.9747600329,18.6919646116,5.05044488826,0.36044488826,4.67,0.02
 05/15  07:00:00,206.643546572,25.6227902091,6.61078196603,0.0,13.9747600329,18.6919646116,5.79981510973,1.10981510973,4.67,0.02
 05/15  08:00:00,284.218576877,25.6227902091,10.1647185703,0.0,34.9369000822,32.3179380704,9.33707541382,0.0,8.1725,1.16457541382
 05/15  09:00:00,320.810591367,25.6227902091,14.490399488,0.0,62.886420148,41.4019203762,11.6721177099,0.0,10.5075,1.16461770989
 05/15  10:00:00,317.336631361,25.6227902091,14.6427330692,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  11:00:00,323.607774765,25.6227902091,14.8591998762,0.0,62.886420148,41.4019203762,12.8176053879,0.0,10.5075,2.31010538793
 05/15  12:00:00,309.710012953,25.6227902091,17.4439798398,0.0,62.886420148,41.4019203762,11.6725881108,0.0,10.5075,1.16508811084
 05/15  13:00:00,307.562541259,25.6227902091,20.6065504655,0.0,62.886420148,41.4019203762,11.6726369344,0.0,10.5075,1.16513693445
 05/15  14:00:00,297.079424138,25.6227902091,23.0188045798,0.0,62.886420148,41.4019203762,11.6724063375,0.0,10.5075,1.16490633753
 05/15  15:00:00,296.575606263,25.6227902091,27.7845439862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,299.785633999,25.6227902091,30.0404176331,0.0,62.886420148,41.4019203762,11.6724077181,0.0,10.5075,1.16490771806
 05/15  17:00:00,299.505799853,25.6227902091,29.8151457774,0.0,62.886420148,41.4019203762,11.6724981954,0.0,10.5075,1.16499819542
 05/15  18:00:00,290.685834164,25.6227902091,25.2933511788,0.0,41.9242800987,36.8599292233,10.5047815579,0.0,9.34,1.16478155795
 05/15  19:00:00,273.961063988,25.6227902091,20.314743349,0.0,41.9242800987,36.8599292233,10.5047594781,0.0,9.34,1.16475947813
 05/15  20:00:00,248.185504615,25.6227902091,14.2259450883,0.0,34.9369000822,32.3179380704,9.31872513951,1.12622513951,8.1725,0.02
 05/15  21:00:00,179.213124998,25.6227902091,9.09918258114,0.0,13.9747600329,18.6919646116,5.83456189265,0.0,4.67,1.16456189265
 05/15  22:00:00,116.389187129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,146.106123477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928438883,0.0,2.335,1.16428438883
 05/15  24:00:00,123.742410794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,113.294156685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,109.835432408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,108.155886763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924917046,0.0,2.335,1.16424917046
 05/16  04:00:00,132.755570164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,133.13050017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,178.200081633,25.6227902091,0.882924108033,0.0,13.9747600329,18.6919646116,37.904015041,32.0697832557,4.67,1.16423178532
 05/16  07:00:00,183.312970323,25.6227902091,0.9089745915,0.0,13.9747600329,18.6919646116,55.3401814281,50.6501814281,4.67,0.02
 05/16  08:00:00,257.509345687,25.6227902091,3.4049632988,0.0,34.9369000822,32.3179380704,21.5924867225,12.2554475771,8.1725,1.16453914534
 05/16  09:00:00,299.592054702,25.6227902091,7.90963031756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  10:00:00,304.302270918,25.6227902091,11.4889775501,0.0,62.886420148,41.4019203762,11.6723473134,0.0,10.5075,1.16484731337
 05/16  11:00:00,330.260563167,25.6227902091,15.0802120737,0.0,62.886420148,41.4019203762,11.6724797361,0.0,10.5075,1.16497973615
 05/16  12:00:00,333.678100302,25.6227902091,21.9162720578,0.0,62.886420148,41.4019203762,11.6725906605,0.0,10.5075,1.16509066051
 05/16  13:00:00,340.588841989,25.6227902091,28.1852885715,0.0,62.886420148,41.4019203762,11.6726430756,0.0,10.5075,1.16514307563
 05/16  14:00:00,328.371395186,25.6227902091,31.4200594415,0.0,62.886420148,41.4019203762,11.672480227,0.0,10.5075,1.16498022701
 05/16  15:00:00,329.578090321,25.6227902091,35.1594408761,0.0,62.886420148,41.4019203762,11.672299966,0.0,10.5075,1.16479996596
 05/16  16:00:00,336.214093311,25.6227902091,37.5817034191,0.0,62.886420148,41.4019203762,11.6723753732,0.0,10.5075,1.16487537316
 05/16  17:00:00,336.665227151,25.6227902091,36.9217414567,0.0,62.886420148,41.4019203762,11.6724696891,0.0,10.5075,1.16496968912
 05/16  18:00:00,326.490331661,25.6227902091,32.2888960518,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,304.218531095,25.6227902091,27.1119105516,0.0,41.9242800987,36.8599292233,10.5047674351,0.0,9.34,1.1647674351
 05/16  20:00:00,281.786197397,25.6227902091,19.2280297969,0.0,34.9369000822,32.3179380704,9.33712489427,0.0,8.1725,1.16462489427
 05/16  21:00:00,204.85465775,25.6227902091,18.9091300296,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/16  22:00:00,134.618038063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940927389,0.0,2.335,1.16440927389
 05/16  23:00:00,163.869194069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,145.201437152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,133.16998202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927704459,0.0,2.335,1.16427704459
 05/17  02:00:00,133.294337133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,133.502928975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,141.585752309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919949075,0.0,2.335,1.16419949075
 05/17  05:00:00,140.505539205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,190.805566997,25.6227902091,8.66100005636,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/17  07:00:00,202.97019768,25.6227902091,5.65775610507,0.0,13.9747600329,18.6919646116,6.5156741116,0.681263711869,4.67,1.16441039973
 05/17  08:00:00,277.421513236,25.6227902091,8.14362886248,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,311.429401996,25.6227902091,11.5815781307,0.0,62.886420148,41.4019203762,11.6721843655,0.0,10.5075,1.16468436549
 05/17  10:00:00,312.349301764,25.6227902091,13.7822875019,0.0,62.886420148,41.4019203762,11.6722681275,0.0,10.5075,1.16476812747
 05/17  11:00:00,331.861509832,25.6227902091,16.7651338078,0.0,62.886420148,41.4019203762,11.6724981224,0.0,10.5075,1.16499812239
 05/17  12:00:00,327.942435535,25.6227902091,20.1083570834,0.0,62.886420148,41.4019203762,11.6726376905,0.0,10.5075,1.16513769052
 05/17  13:00:00,340.385135047,25.6227902091,26.8657066866,0.0,62.886420148,41.4019203762,11.6726812454,0.0,10.5075,1.1651812454
 05/17  14:00:00,340.367297788,25.6227902091,33.3047447915,0.0,62.886420148,41.4019203762,11.6724473064,0.0,10.5075,1.16494730637
 05/17  15:00:00,337.674956744,25.6227902091,36.2635562037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,334.657844868,25.6227902091,34.8123114101,0.0,62.886420148,41.4019203762,11.6724442,0.0,10.5075,1.16494419997
 05/17  17:00:00,332.650824511,25.6227902091,33.6586669084,0.0,62.886420148,41.4019203762,11.6723299667,0.0,10.5075,1.16482996671
 05/17  18:00:00,325.239486734,25.6227902091,30.9611016503,0.0,41.9242800987,36.8599292233,10.5048097942,0.0,9.34,1.16480979416
 05/17  19:00:00,314.177939566,25.6227902091,27.0294304772,0.0,41.9242800987,36.8599292233,10.5046246911,0.0,9.34,1.16462469115
 05/17  20:00:00,288.87488686,25.6227902091,19.762346431,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,216.649098824,25.6227902091,22.3112587736,0.0,13.9747600329,18.6919646116,5.83458350027,0.0,4.67,1.16458350027
 05/17  22:00:00,136.918141423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,165.466593815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930480348,0.0,2.335,1.16430480348
 05/17  24:00:00,146.966983536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,133.596141099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,131.205647498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921796947,0.0,2.335,1.16421796947
 05/18  03:00:00,130.498663495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,137.874012932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,135.550159301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,181.868009309,25.6227902091,4.69300495298,0.0,13.9747600329,18.6919646116,5.83424984716,0.0,4.67,1.16424984716
 05/18  07:00:00,195.257450608,25.6227902091,3.99163244271,0.0,13.9747600329,18.6919646116,5.59585908998,0.905859089976,4.67,0.02
 05/18  08:00:00,272.574026194,25.6227902091,6.84908373788,0.0,34.9369000822,32.3179380704,9.33705216198,0.0,8.1725,1.16455216198
 05/18  09:00:00,308.013725933,25.6227902091,10.5330209911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  10:00:00,310.455642417,25.6227902091,13.532556407,0.0,62.886420148,41.4019203762,11.6723540836,0.0,10.5075,1.16485408357
 05/18  11:00:00,336.91911663,25.6227902091,19.5822460062,0.0,62.886420148,41.4019203762,11.6724808865,0.0,10.5075,1.16498088649
 05/18  12:00:00,338.022090216,25.6227902091,26.2971845844,0.0,62.886420148,41.4019203762,11.672586158,0.0,10.5075,1.16508615803
 05/18  13:00:00,349.847319616,25.6227902091,33.164233593,0.0,62.886420148,41.4019203762,11.6726333782,0.0,10.5075,1.1651333782
 05/18  14:00:00,341.80329164,25.6227902091,37.2570164688,0.0,62.886420148,41.4019203762,11.6724668035,0.0,10.5075,1.16496680355
 05/18  15:00:00,336.525717499,25.6227902091,39.4322845658,0.0,62.886420148,41.4019203762,11.6722829594,0.0,10.5075,1.1647829594
 05/18  16:00:00,334.59690171,25.6227902091,39.9143327315,0.0,62.886420148,41.4019203762,11.6723533781,0.0,10.5075,1.16485337805
 05/18  17:00:00,329.224220383,25.6227902091,37.3648974752,0.0,62.886420148,41.4019203762,11.6724426051,0.0,10.5075,1.16494260509
 05/18  18:00:00,320.830477914,25.6227902091,31.974350184,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  19:00:00,312.541100105,25.6227902091,27.8877552002,0.0,41.9242800987,36.8599292233,10.5047372074,0.0,9.34,1.16473720744
 05/18  20:00:00,288.095739134,25.6227902091,21.4639395684,0.0,34.9369000822,32.3179380704,9.33724667425,0.0,8.1725,1.16474667425
 05/18  21:00:00,220.545250063,25.6227902091,25.1306421699,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,136.937039161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938641387,0.0,2.335,1.16438641387
 05/18  23:00:00,164.338553486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,146.098484071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,132.271841629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924003437,0.0,2.335,1.16424003437
 05/19  02:00:00,129.977725545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,128.094267856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,153.454690293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922564874,0.0,2.335,1.16422564874
 05/19  05:00:00,150.809657382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,197.640907933,25.6227902091,4.3770987182,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,199.323926732,25.6227902091,3.41876934994,0.0,13.9747600329,18.6919646116,6.78791032541,0.95354121112,4.67,1.16436911429
 05/19  08:00:00,263.489584115,25.6227902091,5.51214417078,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,301.162759376,25.6227902091,9.39865436709,0.0,62.886420148,41.4019203762,11.6721375055,0.0,10.5075,1.16463750545
 05/19  10:00:00,301.625384643,25.6227902091,12.142056243,0.0,62.886420148,41.4019203762,11.6722163132,0.0,10.5075,1.16471631319
 05/19  11:00:00,331.660879847,25.6227902091,18.7283500936,0.0,62.886420148,41.4019203762,11.6724400845,0.0,10.5075,1.16494008446
 05/19  12:00:00,331.413700828,25.6227902091,27.0621764495,0.0,62.886420148,41.4019203762,11.6725738378,0.0,10.5075,1.16507383785
 05/19  13:00:00,340.378993381,25.6227902091,35.18579197,0.0,62.886420148,41.4019203762,11.6726123695,0.0,10.5075,1.16511236951
 05/19  14:00:00,335.519355671,25.6227902091,40.5295969757,0.0,62.886420148,41.4019203762,11.6723753115,0.0,10.5075,1.16487531154
 05/19  15:00:00,329.808621966,25.6227902091,40.9217748431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  16:00:00,329.862834735,25.6227902091,40.4722939766,0.0,62.886420148,41.4019203762,11.6723677425,0.0,10.5075,1.16486774253
 05/19  17:00:00,325.61152436,25.6227902091,37.7489639806,0.0,62.886420148,41.4019203762,11.6724481289,0.0,10.5075,1.16494812889
 05/19  18:00:00,313.648296834,25.6227902091,31.2755225859,0.0,41.9242800987,36.8599292233,10.5047248621,0.0,9.34,1.16472486211
 05/19  19:00:00,292.364995414,25.6227902091,25.7874058201,0.0,41.9242800987,36.8599292233,10.5046947571,0.0,9.34,1.16469475711
 05/19  20:00:00,268.718830773,25.6227902091,18.8945530211,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,205.529969529,25.6227902091,21.1558455173,0.0,13.9747600329,18.6919646116,5.83449144972,0.0,4.67,1.16449144972
 05/19  22:00:00,135.225456121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,163.571510751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928850845,0.0,2.335,1.16428850845
 05/19  24:00:00,145.070349138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,129.531862546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,128.074424768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551579223,0.0,1.75125,1.16426579223
 05/20  03:00:00,127.387990406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,134.954667988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,132.69761009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,164.139594107,25.6227902091,4.14996858541,0.0,6.98738001645,14.1499734587,4.66680777623,0.0,3.5025,1.16430777623
 05/20  07:00:00,178.874589801,25.6227902091,2.72163399667,0.0,6.98738001645,14.1499734587,5.88026112216,2.35776112216,3.5025,0.02
 05/20  08:00:00,242.014496611,25.6227902091,4.57644597726,0.0,20.9621400493,23.2339557645,7.00200029531,0.0,5.8375,1.16450029531
 05/20  09:00:00,274.722266868,25.6227902091,9.21666569685,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,308.80976836,25.6227902091,13.6993060782,0.0,62.886420148,41.4019203762,11.6724034797,0.0,10.5075,1.16490347975
 05/20  11:00:00,332.265507238,25.6227902091,17.0499539411,0.0,62.886420148,41.4019203762,11.672546066,0.0,10.5075,1.165046066
 05/20  12:00:00,337.154672031,25.6227902091,25.0764349769,0.0,62.886420148,41.4019203762,11.6726086146,0.0,10.5075,1.16510861461
 05/20  13:00:00,348.801877001,25.6227902091,31.6189124579,0.0,62.886420148,41.4019203762,11.6726533354,0.0,10.5075,1.16515333543
 05/20  14:00:00,348.166493212,25.6227902091,37.1269353756,0.0,62.886420148,41.4019203762,11.6724706006,0.0,10.5075,1.16497060056
 05/20  15:00:00,347.540420524,25.6227902091,42.312304944,0.0,62.886420148,41.4019203762,11.6723508692,0.0,10.5075,1.16485086922
 05/20  16:00:00,346.437940886,25.6227902091,42.400137295,0.0,62.886420148,41.4019203762,11.672416727,0.0,10.5075,1.16491672696
 05/20  17:00:00,344.219038359,25.6227902091,41.1851454765,0.0,62.886420148,41.4019203762,11.6724638697,0.0,10.5075,1.16496386972
 05/20  18:00:00,314.704434041,25.6227902091,31.9960830401,0.0,34.9369000822,32.3179380704,9.33727412933,0.0,8.1725,1.16477412933
 05/20  19:00:00,271.289066331,25.6227902091,24.0107973542,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  20:00:00,259.665484218,25.6227902091,19.9092311033,0.0,20.9621400493,23.2339557645,7.00208940302,0.0,5.8375,1.16458940302
 05/20  21:00:00,206.817832348,25.6227902091,24.556297563,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,136.16137531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571093689,0.0,1.75125,1.16446093689
 05/20  23:00:00,163.428733463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,145.464579064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555299789,0.0,1.75125,1.16430299789
 05/21  01:00:00,133.386026372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,131.52657267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,130.171270186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552100819,0.0,1.75125,1.16427100819
 05/21  04:00:00,137.355250657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,135.276068779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,166.328715177,25.6227902091,4.82137145462,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  07:00:00,183.867930954,25.6227902091,3.72815441757,0.0,6.98738001645,14.1499734587,5.63614356952,0.969296067109,3.5025,1.16434750241
 05/21  08:00:00,217.003864866,25.6227902091,3.79856143964,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  09:00:00,201.995449962,25.6227902091,4.94808783833,0.0,6.98738001645,14.1499734587,4.66687445521,0.0,3.5025,1.16437445521
 05/21  10:00:00,240.572360053,25.6227902091,9.84471903691,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,263.655711833,25.6227902091,11.2855518951,0.0,27.9495200658,27.7759469175,8.1696497224,0.0,7.005,1.1646497224
 05/21  12:00:00,295.913041557,25.6227902091,18.0337873212,0.0,41.9242800987,36.8599292233,10.504751295,0.0,9.34,1.16475129502
 05/21  13:00:00,309.831273221,25.6227902091,25.7314103518,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,306.546654789,25.6227902091,31.0767288248,0.0,41.9242800987,36.8599292233,10.5046175211,0.0,9.34,1.16461752108
 05/21  15:00:00,303.429775988,25.6227902091,33.9030886016,0.0,41.9242800987,36.8599292233,10.5046671261,0.0,9.34,1.16466712613
 05/21  16:00:00,304.231416966,25.6227902091,35.0808250824,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  17:00:00,272.462878846,25.6227902091,32.8027188238,0.0,27.9495200658,27.7759469175,8.16972038984,0.0,7.005,1.16472038984
 05/21  18:00:00,268.530286553,25.6227902091,26.393675134,0.0,13.9747600329,18.6919646116,5.83453861188,0.0,4.67,1.16453861188
 05/21  19:00:00,254.582031124,25.6227902091,22.4565429012,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  20:00:00,244.241162501,25.6227902091,18.5263929376,0.0,13.9747600329,18.6919646116,5.83447139995,0.0,4.67,1.16447139995
 05/21  21:00:00,222.094785917,25.6227902091,25.1226911529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,135.812756487,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553928613,0.0,1.75125,1.16428928613
 05/21  23:00:00,164.120977343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,145.713740896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,134.982139251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922902049,0.0,2.335,1.16422902049
 05/22  02:00:00,134.09012356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,132.466569578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,140.125881367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,138.646245718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920669926,0.0,2.335,1.16420669926
 05/22  06:00:00,182.87378203,25.6227902091,6.54729311811,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  07:00:00,197.158623864,25.6227902091,4.34889401002,0.0,13.9747600329,18.6919646116,5.35093414376,0.660934143763,4.67,0.02
 05/22  08:00:00,273.882931699,25.6227902091,7.30632677029,0.0,34.9369000822,32.3179380704,9.33707389143,0.0,8.1725,1.16457389143
 05/22  09:00:00,310.612344923,25.6227902091,11.4840248683,0.0,62.886420148,41.4019203762,11.6721288417,0.0,10.5075,1.16462884167
 05/22  10:00:00,310.900547437,25.6227902091,13.3815057198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,334.442665475,25.6227902091,18.1064577553,0.0,62.886420148,41.4019203762,11.672496364,0.0,10.5075,1.164996364
 05/22  12:00:00,336.180401517,25.6227902091,24.710127306,0.0,62.886420148,41.4019203762,11.672575413,0.0,10.5075,1.16507541297
 05/22  13:00:00,344.758214913,25.6227902091,29.1565082107,0.0,62.886420148,41.4019203762,11.6726155168,0.0,10.5075,1.16511551678
 05/22  14:00:00,345.020698549,25.6227902091,36.2617956456,0.0,62.886420148,41.4019203762,11.6724758296,0.0,10.5075,1.16497582964
 05/22  15:00:00,340.160669287,25.6227902091,37.7595814019,0.0,62.886420148,41.4019203762,11.6723004116,0.0,10.5075,1.16480041159
 05/22  16:00:00,340.766520012,25.6227902091,38.5065187079,0.0,62.886420148,41.4019203762,11.6723578515,0.0,10.5075,1.16485785148
 05/22  17:00:00,339.104309158,25.6227902091,37.2893423219,0.0,62.886420148,41.4019203762,11.672433847,0.0,10.5075,1.16493384701
 05/22  18:00:00,328.266476438,25.6227902091,32.3434774594,0.0,41.9242800987,36.8599292233,10.5048718684,0.0,9.34,1.16487186836
 05/22  19:00:00,316.551073197,25.6227902091,27.9660467717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,296.978690699,25.6227902091,24.7784872392,0.0,34.9369000822,32.3179380704,9.33711248672,0.0,8.1725,1.16461248672
 05/22  21:00:00,225.265561009,25.6227902091,28.0938637389,0.0,13.9747600329,18.6919646116,5.83451068481,0.0,4.67,1.16451068481
 05/22  22:00:00,139.135722392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,166.76489686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,149.067482897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919720334,0.0,2.335,1.16419720334
 05/23  01:00:00,136.004800166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,133.555093015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,132.172544904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,159.522027044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920038396,0.0,2.335,1.16420038396
 05/23  05:00:00,157.766397168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,203.192794356,25.6227902091,6.41651982056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,210.524408112,25.6227902091,4.88989453136,0.0,13.9747600329,18.6919646116,6.83190779751,0.997475947471,4.67,1.16443185004
 05/23  08:00:00,276.54656693,25.6227902091,8.1462799088,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/23  09:00:00,310.032227462,25.6227902091,11.4047561077,0.0,62.886420148,41.4019203762,11.6721366136,0.0,10.5075,1.16463661357
 05/23  10:00:00,308.294924558,25.6227902091,12.5133905345,0.0,62.886420148,41.4019203762,11.67235601,0.0,10.5075,1.16485600996
 05/23  11:00:00,327.426241155,25.6227902091,14.532962856,0.0,62.886420148,41.4019203762,11.6725669285,0.0,10.5075,1.16506692854
 05/23  12:00:00,326.023110534,25.6227902091,17.8855236211,0.0,62.886420148,41.4019203762,11.6726893051,0.0,10.5075,1.16518930512
 05/23  13:00:00,339.965125741,25.6227902091,25.3073304552,0.0,62.886420148,41.4019203762,11.6724784463,0.0,10.5075,1.16497844629
 05/23  14:00:00,336.346135694,25.6227902091,29.2722234767,0.0,62.886420148,41.4019203762,11.6724741897,0.0,10.5075,1.16497418974
 05/23  15:00:00,335.339426355,25.6227902091,33.4488788493,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,341.024789016,25.6227902091,37.6941644389,0.0,62.886420148,41.4019203762,11.6724578644,0.0,10.5075,1.16495786441
 05/23  17:00:00,339.671445071,25.6227902091,36.8160177736,0.0,62.886420148,41.4019203762,11.6723316403,0.0,10.5075,1.16483164031
 05/23  18:00:00,326.656292892,25.6227902091,30.7590760222,0.0,41.9242800987,36.8599292233,10.5047986037,0.0,9.34,1.16479860371
 05/23  19:00:00,304.466842017,25.6227902091,25.9026942329,0.0,41.9242800987,36.8599292233,10.5047606877,0.0,9.34,1.16476068773
 05/23  20:00:00,282.777812663,25.6227902091,20.3437614302,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/23  21:00:00,213.016427108,25.6227902091,23.9171043057,0.0,13.9747600329,18.6919646116,5.83455205715,0.0,4.67,1.16455205715
 05/23  22:00:00,138.103743038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,165.637907904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926976148,0.0,2.335,1.16426976148
 05/23  24:00:00,146.873956132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,135.188121459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,134.54485393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,134.482171892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923029923,0.0,2.335,1.16423029923
 05/24  04:00:00,142.544696164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,141.418116477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,188.980744422,25.6227902091,9.30357320596,0.0,13.9747600329,18.6919646116,6.13803839128,0.303830243396,4.67,1.16420814788
 05/24  07:00:00,204.326405692,25.6227902091,6.42042190706,0.0,13.9747600329,18.6919646116,5.70953582214,1.01953582214,4.67,0.02
 05/24  08:00:00,279.940168034,25.6227902091,9.12676470316,0.0,34.9369000822,32.3179380704,9.33699502136,0.0,8.1725,1.16449502136
 05/24  09:00:00,316.17043911,25.6227902091,13.3881023085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,314.442963384,25.6227902091,14.5631227485,0.0,62.886420148,41.4019203762,11.6722788464,0.0,10.5075,1.16477884635
 05/24  11:00:00,330.116082967,25.6227902091,16.0130781094,0.0,62.886420148,41.4019203762,11.6726153812,0.0,10.5075,1.16511538116
 05/24  12:00:00,327.461306469,25.6227902091,18.39106526,0.0,62.886420148,41.4019203762,11.6727194996,0.0,10.5075,1.16521949958
 05/24  13:00:00,332.798545043,25.6227902091,20.3400018662,0.0,62.886420148,41.4019203762,11.6725097098,0.0,10.5075,1.16500970979
 05/24  14:00:00,330.46348654,25.6227902091,23.9690380304,0.0,62.886420148,41.4019203762,11.6723320782,0.0,10.5075,1.1648320782
 05/24  15:00:00,326.820519345,25.6227902091,26.8431590521,0.0,62.886420148,41.4019203762,11.6723275896,0.0,10.5075,1.16482758962
 05/24  16:00:00,329.968557892,25.6227902091,29.114380095,0.0,62.886420148,41.4019203762,11.6723864242,0.0,10.5075,1.16488642416
 05/24  17:00:00,333.717888447,25.6227902091,31.3818916151,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  18:00:00,320.166756026,25.6227902091,25.024462233,0.0,41.9242800987,36.8599292233,10.5048803644,0.0,9.34,1.16488036437
 05/24  19:00:00,305.081423259,25.6227902091,18.8243962256,0.0,41.9242800987,36.8599292233,10.5047088935,0.0,9.34,1.1647088935
 05/24  20:00:00,288.275205237,25.6227902091,16.7052137298,0.0,34.9369000822,32.3179380704,9.33720292026,0.0,8.1725,1.16470292026
 05/24  21:00:00,220.239454161,25.6227902091,23.6941305646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,139.22246349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993682813,0.0,2.335,1.1643682813
 05/24  23:00:00,166.144330292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,148.276461457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,136.478202642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,133.955739372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923721127,0.0,2.335,1.16423721127
 05/25  03:00:00,132.31056951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,140.141858635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,138.519996124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921002763,0.0,2.335,1.16421002763
 05/25  06:00:00,182.959336315,25.6227902091,6.08178864067,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  07:00:00,198.647273372,25.6227902091,4.61611190554,0.0,13.9747600329,18.6919646116,5.34738834193,0.657388341935,4.67,0.02
 05/25  08:00:00,277.495620199,25.6227902091,8.09880084445,0.0,34.9369000822,32.3179380704,9.33700648895,0.0,8.1725,1.16450648895
 05/25  09:00:00,315.1793775,25.6227902091,12.6955283302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,316.958498338,25.6227902091,15.1310753122,0.0,62.886420148,41.4019203762,11.6723541647,0.0,10.5075,1.16485416466
 05/25  11:00:00,335.394768966,25.6227902091,18.2678317795,0.0,62.886420148,41.4019203762,11.6726380261,0.0,10.5075,1.16513802605
 05/25  12:00:00,332.872565627,25.6227902091,21.276762305,0.0,62.886420148,41.4019203762,11.6723557569,0.0,10.5075,1.16485575686
 05/25  13:00:00,338.126609703,25.6227902091,23.8145480691,0.0,62.886420148,41.4019203762,11.6725157131,0.0,10.5075,1.16501571314
 05/25  14:00:00,333.105789272,25.6227902091,25.7693295558,0.0,62.886420148,41.4019203762,11.672370171,0.0,10.5075,1.16487017103
 05/25  15:00:00,334.55569429,25.6227902091,32.508970245,0.0,62.886420148,41.4019203762,11.6723788148,0.0,10.5075,1.16487881484
 05/25  16:00:00,339.956791585,25.6227902091,36.3822320674,0.0,62.886420148,41.4019203762,11.6724320556,0.0,10.5075,1.16493205561
 05/25  17:00:00,339.803816859,25.6227902091,36.1926504702,0.0,62.886420148,41.4019203762,11.6723081115,0.0,10.5075,1.16480811146
 05/25  18:00:00,330.950867885,25.6227902091,32.9406778257,0.0,41.9242800987,36.8599292233,10.5047401448,0.0,9.34,1.16474014485
 05/25  19:00:00,319.45109142,25.6227902091,28.6653256558,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  20:00:00,297.116059691,25.6227902091,22.3646195194,0.0,34.9369000822,32.3179380704,9.33712980691,0.0,8.1725,1.16462980691
 05/25  21:00:00,223.281032296,25.6227902091,26.8337703263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,139.587146718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940510942,0.0,2.335,1.16440510942
 05/25  23:00:00,167.335132609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,149.481298421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,138.841354999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926809245,0.0,2.335,1.16426809245
 05/26  02:00:00,134.13976343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,130.991604101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,158.058854765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992494517,0.0,2.335,1.1642494517
 05/26  05:00:00,157.667361427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,202.572636054,25.6227902091,5.54817698339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,209.531816452,25.6227902091,4.21094304584,0.0,13.9747600329,18.6919646116,6.82711181948,0.992729207278,4.67,1.1643826122
 05/26  08:00:00,273.747174365,25.6227902091,6.86804329646,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,305.68138258,25.6227902091,9.75329141592,0.0,62.886420148,41.4019203762,11.6721317472,0.0,10.5075,1.16463174716
 05/26  10:00:00,305.440233946,25.6227902091,11.4456758318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,325.560072479,25.6227902091,13.0626096659,0.0,62.886420148,41.4019203762,11.6726343846,0.0,10.5075,1.1651343846
 05/26  12:00:00,321.258279519,25.6227902091,14.4868408556,0.0,62.886420148,41.4019203762,12.8177114827,0.0,10.5075,2.3102114827
 05/26  13:00:00,331.790294743,25.6227902091,18.9962324862,0.0,62.886420148,41.4019203762,11.6725298553,0.0,10.5075,1.16502985533
 05/26  14:00:00,327.369830374,25.6227902091,23.290214795,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,324.863848678,25.6227902091,27.1990041713,0.0,62.886420148,41.4019203762,11.6724031658,0.0,10.5075,1.16490316585
 05/26  16:00:00,323.466828944,25.6227902091,27.7373476215,0.0,62.886420148,41.4019203762,11.6724508545,0.0,10.5075,1.16495085449
 05/26  17:00:00,322.460080824,25.6227902091,27.7744575966,0.0,62.886420148,41.4019203762,11.6723218679,0.0,10.5075,1.16482186785
 05/26  18:00:00,318.099643496,25.6227902091,26.6457622992,0.0,41.9242800987,36.8599292233,10.5047672029,0.0,9.34,1.16476720295
 05/26  19:00:00,301.285091604,25.6227902091,24.6328003398,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,278.725297176,25.6227902091,18.8239343074,0.0,34.9369000822,32.3179380704,9.33718258812,0.0,8.1725,1.16468258812
 05/26  21:00:00,207.253255982,25.6227902091,19.723407961,0.0,13.9747600329,18.6919646116,5.8345656298,0.0,4.67,1.1645656298
 05/26  22:00:00,136.683222255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,166.206313317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,148.138909844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919653455,0.0,2.335,1.16419653455
 05/27  01:00:00,134.346441986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,129.505785372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,126.182420673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552620513,0.0,1.75125,1.16427620513
 05/27  04:00:00,134.161768986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,132.564003256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,160.569533046,25.6227902091,2.00473702888,0.0,6.98738001645,14.1499734587,4.66679339248,0.0,3.5025,1.16429339248
 05/27  07:00:00,177.577381434,25.6227902091,1.51764295811,0.0,6.98738001645,14.1499734587,15.1832506383,11.6607506383,3.5025,0.02
 05/27  08:00:00,241.095771368,25.6227902091,3.49764660414,0.0,20.9621400493,23.2339557645,8.91087552996,1.90882079006,5.8375,1.16455473989
 05/27  09:00:00,270.024308724,25.6227902091,7.51589894907,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/27  10:00:00,299.282185528,25.6227902091,10.1056212176,0.0,62.886420148,41.4019203762,11.6722748974,0.0,10.5075,1.16477489741
 05/27  11:00:00,321.005119924,25.6227902091,11.8641045537,0.0,62.886420148,41.4019203762,11.6725263892,0.0,10.5075,1.16502638924
 05/27  12:00:00,316.004307616,25.6227902091,13.0374177344,0.0,62.886420148,41.4019203762,11.672586094,0.0,10.5075,1.16508609404
 05/27  13:00:00,322.871814318,25.6227902091,14.589857533,0.0,62.886420148,41.4019203762,11.6726162622,0.0,10.5075,1.16511626224
 05/27  14:00:00,316.060233021,25.6227902091,16.0360004651,0.0,62.886420148,41.4019203762,11.6723877209,0.0,10.5075,1.16488772094
 05/27  15:00:00,314.809376925,25.6227902091,18.8243551792,0.0,62.886420148,41.4019203762,11.6724487809,0.0,10.5075,1.16494878086
 05/27  16:00:00,317.780953654,25.6227902091,21.5687568876,0.0,62.886420148,41.4019203762,11.672297068,0.0,10.5075,1.16479706799
 05/27  17:00:00,320.034512724,25.6227902091,23.4515044012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  18:00:00,293.070239459,25.6227902091,16.3113425395,0.0,34.9369000822,32.3179380704,9.33729173943,0.0,8.1725,1.16479173943
 05/27  19:00:00,253.872029433,25.6227902091,12.6573736531,0.0,20.9621400493,23.2339557645,7.00214580022,0.0,5.8375,1.16464580022
 05/27  20:00:00,244.720597453,25.6227902091,11.0280461544,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  21:00:00,187.106082771,25.6227902091,10.2229816062,0.0,6.98738001645,14.1499734587,4.66704141492,0.0,3.5025,1.16454141492
 05/27  22:00:00,132.084063894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,159.501360498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559997691,0.0,1.75125,1.16434997691
 05/27  24:00:00,139.996250382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,128.983582067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550704629,0.0,1.75125,1.16425704629
 05/28  02:00:00,128.137857455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,127.847235837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,135.960613187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,135.245855598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549644274,0.0,1.75125,1.16424644274
 05/28  06:00:00,166.640639499,25.6227902091,3.73932169455,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
