Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  07:00:00,187.487046484,25.6227902091,3.44829210759,0.0,6.98738001645,14.1499734587,4.49598726732,0.973487267324,3.5025,0.02
 05/28  08:00:00,223.573076955,25.6227902091,4.59108418617,0.0,6.98738001645,14.1499734587,4.66682716422,0.0,3.5025,1.16432716422
 05/28  09:00:00,210.226326748,25.6227902091,6.3233022749,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,249.198448354,25.6227902091,12.1111925739,0.0,27.9495200658,27.7759469175,8.16955921812,0.0,7.005,1.16455921812
 05/28  11:00:00,274.123413645,25.6227902091,15.6516853571,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,309.954588424,25.6227902091,26.4184764231,0.0,41.9242800987,36.8599292233,10.5047591661,0.0,9.34,1.16475916608
 05/28  13:00:00,321.519366588,25.6227902091,33.5512313862,0.0,41.9242800987,36.8599292233,10.504646249,0.0,9.34,1.16464624898
 05/28  14:00:00,322.542212108,25.6227902091,41.1253190176,0.0,41.9242800987,36.8599292233,10.5046431638,0.0,9.34,1.16464316375
 05/28  15:00:00,319.328672781,25.6227902091,44.6166939998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,320.07965784,25.6227902091,46.0881703054,0.0,41.9242800987,36.8599292233,10.5047255677,0.0,9.34,1.16472556769
 05/28  17:00:00,289.767154253,25.6227902091,45.4490181013,0.0,27.9495200658,27.7759469175,8.16971504443,0.0,7.005,1.16471504443
 05/28  18:00:00,284.228617279,25.6227902091,38.1457937026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  19:00:00,272.398927762,25.6227902091,34.8412617629,0.0,13.9747600329,18.6919646116,5.83461439726,0.0,4.67,1.16461439726
 05/28  20:00:00,261.84896887,25.6227902091,30.1492964901,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  21:00:00,239.08732541,25.6227902091,38.7378677305,0.0,13.9747600329,18.6919646116,5.83444436618,0.0,4.67,1.16444436618
 05/28  22:00:00,138.669592313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,165.739847173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,148.68602865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550848094,0.0,1.75125,1.16425848094
 05/29  01:00:00,137.200565643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,135.34288584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,134.262941108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551537492,0.0,1.75125,1.16426537492
 05/29  04:00:00,142.574002555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,140.051782509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,172.698939015,25.6227902091,7.89299028113,0.0,6.98738001645,14.1499734587,4.66678081819,0.0,3.5025,1.16428081819
 05/29  07:00:00,190.621010679,25.6227902091,6.16933712123,0.0,6.98738001645,14.1499734587,4.04589255854,0.523392558544,3.5025,0.02
 05/29  08:00:00,227.580872109,25.6227902091,7.13587507933,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,211.311525016,25.6227902091,7.79069719748,0.0,6.98738001645,14.1499734587,4.66691885716,0.0,3.5025,1.16441885716
 05/29  10:00:00,250.187416996,25.6227902091,13.4053590774,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,275.301571179,25.6227902091,17.1826157519,0.0,27.9495200658,27.7759469175,8.16967214831,0.0,7.005,1.16467214831
 05/29  12:00:00,310.160381799,25.6227902091,27.7541819818,0.0,41.9242800987,36.8599292233,10.5047548392,0.0,9.34,1.16475483924
 05/29  13:00:00,324.330999944,25.6227902091,36.1164189846,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,322.52924978,25.6227902091,42.4682232827,0.0,41.9242800987,36.8599292233,10.5046071811,0.0,9.34,1.16460718105
 05/29  15:00:00,319.772271722,25.6227902091,47.4252387363,0.0,41.9242800987,36.8599292233,10.5046393436,0.0,9.34,1.16463934356
 05/29  16:00:00,321.767796709,25.6227902091,49.8399260461,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,289.352180881,25.6227902091,47.2427765829,0.0,27.9495200658,27.7759469175,8.16967503968,0.0,7.005,1.16467503968
 05/29  18:00:00,283.754723937,25.6227902091,38.6516576263,0.0,13.9747600329,18.6919646116,5.83448182567,0.0,4.67,1.16448182567
 05/29  19:00:00,270.535011133,25.6227902091,34.0895538889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,256.091633874,25.6227902091,27.4809373695,0.0,13.9747600329,18.6919646116,5.83451708156,0.0,4.67,1.16451708156
 05/29  21:00:00,234.772213074,25.6227902091,35.6005833834,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,138.80393346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554429205,0.0,1.75125,1.16429429205
 05/29  23:00:00,165.781264043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,147.64133328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,137.50862441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,135.186972259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921391972,0.0,2.335,1.16421391972
 05/30  03:00:00,134.514591467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,164.18515522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,161.896818852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924787574,0.0,2.335,1.16424787574
 05/30  06:00:00,213.125771214,25.6227902091,10.5108813849,0.0,13.9747600329,18.6919646116,4.93389875059,0.243898750593,4.67,0.02
 05/30  07:00:00,220.749697521,25.6227902091,7.82224637546,0.0,13.9747600329,18.6919646116,6.01925654486,1.32925654486,4.67,0.02
 05/30  08:00:00,286.670010692,25.6227902091,11.3672353575,0.0,34.9369000822,32.3179380704,9.33696985716,0.0,8.1725,1.16446985716
 05/30  09:00:00,328.433331431,25.6227902091,18.3114454734,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,337.786811463,25.6227902091,27.2459809179,0.0,62.886420148,41.4019203762,11.6723028302,0.0,10.5075,1.16480283017
 05/30  11:00:00,361.985129516,25.6227902091,38.1102075811,0.0,62.886420148,41.4019203762,11.6725713554,0.0,10.5075,1.16507135536
 05/30  12:00:00,363.702259118,25.6227902091,43.2731276005,0.0,62.886420148,41.4019203762,11.6726444217,0.0,10.5075,1.16514442171
 05/30  13:00:00,370.149445709,25.6227902091,47.3490918235,0.0,62.886420148,41.4019203762,11.6726616196,0.0,10.5075,1.16516161962
 05/30  14:00:00,367.122069955,25.6227902091,52.9491102346,0.0,62.886420148,41.4019203762,11.67247355,0.0,10.5075,1.16497355
 05/30  15:00:00,364.913211257,25.6227902091,58.039451723,0.0,62.886420148,41.4019203762,11.6722689869,0.0,10.5075,1.16476898686
 05/30  16:00:00,366.527864282,25.6227902091,59.5805246768,0.0,62.886420148,41.4019203762,11.6723105677,0.0,10.5075,1.16481056771
 05/30  17:00:00,366.35090471,25.6227902091,59.4974871601,0.0,62.886420148,41.4019203762,11.6723701767,0.0,10.5075,1.16487017669
 05/30  18:00:00,354.29959576,25.6227902091,52.9746401251,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,330.379581169,25.6227902091,45.0834029572,0.0,41.9242800987,36.8599292233,10.504646636,0.0,9.34,1.16464663602
 05/30  20:00:00,302.312025888,25.6227902091,35.2458238566,0.0,34.9369000822,32.3179380704,9.33713171535,0.0,8.1725,1.16463171535
 05/30  21:00:00,227.022285503,25.6227902091,34.9979430556,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,140.960012081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939981844,0.0,2.335,1.16439981844
 05/30  23:00:00,168.705636271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,150.512156635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,137.971388558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924473831,0.0,2.335,1.16424473831
 05/31  02:00:00,136.55785595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,135.773429041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,144.378759069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,143.844639737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921719301,0.0,2.335,1.16421719301
 05/31  06:00:00,195.257909402,25.6227902091,13.7274567005,0.0,13.9747600329,18.6919646116,4.98281778365,0.292817783646,4.67,0.02
 05/31  07:00:00,209.406151335,25.6227902091,8.75838941959,0.0,13.9747600329,18.6919646116,5.42980520507,0.739805205067,4.67,0.02
 05/31  08:00:00,290.251444815,25.6227902091,13.2679270709,0.0,34.9369000822,32.3179380704,9.33706456649,0.0,8.1725,1.16456456649
 05/31  09:00:00,334.723256161,25.6227902091,21.9761120875,0.0,62.886420148,41.4019203762,11.6720999484,0.0,10.5075,1.16459994835
 05/31  10:00:00,342.933919507,25.6227902091,31.2178051752,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,361.686982024,25.6227902091,38.2832491838,0.0,62.886420148,41.4019203762,11.6724373607,0.0,10.5075,1.16493736069
 05/31  12:00:00,364.010927003,25.6227902091,44.5907739978,0.0,62.886420148,41.4019203762,11.6724931773,0.0,10.5075,1.16499317726
 05/31  13:00:00,372.057352738,25.6227902091,50.0208603592,0.0,62.886420148,41.4019203762,11.6725110513,0.0,10.5075,1.16501105126
 05/31  14:00:00,368.297730777,25.6227902091,55.6549844226,0.0,62.886420148,41.4019203762,11.6723543067,0.0,10.5075,1.16485430667
 05/31  15:00:00,365.195197121,25.6227902091,59.9110101133,0.0,62.886420148,41.4019203762,11.6723496985,0.0,10.5075,1.16484969849
 05/31  16:00:00,365.754061718,25.6227902091,60.7832956071,0.0,62.886420148,41.4019203762,11.6723889003,0.0,10.5075,1.1648889003
 05/31  17:00:00,364.282819922,25.6227902091,60.2487766103,0.0,62.886420148,41.4019203762,11.672446022,0.0,10.5075,1.16494602202
 05/31  18:00:00,354.194514721,25.6227902091,56.4223914228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,341.959926893,25.6227902091,49.2163934332,0.0,41.9242800987,36.8599292233,10.5047212171,0.0,9.34,1.16472121714
 05/31  20:00:00,312.878879338,25.6227902091,37.4713717891,0.0,34.9369000822,32.3179380704,9.33720429736,0.0,8.1725,1.16470429736
 05/31  21:00:00,237.778816326,25.6227902091,37.8526728374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,141.33701964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499396033,0.0,2.335,1.164396033
 05/31  23:00:00,168.317158979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,149.837386665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,136.812056589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924934757,0.0,2.335,1.16424934757
 06/01  02:00:00,134.592619207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,132.97145877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,139.84393907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,137.382120328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992242369,0.0,2.335,1.1642242369
 06/01  06:00:00,183.121170922,25.6227902091,7.81364992826,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,200.289673145,25.6227902091,6.3541709435,0.0,13.9747600329,18.6919646116,5.63111808811,0.941118088111,4.67,0.02
 06/01  08:00:00,282.752669544,25.6227902091,10.9367897463,0.0,34.9369000822,32.3179380704,9.33701223524,0.0,8.1725,1.16451223524
 06/01  09:00:00,322.679962772,25.6227902091,16.4545935632,0.0,62.886420148,41.4019203762,11.6721663287,0.0,10.5075,1.16466632865
 06/01  10:00:00,327.164655766,25.6227902091,20.9017867774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,349.975008404,25.6227902091,29.9653790327,0.0,62.886420148,41.4019203762,11.6725000849,0.0,10.5075,1.16500008493
 06/01  12:00:00,355.088672235,25.6227902091,38.33323052,0.0,62.886420148,41.4019203762,11.6725533323,0.0,10.5075,1.1650533323
 06/01  13:00:00,367.124689112,25.6227902091,45.6909521558,0.0,62.886420148,41.4019203762,11.6725688374,0.0,10.5075,1.16506883737
 06/01  14:00:00,367.189617752,25.6227902091,51.9077758872,0.0,62.886420148,41.4019203762,11.6724103629,0.0,10.5075,1.16491036294
 06/01  15:00:00,365.123226796,25.6227902091,56.9705192424,0.0,62.886420148,41.4019203762,11.6724035865,0.0,10.5075,1.16490358653
 06/01  16:00:00,364.857856453,25.6227902091,57.0239332316,0.0,62.886420148,41.4019203762,11.6724403823,0.0,10.5075,1.1649403823
 06/01  17:00:00,364.56707649,25.6227902091,56.8145883224,0.0,62.886420148,41.4019203762,11.6723030387,0.0,10.5075,1.16480303869
 06/01  18:00:00,350.772737185,25.6227902091,49.9480463861,0.0,41.9242800987,36.8599292233,10.5047215327,0.0,9.34,1.16472153271
 06/01  19:00:00,336.310912135,25.6227902091,43.0889553565,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,311.827176039,25.6227902091,35.2171156916,0.0,34.9369000822,32.3179380704,9.33709970611,0.0,8.1725,1.16459970611
 06/01  21:00:00,236.588581231,25.6227902091,37.7624462421,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,140.700629588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940383212,0.0,2.335,1.16440383212
 06/01  23:00:00,167.933141514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,150.114165169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,139.534145047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992277094,0.0,2.335,1.1642277094
 06/02  02:00:00,138.186993596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,137.631665282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,166.791903023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992050567,0.0,2.335,1.1642050567
 06/02  05:00:00,165.874365046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,219.564064932,25.6227902091,14.6794744859,0.0,13.9747600329,18.6919646116,4.97832694612,0.288326946117,4.67,0.02
 06/02  07:00:00,221.147924052,25.6227902091,8.68700791153,0.0,13.9747600329,18.6919646116,5.7184303534,1.0284303534,4.67,0.02
 06/02  08:00:00,283.789017029,25.6227902091,10.9729097085,0.0,34.9369000822,32.3179380704,9.33705467952,0.0,8.1725,1.16455467952
 06/02  09:00:00,317.937882097,25.6227902091,14.8184613342,0.0,62.886420148,41.4019203762,11.6722063608,0.0,10.5075,1.16470636075
 06/02  10:00:00,317.283444837,25.6227902091,17.3275257798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  11:00:00,338.872947735,25.6227902091,22.3735450185,0.0,62.886420148,41.4019203762,11.6725366499,0.0,10.5075,1.1650366499
 06/02  12:00:00,337.340803681,25.6227902091,26.7447908706,0.0,62.886420148,41.4019203762,11.6725873841,0.0,10.5075,1.16508738413
 06/02  13:00:00,347.612682721,25.6227902091,32.3663458293,0.0,62.886420148,41.4019203762,11.6726005426,0.0,10.5075,1.16510054256
 06/02  14:00:00,349.531054331,25.6227902091,39.4060754918,0.0,62.886420148,41.4019203762,11.6724403242,0.0,10.5075,1.16494032417
 06/02  15:00:00,350.887700714,25.6227902091,46.1772040097,0.0,62.886420148,41.4019203762,11.6722457529,0.0,10.5075,1.16474575289
 06/02  16:00:00,354.905075208,25.6227902091,49.3865161109,0.0,62.886420148,41.4019203762,11.6722774572,0.0,10.5075,1.16477745721
 06/02  17:00:00,352.823449912,25.6227902091,48.0911416158,0.0,62.886420148,41.4019203762,11.6723271007,0.0,10.5075,1.16482710074
 06/02  18:00:00,341.02948751,25.6227902091,42.5916399135,0.0,41.9242800987,36.8599292233,10.5047437026,0.0,9.34,1.16474370259
 06/02  19:00:00,318.298494787,25.6227902091,36.868985567,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,293.115776495,25.6227902091,28.5347571229,0.0,34.9369000822,32.3179380704,9.33712028294,0.0,8.1725,1.16462028294
 06/02  21:00:00,219.460449138,25.6227902091,30.0031211913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,137.609868128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940075981,0.0,2.335,1.16440075981
 06/02  23:00:00,164.446285264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,145.653405002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,132.094716177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559272884,0.0,1.75125,1.16434272884
 06/03  02:00:00,129.840789866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,129.034973726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,137.248282336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550374169,0.0,1.75125,1.16425374169
 06/03  05:00:00,135.952245331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,166.863526864,25.6227902091,5.31197148862,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,181.932946267,25.6227902091,3.85334454927,0.0,6.98738001645,14.1499734587,5.18946947852,0.522518959415,3.5025,1.16445051911
 06/03  08:00:00,247.587175943,25.6227902091,6.44387608305,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,280.573335124,25.6227902091,11.1276132425,0.0,41.9242800987,36.8599292233,10.5046044222,0.0,9.34,1.16460442224
 06/03  10:00:00,311.009426775,25.6227902091,15.0168677338,0.0,62.886420148,41.4019203762,11.6723555155,0.0,10.5075,1.16485551547
 06/03  11:00:00,337.826935294,25.6227902091,21.0809872645,0.0,62.886420148,41.4019203762,11.6724453823,0.0,10.5075,1.16494538228
 06/03  12:00:00,338.588331632,25.6227902091,27.4763246961,0.0,62.886420148,41.4019203762,11.672502565,0.0,10.5075,1.16500256505
 06/03  13:00:00,349.022251488,25.6227902091,33.5115309442,0.0,62.886420148,41.4019203762,11.6725189563,0.0,10.5075,1.16501895634
 06/03  14:00:00,348.878759666,25.6227902091,40.0628656362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,346.944610199,25.6227902091,43.6636145437,0.0,62.886420148,41.4019203762,11.6724278288,0.0,10.5075,1.16492782878
 06/03  16:00:00,348.703448876,25.6227902091,45.6588272103,0.0,62.886420148,41.4019203762,11.6722724002,0.0,10.5075,1.16477240017
 06/03  17:00:00,349.098181956,25.6227902091,46.0252808721,0.0,62.886420148,41.4019203762,11.6722933283,0.0,10.5075,1.16479332828
 06/03  18:00:00,317.871812407,25.6227902091,35.4715530852,0.0,34.9369000822,32.3179380704,9.33727438763,0.0,8.1725,1.16477438763
 06/03  19:00:00,272.72052322,25.6227902091,26.2072104382,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  20:00:00,259.76130156,25.6227902091,21.1022484134,0.0,20.9621400493,23.2339557645,7.00211502141,0.0,5.8375,1.16461502141
 06/03  21:00:00,206.949672458,25.6227902091,25.4267132147,0.0,6.98738001645,14.1499734587,4.66698718667,0.0,3.5025,1.16448718667
 06/03  22:00:00,135.938153077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,164.015832934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,145.738149822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560156449,0.0,1.75125,1.16435156449
 06/04  01:00:00,133.541241748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,131.570035858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,129.979663416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550491045,0.0,1.75125,1.16425491045
 06/04  04:00:00,137.527996112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,135.695806018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,170.975458196,25.6227902091,7.77129629254,0.0,6.98738001645,14.1499734587,4.66676230526,0.0,3.5025,1.16426230526
 06/04  07:00:00,185.607561006,25.6227902091,5.36036877491,0.0,6.98738001645,14.1499734587,4.42125765842,0.898757658419,3.5025,0.02
 06/04  08:00:00,220.390010588,25.6227902091,5.59369509883,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,205.364570106,25.6227902091,6.64703698721,0.0,6.98738001645,14.1499734587,4.66687014057,0.0,3.5025,1.16437014057
 06/04  10:00:00,243.035199468,25.6227902091,11.3537071498,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,268.061546008,25.6227902091,13.7436753062,0.0,27.9495200658,27.7759469175,8.1695574996,0.0,7.005,1.1645574996
 06/04  12:00:00,298.015705319,25.6227902091,20.9771729133,0.0,41.9242800987,36.8599292233,10.5047706122,0.0,9.34,1.1647706122
 06/04  13:00:00,307.104125745,25.6227902091,26.1539015395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,303.692625187,25.6227902091,30.6204884183,0.0,41.9242800987,36.8599292233,10.5046130778,0.0,9.34,1.16461307783
 06/04  15:00:00,297.497602929,25.6227902091,30.8647149698,0.0,41.9242800987,36.8599292233,10.5046328259,0.0,9.34,1.16463282593
 06/04  16:00:00,300.449363664,25.6227902091,33.4524924219,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,270.121384665,25.6227902091,31.9108132439,0.0,27.9495200658,27.7759469175,8.1696560096,0.0,7.005,1.1646560096
 06/04  18:00:00,264.6813516,25.6227902091,24.345050744,0.0,13.9747600329,18.6919646116,5.8345808012,0.0,4.67,1.1645808012
 06/04  19:00:00,250.225525487,25.6227902091,19.6455503461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,240.340867259,25.6227902091,15.9654009025,0.0,13.9747600329,18.6919646116,5.83447929861,0.0,4.67,1.16447929861
 06/04  21:00:00,219.83495776,25.6227902091,24.6199477936,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,134.928544457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,162.213104066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551915181,0.0,1.75125,1.16426915181
 06/04  24:00:00,144.176670839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,135.474868684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,133.601200062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923503837,0.0,2.335,1.16423503837
 06/05  03:00:00,132.636926623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,140.774595894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,139.518310766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919896521,0.0,2.335,1.16419896521
 06/05  06:00:00,185.769341172,25.6227902091,8.25488819134,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,198.844358873,25.6227902091,5.27376880624,0.0,13.9747600329,18.6919646116,5.75047625965,1.06047625965,4.67,0.02
 06/05  08:00:00,272.520361641,25.6227902091,7.29604359197,0.0,34.9369000822,32.3179380704,9.33702887967,0.0,8.1725,1.16452887967
 06/05  09:00:00,303.892174891,25.6227902091,10.1622061422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  10:00:00,299.666122498,25.6227902091,10.3686311384,0.0,62.886420148,41.4019203762,11.672224985,0.0,10.5075,1.16472498495
 06/05  11:00:00,316.820686156,25.6227902091,11.1858409214,0.0,62.886420148,41.4019203762,11.6724760155,0.0,10.5075,1.16497601551
 06/05  12:00:00,309.0019962,25.6227902091,11.6693507813,0.0,62.886420148,41.4019203762,11.6725341999,0.0,10.5075,1.16503419988
 06/05  13:00:00,309.037803974,25.6227902091,11.1197309802,0.0,62.886420148,41.4019203762,11.6725374396,0.0,10.5075,1.16503743955
 06/05  14:00:00,296.356293666,25.6227902091,9.90689938159,0.0,62.886420148,41.4019203762,11.6723392212,0.0,10.5075,1.16483922123
 06/05  15:00:00,290.982053885,25.6227902091,9.69660930618,0.0,62.886420148,41.4019203762,11.6723092917,0.0,10.5075,1.16480929166
 06/05  16:00:00,292.417239256,25.6227902091,10.0511108285,0.0,62.886420148,41.4019203762,11.6723402973,0.0,10.5075,1.16484029731
 06/05  17:00:00,292.921946137,25.6227902091,10.0807130017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,287.750920305,25.6227902091,9.15585725086,0.0,41.9242800987,36.8599292233,10.5048088938,0.0,9.34,1.16480889383
 06/05  19:00:00,277.678460054,25.6227902091,8.61069234073,0.0,41.9242800987,36.8599292233,10.5046184284,0.0,9.34,1.16461842836
 06/05  20:00:00,261.456771216,25.6227902091,7.27498699573,0.0,34.9369000822,32.3179380704,9.33708915808,0.0,8.1725,1.16458915808
 06/05  21:00:00,190.711307139,25.6227902091,5.19106942571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,129.631722611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,158.897532688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776302,0.0,2.335,1.16425776302
 06/05  24:00:00,138.558581048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,128.002968762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,127.769437894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924552682,0.0,2.335,1.16424552682
 06/06  03:00:00,127.922111658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,154.293242273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,153.367756665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,195.241084783,25.6227902091,2.37428288225,0.0,13.9747600329,18.6919646116,6.29285033237,0.458596664914,4.67,1.16425366746
 06/06  07:00:00,201.594822421,25.6227902091,1.51751501922,0.0,13.9747600329,18.6919646116,22.5449748803,17.8549748803,4.67,0.02
 06/06  08:00:00,264.437427724,25.6227902091,3.59713304437,0.0,34.9369000822,32.3179380704,21.340951235,12.0039812202,8.1725,1.16447001484
 06/06  09:00:00,295.719385655,25.6227902091,6.21907480991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,292.664397523,25.6227902091,7.13872310298,0.0,62.886420148,41.4019203762,11.6723361603,0.0,10.5075,1.16483616031
 06/06  11:00:00,313.942150318,25.6227902091,8.79732737728,0.0,62.886420148,41.4019203762,11.6724121251,0.0,10.5075,1.16491212508
 06/06  12:00:00,308.022195934,25.6227902091,10.0513861304,0.0,62.886420148,41.4019203762,11.672467953,0.0,10.5075,1.16496795303
 06/06  13:00:00,313.154664734,25.6227902091,11.6309292503,0.0,62.886420148,41.4019203762,11.6724689506,0.0,10.5075,1.16496895057
 06/06  14:00:00,308.867003081,25.6227902091,13.0493708208,0.0,62.886420148,41.4019203762,11.6724674978,0.0,10.5075,1.16496749777
 06/06  15:00:00,307.734823912,25.6227902091,14.9772280025,0.0,62.886420148,41.4019203762,11.6722369725,0.0,10.5075,1.16473697246
 06/06  16:00:00,312.039915593,25.6227902091,18.1455259519,0.0,62.886420148,41.4019203762,11.6722658396,0.0,10.5075,1.16476583956
 06/06  17:00:00,313.29342083,25.6227902091,19.3019861528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,301.471858322,25.6227902091,14.6858736126,0.0,41.9242800987,36.8599292233,10.5047324145,0.0,9.34,1.16473241453
 06/06  19:00:00,281.488439643,25.6227902091,12.9064642216,0.0,41.9242800987,36.8599292233,10.5046923323,0.0,9.34,1.16469233228
 06/06  20:00:00,262.43943623,25.6227902091,10.8702744545,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,190.240970743,25.6227902091,8.60366964725,0.0,13.9747600329,18.6919646116,5.83455879735,0.0,4.67,1.16455879735
 06/06  22:00:00,129.394710826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,156.962962547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992525403,0.0,2.335,1.1642525403
 06/06  24:00:00,136.326547171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,124.915852574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,123.435878527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923090075,0.0,2.335,1.16423090075
 06/07  03:00:00,121.640053561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,127.771733069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,126.324931185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,166.800291844,25.6227902091,1.00635707018,0.0,13.9747600329,18.6919646116,16.2696400224,10.4353885444,4.67,1.16425147807
 06/07  07:00:00,184.872925127,25.6227902091,1.1089071305,0.0,13.9747600329,18.6919646116,31.7933919028,27.1033919028,4.67,0.02
 06/07  08:00:00,267.304252345,25.6227902091,4.08918681158,0.0,34.9369000822,32.3179380704,10.8048154003,1.46780988057,8.1725,1.16450551973
 06/07  09:00:00,304.963748745,25.6227902091,8.39716850726,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,304.541709619,25.6227902091,10.5919918695,0.0,62.886420148,41.4019203762,11.6722494874,0.0,10.5075,1.16474948738
 06/07  11:00:00,322.982260461,25.6227902091,11.8835994847,0.0,62.886420148,41.4019203762,11.6725415354,0.0,10.5075,1.16504153543
 06/07  12:00:00,315.037368497,25.6227902091,13.6265076215,0.0,62.886420148,41.4019203762,11.6726093606,0.0,10.5075,1.16510936063
 06/07  13:00:00,322.5447564,25.6227902091,18.0826058065,0.0,62.886420148,41.4019203762,11.6726051553,0.0,10.5075,1.16510515528
 06/07  14:00:00,320.148920507,25.6227902091,23.1493255775,0.0,62.886420148,41.4019203762,11.672371519,0.0,10.5075,1.16487151899
 06/07  15:00:00,321.702505277,25.6227902091,27.3692187175,0.0,62.886420148,41.4019203762,11.672323011,0.0,10.5075,1.16482301095
 06/07  16:00:00,325.486242183,25.6227902091,29.9242354176,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,325.05322992,25.6227902091,30.3136119736,0.0,62.886420148,41.4019203762,11.6723684544,0.0,10.5075,1.16486845444
 06/07  18:00:00,314.497299953,25.6227902091,26.4258175331,0.0,41.9242800987,36.8599292233,10.5048053063,0.0,9.34,1.16480530629
 06/07  19:00:00,301.431365153,25.6227902091,22.0459820634,0.0,41.9242800987,36.8599292233,10.5045882992,0.0,9.34,1.1645882992
 06/07  20:00:00,275.992565211,25.6227902091,15.7831922227,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  21:00:00,210.524774839,25.6227902091,18.7741234964,0.0,13.9747600329,18.6919646116,5.83451214273,0.0,4.67,1.16451214273
 06/07  22:00:00,134.586283773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,163.567509168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929685822,0.0,2.335,1.16429685822
 06/07  24:00:00,143.611745124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,129.866279397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,128.489961512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,126.234277761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923810738,0.0,2.335,1.16423810738
 06/08  04:00:00,131.831375994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,129.213881961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,171.962656897,25.6227902091,2.92285629479,0.0,13.9747600329,18.6919646116,5.8342076894,0.0,4.67,1.1642076894
 06/08  07:00:00,186.884485582,25.6227902091,1.8580366926,0.0,13.9747600329,18.6919646116,19.5322562924,14.8422562924,4.67,0.02
 06/08  08:00:00,262.728834094,25.6227902091,4.14460343366,0.0,34.9369000822,32.3179380704,17.1726297537,8.98012975367,8.1725,0.02
 06/08  09:00:00,294.865294206,25.6227902091,6.9826740165,0.0,62.886420148,41.4019203762,11.6721575204,0.0,10.5075,1.16465752042
 06/08  10:00:00,291.452628038,25.6227902091,7.52050164624,0.0,62.886420148,41.4019203762,11.6723084721,0.0,10.5075,1.16480847212
 06/08  11:00:00,310.889346672,25.6227902091,8.41656231744,0.0,62.886420148,41.4019203762,11.6724263015,0.0,10.5075,1.16492630148
 06/08  12:00:00,302.567067047,25.6227902091,8.94833928159,0.0,62.886420148,41.4019203762,11.6724918777,0.0,10.5075,1.16499187765
 06/08  13:00:00,306.969877753,25.6227902091,10.1481123555,0.0,62.886420148,41.4019203762,11.6724855526,0.0,10.5075,1.16498555262
 06/08  14:00:00,304.365479739,25.6227902091,11.5837646617,0.0,62.886420148,41.4019203762,11.6724478622,0.0,10.5075,1.1649478622
 06/08  15:00:00,302.841223836,25.6227902091,12.6935080017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,304.424051207,25.6227902091,13.4389055865,0.0,62.886420148,41.4019203762,11.672398714,0.0,10.5075,1.16489871398
 06/08  17:00:00,305.849200375,25.6227902091,14.2547183391,0.0,62.886420148,41.4019203762,11.6724318556,0.0,10.5075,1.16493185559
 06/08  18:00:00,300.261331156,25.6227902091,13.4720248149,0.0,41.9242800987,36.8599292233,10.5048521593,0.0,9.34,1.16485215929
 06/08  19:00:00,291.372448321,25.6227902091,12.833498913,0.0,41.9242800987,36.8599292233,10.5046104375,0.0,9.34,1.16461043752
 06/08  20:00:00,271.740600754,25.6227902091,10.8620529665,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,197.972176759,25.6227902091,8.98011290116,0.0,13.9747600329,18.6919646116,5.83450033185,0.0,4.67,1.16450033185
 06/08  22:00:00,131.10753397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,159.898475116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,140.024096888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924037965,0.0,2.335,1.16424037965
 06/09  01:00:00,128.830218653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,128.655386291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,128.893211046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992329554,0.0,2.335,1.1642329554
 06/09  04:00:00,155.851239709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,154.94210835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,197.92958156,25.6227902091,3.16084766617,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,205.429029473,25.6227902091,2.47766015833,0.0,13.9747600329,18.6919646116,8.49186700873,2.65745815684,4.67,1.16440885189
 06/09  08:00:00,273.336190597,25.6227902091,6.28054842066,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,310.596097785,25.6227902091,10.7270392676,0.0,62.886420148,41.4019203762,11.6721682362,0.0,10.5075,1.16466823615
 06/09  10:00:00,311.722660431,25.6227902091,13.1314600481,0.0,62.886420148,41.4019203762,11.6723429414,0.0,10.5075,1.16484294139
 06/09  11:00:00,334.393507126,25.6227902091,17.8146583432,0.0,62.886420148,41.4019203762,11.6725043966,0.0,10.5075,1.1650043966
 06/09  12:00:00,336.599771092,25.6227902091,24.6226414706,0.0,62.886420148,41.4019203762,11.6725820368,0.0,10.5075,1.16508203676
 06/09  13:00:00,352.506979631,25.6227902091,34.0678233508,0.0,62.886420148,41.4019203762,11.6725706064,0.0,10.5075,1.16507060644
 06/09  14:00:00,353.541474874,25.6227902091,40.5890279487,0.0,62.886420148,41.4019203762,11.6723021297,0.0,10.5075,1.16480212974
 06/09  15:00:00,350.07236043,25.6227902091,44.2625765385,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,351.357426729,25.6227902091,45.8258829625,0.0,62.886420148,41.4019203762,11.6722511078,0.0,10.5075,1.16475110781
 06/09  17:00:00,351.277344132,25.6227902091,45.9087224693,0.0,62.886420148,41.4019203762,11.6722822938,0.0,10.5075,1.16478229385
 06/09  18:00:00,340.227505264,25.6227902091,40.9658202667,0.0,41.9242800987,36.8599292233,10.5047007982,0.0,9.34,1.16470079822
 06/09  19:00:00,315.618077445,25.6227902091,34.3098804461,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,293.094298168,25.6227902091,28.1897635562,0.0,34.9369000822,32.3179380704,9.33709285734,0.0,8.1725,1.16459285734
 06/09  21:00:00,221.342953707,25.6227902091,30.8319542013,0.0,13.9747600329,18.6919646116,5.83446488551,0.0,4.67,1.16446488551
 06/09  22:00:00,139.436117911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,166.761461311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,148.517897861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921276215,0.0,2.335,1.16421276215
 06/10  01:00:00,134.903703961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,133.079280853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,132.289457294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915469881,0.0,1.75125,1.164219881
 06/10  04:00:00,140.416931487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,139.6011338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,178.80271991,25.6227902091,11.5018990689,0.0,6.98738001645,14.1499734587,3.76619759388,0.243697593877,3.5025,0.02
 06/10  07:00:00,197.01278198,25.6227902091,8.03074989704,0.0,6.98738001645,14.1499734587,5.81880604631,1.15179825521,3.5025,1.1645077911
 06/10  08:00:00,260.98160081,25.6227902091,10.7738152859,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  09:00:00,293.212810844,25.6227902091,15.9217027269,0.0,41.9242800987,36.8599292233,10.5046189522,0.0,9.34,1.16461895217
 06/10  10:00:00,326.999706734,25.6227902091,21.2846227121,0.0,62.886420148,41.4019203762,11.6722419339,0.0,10.5075,1.16474193394
 06/10  11:00:00,346.568994224,25.6227902091,28.0652568265,0.0,62.886420148,41.4019203762,11.6724881321,0.0,10.5075,1.16498813211
 06/10  12:00:00,346.260088232,25.6227902091,30.3885626468,0.0,62.886420148,41.4019203762,11.6725285472,0.0,10.5075,1.16502854715
 06/10  13:00:00,350.929249267,25.6227902091,33.4515484486,0.0,62.886420148,41.4019203762,11.6725291431,0.0,10.5075,1.16502914314
 06/10  14:00:00,351.877561935,25.6227902091,39.3505743614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,342.697330044,25.6227902091,38.7521253374,0.0,62.886420148,41.4019203762,11.672425606,0.0,10.5075,1.16492560601
 06/10  16:00:00,336.845600967,25.6227902091,35.7308941675,0.0,62.886420148,41.4019203762,11.6722581604,0.0,10.5075,1.16475816045
 06/10  17:00:00,336.504719619,25.6227902091,35.5132309665,0.0,62.886420148,41.4019203762,11.6722642941,0.0,10.5075,1.16476429408
 06/10  18:00:00,309.610469624,25.6227902091,27.7841316033,0.0,34.9369000822,32.3179380704,9.33723141235,0.0,8.1725,1.16473141235
 06/10  19:00:00,270.263506991,25.6227902091,22.324271023,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  20:00:00,260.295010748,25.6227902091,18.8650146256,0.0,20.9621400493,23.2339557645,7.00206208813,0.0,5.8375,1.16456208813
 06/10  21:00:00,206.126425192,25.6227902091,23.8728891913,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,136.731563733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569668484,0.0,1.75125,1.16444668484
 06/10  23:00:00,164.863453196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,143.005768499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553353277,0.0,1.75125,1.16428353277
 06/11  01:00:00,130.946896624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,130.493339712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,130.429480917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550189865,0.0,1.75125,1.16425189865
 06/11  04:00:00,139.768273432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,139.655304696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,176.334446762,25.6227902091,9.86761817429,0.0,6.98738001645,14.1499734587,4.66675671034,0.0,3.5025,1.16425671034
 06/11  07:00:00,195.649481547,25.6227902091,7.27101167701,0.0,6.98738001645,14.1499734587,4.18804912839,0.665549128388,3.5025,0.02
 06/11  08:00:00,229.910539815,25.6227902091,7.63979720001,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,216.698381022,25.6227902091,9.08932070777,0.0,6.98738001645,14.1499734587,4.66687493687,0.0,3.5025,1.16437493687
 06/11  10:00:00,254.916275245,25.6227902091,14.8876613509,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,273.648484105,25.6227902091,16.3177445521,0.0,27.9495200658,27.7759469175,8.16959543201,0.0,7.005,1.16459543201
 06/11  12:00:00,309.237276387,25.6227902091,25.3745060247,0.0,41.9242800987,36.8599292233,10.504650252,0.0,9.34,1.16465025196
 06/11  13:00:00,323.161219094,25.6227902091,34.6985867137,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,323.140886263,25.6227902091,40.3745769925,0.0,41.9242800987,36.8599292233,10.5046322615,0.0,9.34,1.16463226149
 06/11  15:00:00,318.177021228,25.6227902091,43.3962944773,0.0,41.9242800987,36.8599292233,10.5046413132,0.0,9.34,1.16464131316
 06/11  16:00:00,324.620567006,25.6227902091,49.2776436758,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,295.922793764,25.6227902091,49.5316355858,0.0,27.9495200658,27.7759469175,8.16964779481,0.0,7.005,1.16464779481
 06/11  18:00:00,291.865315513,25.6227902091,43.1873568641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,280.036822651,25.6227902091,39.3778537374,0.0,13.9747600329,18.6919646116,5.83456746367,0.0,4.67,1.16456746367
 06/11  20:00:00,263.199494512,25.6227902091,32.5556827925,0.0,13.9747600329,18.6919646116,5.83441278081,0.0,4.67,1.16441278081
 06/11  21:00:00,247.784070567,25.6227902091,45.9743606768,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,137.750670665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,159.361931409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547409423,0.0,1.75125,1.16422409423
 06/11  24:00:00,139.738974623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,131.879238296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,129.597041494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,129.677186893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922994513,0.0,2.335,1.16422994513
 06/12  04:00:00,138.339911458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,137.247614026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,180.276883065,25.6227902091,5.20694829393,0.0,13.9747600329,18.6919646116,5.83419743866,0.0,4.67,1.16419743866
 06/12  07:00:00,194.696185392,25.6227902091,3.36579435452,0.0,13.9747600329,18.6919646116,5.75950448036,1.06950448036,4.67,0.02
 06/12  08:00:00,269.621206284,25.6227902091,5.7745245504,0.0,34.9369000822,32.3179380704,9.33694029837,0.0,8.1725,1.16444029837
 06/12  09:00:00,301.951543049,25.6227902091,8.89666339136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,300.752603065,25.6227902091,10.2921583223,0.0,62.886420148,41.4019203762,11.6721715629,0.0,10.5075,1.16467156288
 06/12  11:00:00,327.245913162,25.6227902091,14.5183584522,0.0,62.886420148,41.4019203762,11.672449463,0.0,10.5075,1.16494946304
 06/12  12:00:00,325.667616743,25.6227902091,17.4194020695,0.0,62.886420148,41.4019203762,11.6725056888,0.0,10.5075,1.16500568875
 06/12  13:00:00,334.487278774,25.6227902091,22.1069298844,0.0,62.886420148,41.4019203762,11.6724908298,0.0,10.5075,1.16499082982
 06/12  14:00:00,313.042492121,25.6227902091,15.8161345752,0.0,62.886420148,41.4019203762,12.1805421241,0.508096575506,10.5075,1.16494554861
 06/12  15:00:00,295.093197657,25.6227902091,11.9313497532,0.0,62.886420148,41.4019203762,11.1602735239,0.632773523875,10.5075,0.02
 06/12  16:00:00,291.728109819,25.6227902091,11.0469795875,0.0,62.886420148,41.4019203762,11.6723889819,0.0,10.5075,1.16488898188
 06/12  17:00:00,292.841635704,25.6227902091,11.1054743756,0.0,62.886420148,41.4019203762,11.6724137387,0.0,10.5075,1.16491373871
 06/12  18:00:00,287.777936571,25.6227902091,9.97971836547,0.0,41.9242800987,36.8599292233,10.504827018,0.0,9.34,1.16482701796
 06/12  19:00:00,277.055012337,25.6227902091,9.13092503901,0.0,41.9242800987,36.8599292233,10.5045802063,0.0,9.34,1.1645802063
 06/12  20:00:00,258.196755629,25.6227902091,7.76201218283,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,190.35248317,25.6227902091,5.48042580074,0.0,13.9747600329,18.6919646116,5.83446456642,0.0,4.67,1.16446456642
 06/12  22:00:00,129.227010458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,159.769629775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,140.463582828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920357599,0.0,2.335,1.16420357599
 06/13  01:00:00,128.541001287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,127.104482113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,126.626000647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991938403,0.0,2.335,1.1641938403
 06/13  04:00:00,153.420072071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,153.323548469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,195.824437919,25.6227902091,2.68117267499,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,203.974814343,25.6227902091,1.94891612079,0.0,13.9747600329,18.6919646116,19.3227689559,13.488403512,4.67,1.16436544393
 06/13  08:00:00,268.107089251,25.6227902091,4.48690504957,0.0,34.9369000822,32.3179380704,12.6492166978,4.45671669784,8.1725,0.02
 06/13  09:00:00,302.556560043,25.6227902091,8.42808802772,0.0,62.886420148,41.4019203762,11.6721158448,0.0,10.5075,1.16461584479
 06/13  10:00:00,303.669064835,25.6227902091,10.4603822872,0.0,62.886420148,41.4019203762,11.6722812815,0.0,10.5075,1.16478128146
 06/13  11:00:00,320.295931426,25.6227902091,11.4219731968,0.0,62.886420148,41.4019203762,11.6724324851,0.0,10.5075,1.16493248505
 06/13  12:00:00,309.393284732,25.6227902091,11.0605514754,0.0,62.886420148,41.4019203762,11.6725007187,0.0,10.5075,1.16500071873
 06/13  13:00:00,313.210772628,25.6227902091,11.9932141612,0.0,62.886420148,41.4019203762,11.6724809807,0.0,10.5075,1.16498098067
 06/13  14:00:00,310.319820381,25.6227902091,13.8246485624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,307.181018389,25.6227902091,14.4620112529,0.0,62.886420148,41.4019203762,11.6723243128,0.0,10.5075,1.1648243128
 06/13  16:00:00,305.600690382,25.6227902091,14.0748361199,0.0,62.886420148,41.4019203762,11.672332683,0.0,10.5075,1.16483268299
 06/13  17:00:00,301.456915382,25.6227902091,12.8441402986,0.0,62.886420148,41.4019203762,11.6723583539,0.0,10.5075,1.1648583539
 06/13  18:00:00,292.894222495,25.6227902091,10.8796064374,0.0,41.9242800987,36.8599292233,10.5047555263,0.0,9.34,1.16475552629
 06/13  19:00:00,273.567834253,25.6227902091,9.93623747158,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,254.698497601,25.6227902091,8.50462805792,0.0,34.9369000822,32.3179380704,9.33711571776,0.0,8.1725,1.16461571776
 06/13  21:00:00,187.051878332,25.6227902091,6.08088767252,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,130.616379689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938632127,0.0,2.335,1.16438632127
 06/13  23:00:00,158.693781967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,138.619547656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,128.003592681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922763723,0.0,2.335,1.16422763723
 06/14  02:00:00,127.211001183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,126.628808804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,133.929729413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919865377,0.0,2.335,1.16419865377
 06/14  05:00:00,132.400971388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,172.382446511,25.6227902091,1.66701564198,0.0,13.9747600329,18.6919646116,6.39190402569,1.70190402569,4.67,0.02
 06/14  07:00:00,189.632870894,25.6227902091,1.48706648672,0.0,13.9747600329,18.6919646116,25.5581463465,20.8681463465,4.67,0.02
