Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  08:00:00,269.177489234,25.6227902091,4.33477227318,0.0,34.9369000822,32.3179380704,11.2630331789,1.92600661614,8.1725,1.1645265628
 06/14  09:00:00,305.905192705,25.6227902091,8.85644043073,0.0,62.886420148,41.4019203762,11.672152452,0.0,10.5075,1.16465245195
 06/14  10:00:00,306.07512249,25.6227902091,11.0606929427,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,326.509763887,25.6227902091,13.6470590011,0.0,62.886420148,41.4019203762,11.6724470719,0.0,10.5075,1.16494707193
 06/14  12:00:00,322.2674114,25.6227902091,15.4737163015,0.0,62.886420148,41.4019203762,11.6724702687,0.0,10.5075,1.16497026869
 06/14  13:00:00,331.752571992,25.6227902091,20.4842305884,0.0,62.886420148,41.4019203762,11.6724570367,0.0,10.5075,1.16495703672
 06/14  14:00:00,327.704353968,25.6227902091,24.7734148685,0.0,62.886420148,41.4019203762,11.6724712356,0.0,10.5075,1.16497123557
 06/14  15:00:00,328.401985692,25.6227902091,30.115559413,0.0,62.886420148,41.4019203762,11.6722435465,0.0,10.5075,1.16474354647
 06/14  16:00:00,330.824206538,25.6227902091,32.2531497154,0.0,62.886420148,41.4019203762,11.6722530024,0.0,10.5075,1.16475300244
 06/14  17:00:00,329.220237583,25.6227902091,31.1467229689,0.0,62.886420148,41.4019203762,11.6722796154,0.0,10.5075,1.16477961541
 06/14  18:00:00,307.351804001,25.6227902091,19.855149027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,288.639416823,25.6227902091,13.6637446044,0.0,41.9242800987,36.8599292233,10.5046852363,0.0,9.34,1.16468523627
 06/14  20:00:00,266.687401161,25.6227902091,11.6553436719,0.0,34.9369000822,32.3179380704,9.33714017246,0.0,8.1725,1.16464017246
 06/14  21:00:00,199.441940246,25.6227902091,10.6451273284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,131.98485233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,159.803700466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930538434,0.0,2.335,1.16430538434
 06/14  24:00:00,141.0238987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,130.372785781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,129.847881372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922195836,0.0,2.335,1.16422195836
 06/15  03:00:00,129.257823142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,137.09690681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,136.336096351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,178.649946563,25.6227902091,4.30751772985,0.0,13.9747600329,18.6919646116,5.83424436613,0.0,4.67,1.16424436613
 06/15  07:00:00,192.497918023,25.6227902091,3.05132765332,0.0,13.9747600329,18.6919646116,5.66271466644,0.972714666437,4.67,0.02
 06/15  08:00:00,270.114964358,25.6227902091,5.98638706779,0.0,34.9369000822,32.3179380704,9.33699058106,0.0,8.1725,1.16449058106
 06/15  09:00:00,305.006413204,25.6227902091,9.46400317327,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,303.217645336,25.6227902091,10.8402472488,0.0,62.886420148,41.4019203762,11.6720621593,0.0,10.5075,1.16456215934
 06/15  11:00:00,323.712729309,25.6227902091,12.6396415821,0.0,62.886420148,41.4019203762,11.6723867362,0.0,10.5075,1.16488673622
 06/15  12:00:00,320.109769382,25.6227902091,15.4404785638,0.0,62.886420148,41.4019203762,11.6726501649,0.0,10.5075,1.16515016491
 06/15  13:00:00,330.524784977,25.6227902091,21.0523571957,0.0,62.886420148,41.4019203762,11.6726290725,0.0,10.5075,1.16512907247
 06/15  14:00:00,326.463438392,25.6227902091,25.3039720596,0.0,62.886420148,41.4019203762,11.6723841648,0.0,10.5075,1.16488416475
 06/15  15:00:00,325.201484757,25.6227902091,28.5935329258,0.0,62.886420148,41.4019203762,11.6723211258,0.0,10.5075,1.16482112585
 06/15  16:00:00,331.95722276,25.6227902091,33.2700306091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,318.209155852,25.6227902091,24.5151875374,0.0,62.886420148,41.4019203762,11.6723497475,0.0,10.5075,1.16484974753
 06/15  18:00:00,306.132036756,25.6227902091,18.2064634955,0.0,41.9242800987,36.8599292233,10.5047723543,0.0,9.34,1.16477235431
 06/15  19:00:00,296.306289316,25.6227902091,16.5037670748,0.0,41.9242800987,36.8599292233,10.5046939368,0.0,9.34,1.16469393676
 06/15  20:00:00,274.367671663,25.6227902091,13.1898179644,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  21:00:00,200.723973696,25.6227902091,11.0364412904,0.0,13.9747600329,18.6919646116,5.83445676311,0.0,4.67,1.16445676311
 06/15  22:00:00,132.199154739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,159.986664963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,140.938397437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924953561,0.0,2.335,1.16424953561
 06/16  01:00:00,129.827978401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,128.819317636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,128.50668378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923836265,0.0,2.335,1.16423836265
 06/16  04:00:00,155.73986186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,154.391990414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,197.111251497,25.6227902091,3.27141877325,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,205.796701344,25.6227902091,2.47006704653,0.0,13.9747600329,18.6919646116,11.3005178888,5.4661111513,4.67,1.16440673753
 06/16  08:00:00,274.730170217,25.6227902091,6.63880932981,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  09:00:00,311.777082082,25.6227902091,11.2918163635,0.0,62.886420148,41.4019203762,11.6721426892,0.0,10.5075,1.16464268925
 06/16  10:00:00,309.353155817,25.6227902091,12.4112512706,0.0,62.886420148,41.4019203762,11.6722029954,0.0,10.5075,1.16470299543
 06/16  11:00:00,327.217520234,25.6227902091,14.3783458435,0.0,62.886420148,41.4019203762,11.6725152516,0.0,10.5075,1.16501525157
 06/16  12:00:00,322.423012648,25.6227902091,16.1299074016,0.0,62.886420148,41.4019203762,11.672576615,0.0,10.5075,1.16507661496
 06/16  13:00:00,330.758964813,25.6227902091,20.2074953856,0.0,62.886420148,41.4019203762,11.6725508175,0.0,10.5075,1.16505081746
 06/16  14:00:00,328.64707177,25.6227902091,25.3365901161,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  15:00:00,329.074847446,25.6227902091,30.2030088688,0.0,62.886420148,41.4019203762,11.6723898933,0.0,10.5075,1.1648898933
 06/16  16:00:00,322.970703622,25.6227902091,26.8215630006,0.0,62.886420148,41.4019203762,11.6723923189,0.0,10.5075,1.16489231887
 06/16  17:00:00,316.29745299,25.6227902091,21.7910131604,0.0,62.886420148,41.4019203762,11.6724119702,0.0,10.5075,1.16491197021
 06/16  18:00:00,305.985984984,25.6227902091,17.4885559568,0.0,41.9242800987,36.8599292233,10.5048043134,0.0,9.34,1.16480431338
 06/16  19:00:00,287.105933797,25.6227902091,15.9441727415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/16  20:00:00,266.534848336,25.6227902091,13.5330942968,0.0,34.9369000822,32.3179380704,9.33716046136,0.0,8.1725,1.16466046136
 06/16  21:00:00,197.495158136,25.6227902091,12.8195161242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,133.304840251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939085629,0.0,2.335,1.16439085629
 06/16  23:00:00,161.116627644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,141.699068353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,128.06965222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553031586,0.0,1.75125,1.16428031586
 06/17  02:00:00,127.215132385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,127.214346922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,135.261277196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551294128,0.0,1.75125,1.16426294128
 06/17  05:00:00,134.439789977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,164.942307367,25.6227902091,3.8461000054,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,180.732931137,25.6227902091,2.56849354513,0.0,6.98738001645,14.1499734587,7.25346430676,2.58652528103,3.5025,1.16443902573
 06/17  08:00:00,242.174652695,25.6227902091,4.34229222083,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,272.245680872,25.6227902091,8.65375441792,0.0,41.9242800987,36.8599292233,10.5045654405,0.0,9.34,1.16456544055
 06/17  10:00:00,300.779903348,25.6227902091,11.0629584673,0.0,62.886420148,41.4019203762,11.6722808793,0.0,10.5075,1.1647808793
 06/17  11:00:00,323.015359722,25.6227902091,12.9763222807,0.0,62.886420148,41.4019203762,11.6723377176,0.0,10.5075,1.1648377176
 06/17  12:00:00,318.808007394,25.6227902091,14.5656699131,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  13:00:00,324.784550724,25.6227902091,16.256441911,0.0,62.886420148,41.4019203762,11.6725971269,0.0,10.5075,1.16509712688
 06/17  14:00:00,322.74126646,25.6227902091,20.5830491807,0.0,62.886420148,41.4019203762,11.6724010328,0.0,10.5075,1.16490103277
 06/17  15:00:00,323.734660869,25.6227902091,25.6193373607,0.0,62.886420148,41.4019203762,11.6724219113,0.0,10.5075,1.16492191127
 06/17  16:00:00,322.879863362,25.6227902091,25.950692227,0.0,62.886420148,41.4019203762,11.6722406311,0.0,10.5075,1.16474063114
 06/17  17:00:00,319.64827201,25.6227902091,24.1479919022,0.0,62.886420148,41.4019203762,11.6722303727,0.0,10.5075,1.16473037274
 06/17  18:00:00,292.771043089,25.6227902091,16.4010964007,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,253.333388863,25.6227902091,12.9242752701,0.0,20.9621400493,23.2339557645,7.00223229605,0.0,5.8375,1.16473229605
 06/17  20:00:00,241.272422395,25.6227902091,11.0980025304,0.0,20.9621400493,23.2339557645,7.00209214518,0.0,5.8375,1.16459214518
 06/17  21:00:00,186.680293862,25.6227902091,10.0622468311,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,131.06903896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564353172,0.0,1.75125,1.16439353172
 06/17  23:00:00,158.245322918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,138.887429862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,127.471579812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553930962,0.0,1.75125,1.16428930962
 06/18  02:00:00,126.34591254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,125.45940506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,133.168164435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551952055,0.0,1.75125,1.16426952055
 06/18  05:00:00,132.48543958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,161.655259434,25.6227902091,2.08695246585,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,178.751789322,25.6227902091,1.55004731838,0.0,6.98738001645,14.1499734587,12.6034675557,7.93669500053,3.5025,1.16427255519
 06/18  08:00:00,215.04084239,25.6227902091,2.47058035005,0.0,6.98738001645,14.1499734587,5.5636981698,2.0411981698,3.5025,0.02
 06/18  09:00:00,200.744521535,25.6227902091,3.98094507793,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,238.460570228,25.6227902091,8.79563823163,0.0,27.9495200658,27.7759469175,8.16951806583,0.0,7.005,1.16451806583
 06/18  11:00:00,261.200720771,25.6227902091,9.97964829023,0.0,27.9495200658,27.7759469175,8.16958776143,0.0,7.005,1.16458776143
 06/18  12:00:00,285.767873504,25.6227902091,13.3468181559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,291.369207292,25.6227902091,15.1191622329,0.0,41.9242800987,36.8599292233,10.5046575093,0.0,9.34,1.16465750935
 06/18  14:00:00,286.688970519,25.6227902091,17.8062850271,0.0,41.9242800987,36.8599292233,10.5046162126,0.0,9.34,1.16461621261
 06/18  15:00:00,284.515571317,25.6227902091,19.9644205341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,287.183942407,25.6227902091,22.4118355368,0.0,41.9242800987,36.8599292233,10.5046550932,0.0,9.34,1.16465509322
 06/18  17:00:00,260.402434938,25.6227902091,23.8098125386,0.0,27.9495200658,27.7759469175,8.16960684977,0.0,7.005,1.16460684977
 06/18  18:00:00,261.355634131,25.6227902091,21.0357674522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,248.223169423,25.6227902091,17.8066046987,0.0,13.9747600329,18.6919646116,5.83460606626,0.0,4.67,1.16460606626
 06/18  20:00:00,234.03660711,25.6227902091,14.0233830139,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,214.318805368,25.6227902091,19.8399340259,0.0,13.9747600329,18.6919646116,5.83438343091,0.0,4.67,1.16438343091
 06/18  22:00:00,133.869948542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,161.330769752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,141.956831341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548353122,0.0,1.75125,1.16423353122
 06/19  01:00:00,132.659308595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,131.733794695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,131.749802704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,139.59980797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924598068,0.0,2.335,1.16424598068
 06/19  05:00:00,137.872621051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,183.049370039,25.6227902091,6.21126381056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  07:00:00,200.947469436,25.6227902091,5.06322532924,0.0,13.9747600329,18.6919646116,6.81993387686,0.985522585564,4.67,1.16441129129
 06/19  08:00:00,281.193466313,25.6227902091,9.20906780585,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/19  09:00:00,320.220083671,25.6227902091,14.2950634152,0.0,62.886420148,41.4019203762,11.6721026881,0.0,10.5075,1.16460268808
 06/19  10:00:00,320.478514275,25.6227902091,16.7260017014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,338.267654925,25.6227902091,20.861243902,0.0,62.886420148,41.4019203762,11.6725257389,0.0,10.5075,1.16502573894
 06/19  12:00:00,336.490291837,25.6227902091,25.2489026937,0.0,62.886420148,41.4019203762,11.6725384489,0.0,10.5075,1.16503844894
 06/19  13:00:00,345.982022677,25.6227902091,30.9565555266,0.0,62.886420148,41.4019203762,11.6725154787,0.0,10.5075,1.16501547867
 06/19  14:00:00,343.337856578,25.6227902091,35.3488144835,0.0,62.886420148,41.4019203762,11.6723276058,0.0,10.5075,1.16482760581
 06/19  15:00:00,340.502287297,25.6227902091,38.9664983574,0.0,62.886420148,41.4019203762,11.6722860235,0.0,10.5075,1.16478602351
 06/19  16:00:00,344.547108545,25.6227902091,42.1440766174,0.0,62.886420148,41.4019203762,11.6722859736,0.0,10.5075,1.16478597363
 06/19  17:00:00,344.600989405,25.6227902091,42.3365469053,0.0,62.886420148,41.4019203762,11.6723028741,0.0,10.5075,1.16480287408
 06/19  18:00:00,332.108110403,25.6227902091,36.4274473052,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  19:00:00,317.610195481,25.6227902091,30.3345788979,0.0,41.9242800987,36.8599292233,10.5047012259,0.0,9.34,1.16470122593
 06/19  20:00:00,290.594529786,25.6227902091,23.7475086586,0.0,34.9369000822,32.3179380704,9.33714819377,0.0,8.1725,1.16464819377
 06/19  21:00:00,221.752089256,25.6227902091,26.8237439356,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,137.150335964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,165.316517458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993116996,0.0,2.335,1.1643116996
 06/19  24:00:00,147.141049474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,136.178802544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,134.333313083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922598119,0.0,2.335,1.16422598119
 06/20  03:00:00,133.702787679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,161.873015359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,161.654774445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,210.811994556,25.6227902091,9.94129111672,0.0,13.9747600329,18.6919646116,5.83424605202,0.0,4.67,1.16424605202
 06/20  07:00:00,221.126892771,25.6227902091,7.80810649384,0.0,13.9747600329,18.6919646116,5.71806602145,1.02806602145,4.67,0.02
 06/20  08:00:00,288.987339323,25.6227902091,12.3154453026,0.0,34.9369000822,32.3179380704,9.33698325599,0.0,8.1725,1.16448325599
 06/20  09:00:00,326.5968071,25.6227902091,17.3721316195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,328.924660903,25.6227902091,21.2294750316,0.0,62.886420148,41.4019203762,11.6723119711,0.0,10.5075,1.16481197107
 06/20  11:00:00,347.321930552,25.6227902091,28.3584127421,0.0,62.886420148,41.4019203762,11.6722146241,0.0,10.5075,1.16471462407
 06/20  12:00:00,349.236085987,25.6227902091,33.9019106557,0.0,62.886420148,41.4019203762,11.6726068816,0.0,10.5075,1.16510688156
 06/20  13:00:00,358.04881851,25.6227902091,39.2699038981,0.0,62.886420148,41.4019203762,11.6725763245,0.0,10.5075,1.16507632451
 06/20  14:00:00,356.608076467,25.6227902091,44.019894508,0.0,62.886420148,41.4019203762,11.6723249531,0.0,10.5075,1.16482495313
 06/20  15:00:00,351.815595983,25.6227902091,46.9735470633,0.0,62.886420148,41.4019203762,11.6722535509,0.0,10.5075,1.16475355095
 06/20  16:00:00,352.493172782,25.6227902091,47.9771394199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,351.544478862,25.6227902091,47.1663746429,0.0,62.886420148,41.4019203762,11.6722726942,0.0,10.5075,1.16477269417
 06/20  18:00:00,338.982910992,25.6227902091,41.4688274785,0.0,41.9242800987,36.8599292233,10.5046871391,0.0,9.34,1.1646871391
 06/20  19:00:00,314.90242523,25.6227902091,35.0723428511,0.0,41.9242800987,36.8599292233,10.5046012734,0.0,9.34,1.16460127342
 06/20  20:00:00,288.575952257,25.6227902091,28.385724186,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,223.28097876,25.6227902091,33.1287643329,0.0,13.9747600329,18.6919646116,5.83447563685,0.0,4.67,1.16447563685
 06/20  22:00:00,138.615264581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,165.704529698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,148.015633751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921251895,0.0,2.335,1.16421251895
 06/21  01:00:00,137.460389629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,135.428735485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,134.618733979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919862519,0.0,2.335,1.16419862519
 06/21  04:00:00,143.052668729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,142.35547133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,193.310179709,25.6227902091,12.5151671787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,208.012115758,25.6227902091,8.05346582717,0.0,13.9747600329,18.6919646116,6.73257267936,0.898210662488,4.67,1.16436201688
 06/21  08:00:00,285.713660963,25.6227902091,11.6277655582,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  09:00:00,323.778864417,25.6227902091,16.7341865819,0.0,62.886420148,41.4019203762,11.6720956001,0.0,10.5075,1.16459560008
 06/21  10:00:00,326.300222485,25.6227902091,20.2896986644,0.0,62.886420148,41.4019203762,11.6722438349,0.0,10.5075,1.16474383495
 06/21  11:00:00,346.036516954,25.6227902091,27.9000393009,0.0,62.886420148,41.4019203762,11.6723760254,0.0,10.5075,1.16487602541
 06/21  12:00:00,349.813867064,25.6227902091,34.1357591977,0.0,62.886420148,41.4019203762,11.6724269854,0.0,10.5075,1.16492698539
 06/21  13:00:00,359.732315322,25.6227902091,40.579263443,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,357.154644746,25.6227902091,44.3166556603,0.0,62.886420148,41.4019203762,11.6724466361,0.0,10.5075,1.16494663614
 06/21  15:00:00,355.315102022,25.6227902091,49.042315252,0.0,62.886420148,41.4019203762,11.6722237573,0.0,10.5075,1.16472375734
 06/21  16:00:00,357.105718684,25.6227902091,51.3305332484,0.0,62.886420148,41.4019203762,11.6722173804,0.0,10.5075,1.1647173804
 06/21  17:00:00,355.848037973,25.6227902091,50.3953939905,0.0,62.886420148,41.4019203762,11.6724114767,0.0,10.5075,1.1649114767
 06/21  18:00:00,343.075229455,25.6227902091,44.1952168903,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,331.340394104,25.6227902091,39.502845978,0.0,41.9242800987,36.8599292233,10.5046599874,0.0,9.34,1.1646599874
 06/21  20:00:00,306.741265754,25.6227902091,34.6046433516,0.0,34.9369000822,32.3179380704,9.33710678514,0.0,8.1725,1.16460678514
 06/21  21:00:00,236.385511772,25.6227902091,37.9201808202,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,140.365460812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935863892,0.0,2.335,1.16435863892
 06/21  23:00:00,167.487968838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,149.70415797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,139.056645545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,136.825182463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926187129,0.0,2.335,1.16426187129
 06/22  03:00:00,135.993445262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,144.176551401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,142.81238743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922077802,0.0,2.335,1.16422077802
 06/22  06:00:00,196.22144612,25.6227902091,14.5987022177,0.0,13.9747600329,18.6919646116,4.93437241504,0.244372415043,4.67,0.02
 06/22  07:00:00,213.745955869,25.6227902091,10.1210153596,0.0,13.9747600329,18.6919646116,5.59091209426,0.900912094263,4.67,0.02
 06/22  08:00:00,292.29563382,25.6227902091,14.1197378883,0.0,34.9369000822,32.3179380704,9.3369640223,0.0,8.1725,1.1644640223
 06/22  09:00:00,332.296018921,25.6227902091,20.7426006395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  10:00:00,340.440947328,25.6227902091,28.7468530092,0.0,62.886420148,41.4019203762,11.6722375628,0.0,10.5075,1.16473756285
 06/22  11:00:00,361.787797767,25.6227902091,40.2398250454,0.0,62.886420148,41.4019203762,11.6724443941,0.0,10.5075,1.16494439406
 06/22  12:00:00,369.132808606,25.6227902091,47.7751691229,0.0,62.886420148,41.4019203762,11.6724654226,0.0,10.5075,1.16496542261
 06/22  13:00:00,376.562538103,25.6227902091,52.5407491661,0.0,62.886420148,41.4019203762,11.6724340796,0.0,10.5075,1.16493407961
 06/22  14:00:00,371.796599496,25.6227902091,54.7350885592,0.0,62.886420148,41.4019203762,11.67240238,0.0,10.5075,1.16490238001
 06/22  15:00:00,366.005264335,25.6227902091,56.5559757827,0.0,62.886420148,41.4019203762,11.6723278838,0.0,10.5075,1.16482788385
 06/22  16:00:00,362.5804257,25.6227902091,55.1602178104,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  17:00:00,360.194995724,25.6227902091,53.5831377341,0.0,62.886420148,41.4019203762,11.6723433225,0.0,10.5075,1.16484332251
 06/22  18:00:00,350.499513338,25.6227902091,49.5452699671,0.0,41.9242800987,36.8599292233,10.5047547818,0.0,9.34,1.16475478181
 06/22  19:00:00,338.965880366,25.6227902091,44.6723359281,0.0,41.9242800987,36.8599292233,10.5046661728,0.0,9.34,1.16466617279
 06/22  20:00:00,312.109632671,25.6227902091,37.9202342849,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,243.229222583,25.6227902091,43.2380700633,0.0,13.9747600329,18.6919646116,5.83453832457,0.0,4.67,1.16453832457
 06/22  22:00:00,142.053626774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,168.785253611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,151.382938807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921168697,0.0,2.335,1.16421168697
 06/23  01:00:00,140.72134644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,138.03897359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,137.683828351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919694421,0.0,2.335,1.16419694421
 06/23  04:00:00,167.465896793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,167.100047254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,226.54054211,25.6227902091,19.7750160798,0.0,13.9747600329,18.6919646116,4.9801306645,0.290130664498,4.67,0.02
 06/23  07:00:00,231.933249681,25.6227902091,11.9794623049,0.0,13.9747600329,18.6919646116,6.52511158646,0.690690385884,4.67,1.16442120058
 06/23  08:00:00,298.218806737,25.6227902091,16.4370413168,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,338.101328113,25.6227902091,23.9953299879,0.0,62.886420148,41.4019203762,11.6721506643,0.0,10.5075,1.16465066428
 06/23  10:00:00,343.229294559,25.6227902091,31.0424677832,0.0,62.886420148,41.4019203762,11.6722948037,0.0,10.5075,1.16479480371
 06/23  11:00:00,361.195385206,25.6227902091,39.7651879148,0.0,62.886420148,41.4019203762,11.6724224468,0.0,10.5075,1.1649224468
 06/23  12:00:00,365.681367392,25.6227902091,45.949719195,0.0,62.886420148,41.4019203762,11.672469435,0.0,10.5075,1.16496943496
 06/23  13:00:00,374.634358311,25.6227902091,51.3808948717,0.0,62.886420148,41.4019203762,11.6724308307,0.0,10.5075,1.16493083074
 06/23  14:00:00,371.994035971,25.6227902091,55.0487223591,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  15:00:00,366.789529066,25.6227902091,57.3849861771,0.0,62.886420148,41.4019203762,11.6722602049,0.0,10.5075,1.16476020495
 06/23  16:00:00,369.111990562,25.6227902091,60.1751442482,0.0,62.886420148,41.4019203762,11.672250371,0.0,10.5075,1.16475037101
 06/23  17:00:00,368.1261639,25.6227902091,59.4365576036,0.0,62.886420148,41.4019203762,11.6722573436,0.0,10.5075,1.16475734357
 06/23  18:00:00,353.553557887,25.6227902091,51.9603448497,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,330.876537318,25.6227902091,46.1870359086,0.0,41.9242800987,36.8599292233,10.5046868241,0.0,9.34,1.16468682409
 06/23  20:00:00,306.649378303,25.6227902091,40.4842501306,0.0,34.9369000822,32.3179380704,9.33713068363,0.0,8.1725,1.16463068363
 06/23  21:00:00,239.466002106,25.6227902091,45.7468121128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  22:00:00,142.704850405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993813405,0.0,2.335,1.1643813405
 06/23  23:00:00,169.472432903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,151.82047962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,139.061345153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558657477,0.0,1.75125,1.16433657477
 06/24  02:00:00,136.396801516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,135.603029739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,143.967104766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,143.355522981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553131358,0.0,1.75125,1.16428131358
 06/24  06:00:00,189.903986775,25.6227902091,19.6379934718,0.0,6.98738001645,14.1499734587,3.76833270108,0.245832701082,3.5025,0.02
 06/24  07:00:00,204.961090778,25.6227902091,11.6629914927,0.0,6.98738001645,14.1499734587,5.70340147124,1.03644219851,3.5025,1.16445927272
 06/24  08:00:00,267.659760601,25.6227902091,13.8142068264,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,298.658439997,25.6227902091,19.0020132228,0.0,41.9242800987,36.8599292233,10.5044856269,0.0,9.34,1.16448562693
 06/24  10:00:00,333.514623622,25.6227902091,26.5529246252,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,359.120571208,25.6227902091,37.9337098512,0.0,62.886420148,41.4019203762,11.6724095833,0.0,10.5075,1.1649095833
 06/24  12:00:00,362.728066766,25.6227902091,43.7308989275,0.0,62.886420148,41.4019203762,11.6723796971,0.0,10.5075,1.16487969711
 06/24  13:00:00,371.157814443,25.6227902091,48.7350678457,0.0,62.886420148,41.4019203762,11.6725627962,0.0,10.5075,1.16506279621
 06/24  14:00:00,371.391548318,25.6227902091,54.2540807848,0.0,62.886420148,41.4019203762,11.672326234,0.0,10.5075,1.16482623396
 06/24  15:00:00,368.953473143,25.6227902091,58.5194330481,0.0,62.886420148,41.4019203762,11.6723317713,0.0,10.5075,1.16483177131
 06/24  16:00:00,367.102373135,25.6227902091,58.1898133093,0.0,62.886420148,41.4019203762,11.6723205554,0.0,10.5075,1.16482055542
 06/24  17:00:00,367.501813148,25.6227902091,58.4472945589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,337.118128769,25.6227902091,48.2241235662,0.0,34.9369000822,32.3179380704,9.33726228494,0.0,8.1725,1.16476228494
 06/24  19:00:00,295.045982083,25.6227902091,40.0471972648,0.0,20.9621400493,23.2339557645,7.00222692683,0.0,5.8375,1.16472692683
 06/24  20:00:00,282.809653748,25.6227902091,36.674001871,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  21:00:00,226.000445199,25.6227902091,39.920131856,0.0,6.98738001645,14.1499734587,4.66693236947,0.0,3.5025,1.16443236947
 06/24  22:00:00,139.408354755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,165.59334387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555409285,0.0,1.75125,1.16430409285
 06/24  24:00:00,147.831305422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,138.101885393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,136.345433025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154948421,0.0,1.75125,1.1642448421
 06/25  03:00:00,135.857051549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,144.234185481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,142.737204424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552812514,0.0,1.75125,1.16427812514
 06/25  06:00:00,187.420439121,25.6227902091,18.062427941,0.0,6.98738001645,14.1499734587,3.75605536923,0.233555369228,3.5025,0.02
 06/25  07:00:00,202.43987366,25.6227902091,10.7477793947,0.0,6.98738001645,14.1499734587,4.21554137082,0.693041370823,3.5025,0.02
 06/25  08:00:00,233.433365296,25.6227902091,9.72414463811,0.0,6.98738001645,14.1499734587,4.6667934198,0.0,3.5025,1.1642934198
 06/25  09:00:00,217.760804257,25.6227902091,10.3710371797,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,255.128661499,25.6227902091,15.8722157934,0.0,27.9495200658,27.7759469175,8.1695660371,0.0,7.005,1.1645660371
 06/25  11:00:00,275.49504939,25.6227902091,17.8578537753,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,310.160789255,25.6227902091,28.2766471894,0.0,41.9242800987,36.8599292233,10.5045923561,0.0,9.34,1.16459235612
 06/25  13:00:00,323.601585855,25.6227902091,36.2197320142,0.0,41.9242800987,36.8599292233,10.5045877975,0.0,9.34,1.16458779745
 06/25  14:00:00,322.779890585,25.6227902091,41.6472897033,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,321.693375796,25.6227902091,47.1413261583,0.0,41.9242800987,36.8599292233,10.5046922967,0.0,9.34,1.16469229675
 06/25  16:00:00,323.401963115,25.6227902091,48.9708672944,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,291.828641471,25.6227902091,47.1697851773,0.0,27.9495200658,27.7759469175,8.16967822979,0.0,7.005,1.16467822979
 06/25  18:00:00,289.038232148,25.6227902091,41.6831604877,0.0,13.9747600329,18.6919646116,5.83445291311,0.0,4.67,1.16445291311
 06/25  19:00:00,277.221828898,25.6227902091,38.1373347001,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,264.053865733,25.6227902091,34.5031483707,0.0,13.9747600329,18.6919646116,5.83444624393,0.0,4.67,1.16444624393
 06/25  21:00:00,248.116278169,25.6227902091,46.499199284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,140.691164565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,167.666141245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547462373,0.0,1.75125,1.16422462373
 06/25  24:00:00,150.704280105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,142.105062022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,139.823469745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924370707,0.0,2.335,1.16424370707
 06/26  03:00:00,137.29948539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,142.532588415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,140.500705082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,192.214158531,25.6227902091,12.5228337888,0.0,13.9747600329,18.6919646116,5.83424272139,0.0,4.67,1.16424272139
 06/26  07:00:00,206.776144136,25.6227902091,7.94856812691,0.0,13.9747600329,18.6919646116,5.86876562632,1.17876562632,4.67,0.02
 06/26  08:00:00,280.971231824,25.6227902091,10.2196142162,0.0,34.9369000822,32.3179380704,9.33703864405,0.0,8.1725,1.16453864405
 06/26  09:00:00,314.886605826,25.6227902091,13.6289586386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,313.254674932,25.6227902091,14.7017377253,0.0,62.886420148,41.4019203762,11.6722381015,0.0,10.5075,1.16473810152
 06/26  11:00:00,328.289040647,25.6227902091,16.0279179805,0.0,62.886420148,41.4019203762,11.6724805267,0.0,10.5075,1.16498052674
 06/26  12:00:00,323.717350302,25.6227902091,17.2701903337,0.0,62.886420148,41.4019203762,11.6725079223,0.0,10.5075,1.16500792231
 06/26  13:00:00,326.600529424,25.6227902091,17.7967549531,0.0,62.886420148,41.4019203762,11.6724670046,0.0,10.5075,1.16496700461
 06/26  14:00:00,315.108536931,25.6227902091,16.2951108482,0.0,62.886420148,41.4019203762,11.6723985197,0.0,10.5075,1.16489851966
 06/26  15:00:00,305.662543336,25.6227902091,14.9889742897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,306.976420973,25.6227902091,15.5528920368,0.0,62.886420148,41.4019203762,11.6723193471,0.0,10.5075,1.16481934714
 06/26  17:00:00,309.388746853,25.6227902091,16.5114562863,0.0,62.886420148,41.4019203762,11.6723184856,0.0,10.5075,1.16481848563
 06/26  18:00:00,303.98007913,25.6227902091,15.3902096461,0.0,41.9242800987,36.8599292233,10.5047102192,0.0,9.34,1.16471021919
 06/26  19:00:00,294.437084946,25.6227902091,14.2568806471,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,271.151876491,25.6227902091,11.7128225139,0.0,34.9369000822,32.3179380704,9.33707899487,0.0,8.1725,1.16457899487
 06/26  21:00:00,198.138889683,25.6227902091,9.22311329147,0.0,13.9747600329,18.6919646116,5.83443096127,0.0,4.67,1.16443096127
 06/26  22:00:00,131.646571187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,160.15396938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,140.098280021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,128.493257675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925459564,0.0,2.335,1.16425459564
 06/27  02:00:00,127.756523901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,126.34500026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,151.719477114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922269067,0.0,2.335,1.16422269067
 06/27  05:00:00,149.884433628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,191.968866735,25.6227902091,2.1540847317,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,199.494487568,25.6227902091,1.64143835001,0.0,13.9747600329,18.6919646116,18.5760801009,12.7417006171,4.67,1.16437948373
 06/27  08:00:00,266.813651142,25.6227902091,4.63765843075,0.0,34.9369000822,32.3179380704,8.59249071839,0.399990718387,8.1725,0.02
 06/27  09:00:00,302.895322241,25.6227902091,8.58507892415,0.0,62.886420148,41.4019203762,11.6720556476,0.0,10.5075,1.16455564755
 06/27  10:00:00,303.215426157,25.6227902091,10.8582601671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  11:00:00,324.525564656,25.6227902091,13.1779532802,0.0,62.886420148,41.4019203762,11.672458042,0.0,10.5075,1.16495804197
 06/27  12:00:00,319.927771821,25.6227902091,15.1314877319,0.0,62.886420148,41.4019203762,11.6724562704,0.0,10.5075,1.16495627038
 06/27  13:00:00,329.571448613,25.6227902091,19.5285266575,0.0,62.886420148,41.4019203762,11.6724192931,0.0,10.5075,1.16491929312
 06/27  14:00:00,328.843483223,25.6227902091,25.4668360145,0.0,62.886420148,41.4019203762,11.6724102165,0.0,10.5075,1.16491021648
 06/27  15:00:00,330.121064745,25.6227902091,30.8522033692,0.0,62.886420148,41.4019203762,11.6723422349,0.0,10.5075,1.16484223492
 06/27  16:00:00,332.626116177,25.6227902091,33.3003508369,0.0,62.886420148,41.4019203762,11.6723314432,0.0,10.5075,1.16483144325
 06/27  17:00:00,330.718459865,25.6227902091,32.2832973143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,319.815571643,25.6227902091,27.8694108402,0.0,41.9242800987,36.8599292233,10.5047620557,0.0,9.34,1.16476205569
 06/27  19:00:00,299.655017926,25.6227902091,24.5964876211,0.0,41.9242800987,36.8599292233,10.5046891611,0.0,9.34,1.16468916107
 06/27  20:00:00,271.688055267,25.6227902091,17.6035131975,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,206.868920741,25.6227902091,20.5074262325,0.0,13.9747600329,18.6919646116,5.83447120014,0.0,4.67,1.16447120014
 06/27  22:00:00,134.993889027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,163.076967353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928736155,0.0,2.335,1.16428736155
 06/27  24:00:00,143.578370802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,129.624486713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,126.53972439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,125.544405722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923231063,0.0,2.335,1.16423231063
 06/28  04:00:00,132.653648986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,130.62215581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,174.649198793,25.6227902091,3.73964216701,0.0,13.9747600329,18.6919646116,5.83419298054,0.0,4.67,1.16419298054
 06/28  07:00:00,192.660386949,25.6227902091,3.42924666987,0.0,13.9747600329,18.6919646116,5.57193152745,0.881931527447,4.67,0.02
 06/28  08:00:00,272.145276627,25.6227902091,6.60106390567,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  09:00:00,309.494119648,25.6227902091,10.7455851833,0.0,62.886420148,41.4019203762,11.6721584605,0.0,10.5075,1.16465846047
 06/28  10:00:00,310.619181368,25.6227902091,13.4715099816,0.0,62.886420148,41.4019203762,11.6722674012,0.0,10.5075,1.16476740118
 06/28  11:00:00,334.646034838,25.6227902091,18.5912685557,0.0,62.886420148,41.4019203762,11.6725493943,0.0,10.5075,1.1650493943
 06/28  12:00:00,333.775483963,25.6227902091,23.6849862392,0.0,62.886420148,41.4019203762,11.6725868232,0.0,10.5075,1.16508682323
 06/28  13:00:00,345.187181826,25.6227902091,30.3897440795,0.0,62.886420148,41.4019203762,11.672539949,0.0,10.5075,1.16503994902
 06/28  14:00:00,344.21619707,25.6227902091,36.0632831996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,341.794048832,25.6227902091,39.8140560419,0.0,62.886420148,41.4019203762,11.6723636164,0.0,10.5075,1.16486361636
 06/28  16:00:00,340.492941015,25.6227902091,39.3438830831,0.0,62.886420148,41.4019203762,11.6723456421,0.0,10.5075,1.1648456421
 06/28  17:00:00,337.735213632,25.6227902091,37.4756962183,0.0,62.886420148,41.4019203762,11.6723443796,0.0,10.5075,1.16484437963
 06/28  18:00:00,328.245125365,25.6227902091,33.9340094544,0.0,41.9242800987,36.8599292233,10.50471969,0.0,9.34,1.16471968995
 06/28  19:00:00,318.05901981,25.6227902091,30.6172585535,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,289.489741045,25.6227902091,23.1777991657,0.0,34.9369000822,32.3179380704,9.33706138187,0.0,8.1725,1.16456138187
 06/28  21:00:00,220.277650561,25.6227902091,25.5644097596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,136.672890053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937944995,0.0,2.335,1.16437944995
 06/28  23:00:00,164.080105545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,145.076262448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,133.109990254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922230532,0.0,2.335,1.16422230532
 06/29  02:00:00,131.664621309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,129.654467133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,137.407826235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,136.000408929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924685523,0.0,2.335,1.16424685523
 06/29  06:00:00,181.199134219,25.6227902091,6.07141397213,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,197.682558916,25.6227902091,4.85322489381,0.0,13.9747600329,18.6919646116,5.65321045418,0.963210454179,4.67,0.02
 06/29  08:00:00,278.637955432,25.6227902091,8.86767032367,0.0,34.9369000822,32.3179380704,9.33692711105,0.0,8.1725,1.16442711105
 06/29  09:00:00,316.972671945,25.6227902091,13.4122498251,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,316.935513989,25.6227902091,15.8763995837,0.0,62.886420148,41.4019203762,11.6723015046,0.0,10.5075,1.16480150461
 06/29  11:00:00,337.845740592,25.6227902091,20.9596969403,0.0,62.886420148,41.4019203762,11.6724932059,0.0,10.5075,1.16499320586
 06/29  12:00:00,342.150281363,25.6227902091,29.4176118003,0.0,62.886420148,41.4019203762,11.6725017158,0.0,10.5075,1.16500171576
 06/29  13:00:00,353.569788988,25.6227902091,35.8286806571,0.0,62.886420148,41.4019203762,11.6724588377,0.0,10.5075,1.16495883768
 06/29  14:00:00,346.424742581,25.6227902091,37.4051238089,0.0,62.886420148,41.4019203762,11.6724163919,0.0,10.5075,1.16491639192
 06/29  15:00:00,339.590513365,25.6227902091,38.3976701728,0.0,62.886420148,41.4019203762,11.6723318473,0.0,10.5075,1.16483184728
 06/29  16:00:00,340.303377402,25.6227902091,39.9234768245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  17:00:00,341.939962588,25.6227902091,40.9174009298,0.0,62.886420148,41.4019203762,11.6723357513,0.0,10.5075,1.16483575128
 06/29  18:00:00,330.224099082,25.6227902091,35.4770064046,0.0,41.9242800987,36.8599292233,10.5047374523,0.0,9.34,1.16473745231
 06/29  19:00:00,318.466884211,25.6227902091,31.1462527028,0.0,41.9242800987,36.8599292233,10.5046399129,0.0,9.34,1.16463991294
 06/29  20:00:00,291.360219177,25.6227902091,25.1357355434,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,225.159347563,25.6227902091,29.1189668384,0.0,13.9747600329,18.6919646116,5.83450463448,0.0,4.67,1.16450463448
 06/29  22:00:00,138.477814549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,165.465870684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,145.794492338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923945193,0.0,2.335,1.16423945193
 06/30  01:00:00,133.962867833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,132.677109243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,131.837342548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922158092,0.0,2.335,1.16422158092
 06/30  04:00:00,160.335293396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,159.646305642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,207.874583785,25.6227902091,8.52599244319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,218.006134147,25.6227902091,7.10641735174,0.0,13.9747600329,18.6919646116,6.8388215161,1.00444452412,4.67,1.16437699199
 06/30  08:00:00,287.129645694,25.6227902091,11.7705375468,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  09:00:00,325.427568552,25.6227902091,16.9947957318,0.0,62.886420148,41.4019203762,11.6720943215,0.0,10.5075,1.16459432149
 06/30  10:00:00,330.009035103,25.6227902091,22.1298459747,0.0,62.886420148,41.4019203762,11.6722259754,0.0,10.5075,1.16472597539
 06/30  11:00:00,351.658055624,25.6227902091,31.3352654609,0.0,62.886420148,41.4019203762,11.6723398435,0.0,10.5075,1.16483984349
 06/30  12:00:00,352.435775298,25.6227902091,36.2752282715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  13:00:00,362.324265755,25.6227902091,42.2345424444,0.0,62.886420148,41.4019203762,11.6725803753,0.0,10.5075,1.16508037533
 06/30  14:00:00,358.853025209,25.6227902091,45.9514184254,0.0,62.886420148,41.4019203762,11.672378564,0.0,10.5075,1.16487856403
 06/30  15:00:00,353.909026445,25.6227902091,48.9086998296,0.0,62.886420148,41.4019203762,11.6723202141,0.0,10.5075,1.16482021406
 06/30  16:00:00,355.105381496,25.6227902091,50.0718373693,0.0,62.886420148,41.4019203762,11.6723021806,0.0,10.5075,1.16480218063
 06/30  17:00:00,355.678700517,25.6227902091,50.3574046159,0.0,62.886420148,41.4019203762,11.67230068,0.0,10.5075,1.16480068001
 06/30  18:00:00,344.053535962,25.6227902091,45.1841059382,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,322.938677761,25.6227902091,40.5551107112,0.0,41.9242800987,36.8599292233,10.504685172,0.0,9.34,1.16468517201
 06/30  20:00:00,295.186926848,25.6227902091,32.8482843349,0.0,34.9369000822,32.3179380704,9.33711702852,0.0,8.1725,1.16461702852
 06/30  21:00:00,228.641157182,25.6227902091,37.1838407106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,140.865899999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,168.250693979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992771805,0.0,2.335,1.1642771805
 06/30  24:00:00,150.880306734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,138.011213174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,135.330966863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554591632,0.0,1.75125,1.16429591632
 07/01  03:00:00,134.093978572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,142.129384812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,140.437180409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550105302,0.0,1.75125,1.16425105302
 07/01  06:00:00,178.632127085,25.6227902091,11.8552763163,0.0,6.98738001645,14.1499734587,3.76073424562,0.238234245624,3.5025,0.02
 07/01  07:00:00,193.278501698,25.6227902091,7.91473712582,0.0,6.98738001645,14.1499734587,4.24470282386,0.722202823862,3.5025,0.02
 07/01  08:00:00,259.750581879,25.6227902091,10.8704352341,0.0,20.9621400493,23.2339557645,7.001950651,0.0,5.8375,1.164450651
 07/01  09:00:00,299.252837863,25.6227902091,19.7969790758,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
