Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/01  10:00:00,341.471342175,25.6227902091,34.0242624267,0.0,62.886420148,41.4019203762,11.6722766932,0.0,10.5075,1.16477669317
 07/01  11:00:00,364.752644975,25.6227902091,41.2036881701,0.0,62.886420148,41.4019203762,11.6724079769,0.0,10.5075,1.16490797691
 07/01  12:00:00,364.740597335,25.6227902091,45.6190008996,0.0,62.886420148,41.4019203762,11.6723806028,0.0,10.5075,1.16488060276
 07/01  13:00:00,374.210857788,25.6227902091,51.6648661126,0.0,62.886420148,41.4019203762,11.6725525161,0.0,10.5075,1.16505251608
 07/01  14:00:00,372.554521031,25.6227902091,58.4775769015,0.0,62.886420148,41.4019203762,11.6722779787,0.0,10.5075,1.16477797868
 07/01  15:00:00,372.323015101,25.6227902091,65.3402899791,0.0,62.886420148,41.4019203762,11.6722698718,0.0,10.5075,1.16476987181
 07/01  16:00:00,375.245743697,25.6227902091,68.4741064212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,372.090081049,25.6227902091,65.889675655,0.0,62.886420148,41.4019203762,11.6722303818,0.0,10.5075,1.16473038176
 07/01  18:00:00,340.044418684,25.6227902091,53.7851363316,0.0,34.9369000822,32.3179380704,9.33734105801,0.0,8.1725,1.16484105801
 07/01  19:00:00,297.336488382,25.6227902091,44.148428157,0.0,20.9621400493,23.2339557645,7.00210180334,0.0,5.8375,1.16460180334
 07/01  20:00:00,280.990076491,25.6227902091,38.0639357016,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,228.028930492,25.6227902091,41.1409769978,0.0,6.98738001645,14.1499734587,4.66698796478,0.0,3.5025,1.16448796478
 07/01  22:00:00,140.992480155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,168.489390119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,150.991871508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558215055,0.0,1.75125,1.16433215055
 07/02  01:00:00,139.040766133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,136.88021298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,136.237105376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547043949,0.0,1.75125,1.16422043949
 07/02  04:00:00,144.68197683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,142.773123467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,189.094290011,25.6227902091,19.5327445028,0.0,6.98738001645,14.1499734587,4.66677998425,0.0,3.5025,1.16427998425
 07/02  07:00:00,199.926041322,25.6227902091,10.8944308948,0.0,6.98738001645,14.1499734587,4.18079163974,0.658291639744,3.5025,0.02
 07/02  08:00:00,235.318039615,25.6227902091,11.1615128612,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,222.161135341,25.6227902091,13.016337269,0.0,6.98738001645,14.1499734587,4.66687305141,0.0,3.5025,1.16437305141
 07/02  10:00:00,263.060929474,25.6227902091,22.1303524833,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,292.779959941,25.6227902091,31.2858106189,0.0,27.9495200658,27.7759469175,8.16955193961,0.0,7.005,1.16455193961
 07/02  12:00:00,330.201264804,25.6227902091,44.6052133812,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,340.551952837,25.6227902091,52.3186977614,0.0,41.9242800987,36.8599292233,10.5047215819,0.0,9.34,1.16472158193
 07/02  14:00:00,335.562867894,25.6227902091,56.7280873408,0.0,41.9242800987,36.8599292233,10.5046663709,0.0,9.34,1.1646663709
 07/02  15:00:00,330.895365607,25.6227902091,59.4477013859,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,333.152108178,25.6227902091,61.5964769571,0.0,41.9242800987,36.8599292233,10.5046747816,0.0,9.34,1.16467478157
 07/02  17:00:00,304.943911257,25.6227902091,62.9327375832,0.0,27.9495200658,27.7759469175,8.16961564024,0.0,7.005,1.16461564024
 07/02  18:00:00,299.838789283,25.6227902091,54.4016876229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,286.578845097,25.6227902091,48.7374779501,0.0,13.9747600329,18.6919646116,5.83449057861,0.0,4.67,1.16449057861
 07/02  20:00:00,272.575623995,25.6227902091,43.820641307,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,255.028564141,25.6227902091,51.8440454141,0.0,13.9747600329,18.6919646116,5.83441451229,0.0,4.67,1.16441451229
 07/02  22:00:00,142.519659753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,169.434812116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,151.883211934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553395576,0.0,1.75125,1.16428395576
 07/03  01:00:00,141.50773126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,138.892061747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,137.869089409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,146.050833961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923650553,0.0,2.335,1.16423650553
 07/03  05:00:00,144.018212535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,203.17044991,25.6227902091,19.5515655071,0.0,13.9747600329,18.6919646116,5.01314104567,0.323141045675,4.67,0.02
 07/03  07:00:00,217.391852693,25.6227902091,12.7621335953,0.0,13.9747600329,18.6919646116,6.10567255088,0.271345598702,4.67,1.16432695218
 07/03  08:00:00,305.018884491,25.6227902091,21.6041424398,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,351.994876164,25.6227902091,34.9585207502,0.0,62.886420148,41.4019203762,11.6720397976,0.0,10.5075,1.16453979756
 07/03  10:00:00,355.453445928,25.6227902091,42.50225829,0.0,62.886420148,41.4019203762,11.6721667966,0.0,10.5075,1.16466679659
 07/03  11:00:00,376.572641831,25.6227902091,52.297691178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  12:00:00,381.227831636,25.6227902091,62.1658119881,0.0,62.886420148,41.4019203762,11.6725560768,0.0,10.5075,1.16505607682
 07/03  13:00:00,388.678775108,25.6227902091,66.5718892319,0.0,62.886420148,41.4019203762,11.6725101558,0.0,10.5075,1.16501015582
 07/03  14:00:00,384.596911833,25.6227902091,71.0771977156,0.0,62.886420148,41.4019203762,11.6723048639,0.0,10.5075,1.16480486392
 07/03  15:00:00,385.472662644,25.6227902091,78.9914149531,0.0,62.886420148,41.4019203762,11.6722425348,0.0,10.5075,1.16474253485
 07/03  16:00:00,379.215065096,25.6227902091,72.7926522012,0.0,62.886420148,41.4019203762,11.6722204437,0.0,10.5075,1.16472044372
 07/03  17:00:00,363.631087448,25.6227902091,57.8914913289,0.0,62.886420148,41.4019203762,11.6722147331,0.0,10.5075,1.16471473306
 07/03  18:00:00,348.230104124,25.6227902091,49.0554538501,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,340.714826161,25.6227902091,46.7071349665,0.0,41.9242800987,36.8599292233,10.50459582,0.0,9.34,1.16459582005
 07/03  20:00:00,317.843709023,25.6227902091,43.1348100127,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,246.984175128,25.6227902091,46.0713114997,0.0,13.9747600329,18.6919646116,5.8345176388,0.0,4.67,1.1645176388
 07/03  22:00:00,143.013211932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,170.132441751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925714574,0.0,2.335,1.16425714574
 07/03  24:00:00,152.559333978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,138.761287484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,136.430965989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554164288,0.0,1.75125,1.16429164288
 07/04  03:00:00,136.161525118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,145.296337766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,143.7548512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,188.241012094,25.6227902091,18.9140549772,0.0,6.98738001645,14.1499734587,4.93774217553,0.270956896902,3.5025,1.16428527862
 07/04  07:00:00,201.681663855,25.6227902091,11.6470384314,0.0,6.98738001645,14.1499734587,4.26675635992,0.744256359925,3.5025,0.02
 07/04  08:00:00,238.001854535,25.6227902091,12.3549514474,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,226.084668166,25.6227902091,15.2065458701,0.0,6.98738001645,14.1499734587,4.66688545197,0.0,3.5025,1.16438545197
 07/04  10:00:00,273.013475974,25.6227902091,29.9874248307,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,301.0620786,25.6227902091,39.7717247948,0.0,27.9495200658,27.7759469175,8.16960504597,0.0,7.005,1.16460504597
 07/04  12:00:00,332.230864058,25.6227902091,48.1437003122,0.0,41.9242800987,36.8599292233,10.5046080028,0.0,9.34,1.16460800282
 07/04  13:00:00,339.997462419,25.6227902091,53.3827946821,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,336.356726487,25.6227902091,60.3396733026,0.0,41.9242800987,36.8599292233,10.5045614692,0.0,9.34,1.16456146924
 07/04  15:00:00,336.436418492,25.6227902091,67.0826059033,0.0,41.9242800987,36.8599292233,10.5046795039,0.0,9.34,1.16467950393
 07/04  16:00:00,339.161796178,25.6227902091,70.782552346,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,311.239785314,25.6227902091,72.8228081838,0.0,27.9495200658,27.7759469175,8.16965055062,0.0,7.005,1.16465055062
 07/04  18:00:00,306.435050567,25.6227902091,64.1022972423,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,279.760630353,25.6227902091,44.1711076855,0.0,13.9747600329,18.6919646116,5.83454266097,0.0,4.67,1.16454266097
 07/04  20:00:00,277.739186131,25.6227902091,48.8438831651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,252.477735187,25.6227902091,51.0752189315,0.0,13.9747600329,18.6919646116,5.83439979521,0.0,4.67,1.16439979521
 07/04  22:00:00,138.114026979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,165.639102076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548472272,0.0,1.75125,1.16423472272
 07/04  24:00:00,146.911917878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,137.679382993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,136.201864908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,135.366627621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922346684,0.0,2.335,1.16422346684
 07/05  04:00:00,143.757429347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,143.910213345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,201.623707387,25.6227902091,18.1301392454,0.0,13.9747600329,18.6919646116,4.99149479169,0.301494791692,4.67,0.02
 07/05  07:00:00,214.815844501,25.6227902091,11.1849290483,0.0,13.9747600329,18.6919646116,6.95895862972,1.1245514086,4.67,1.16440722112
 07/05  08:00:00,295.463122757,25.6227902091,15.9481415079,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,339.287456118,25.6227902091,26.0846618821,0.0,62.886420148,41.4019203762,11.6721405489,0.0,10.5075,1.1646405489
 07/05  10:00:00,344.890075409,25.6227902091,34.5469408387,0.0,62.886420148,41.4019203762,11.6721694239,0.0,10.5075,1.16466942393
 07/05  11:00:00,368.049645641,25.6227902091,44.0872296745,0.0,62.886420148,41.4019203762,11.6724375837,0.0,10.5075,1.16493758372
 07/05  12:00:00,369.956412485,25.6227902091,51.1704555963,0.0,62.886420148,41.4019203762,11.6724640749,0.0,10.5075,1.16496407489
 07/05  13:00:00,378.75396098,25.6227902091,56.9794832488,0.0,62.886420148,41.4019203762,11.6724073285,0.0,10.5075,1.16490732846
 07/05  14:00:00,372.948843442,25.6227902091,60.8536295012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,371.734593147,25.6227902091,66.4948098772,0.0,62.886420148,41.4019203762,11.6722233303,0.0,10.5075,1.16472333028
 07/05  16:00:00,374.988714691,25.6227902091,69.6000869177,0.0,62.886420148,41.4019203762,11.6723724113,0.0,10.5075,1.16487241133
 07/05  17:00:00,375.329100956,25.6227902091,69.712146061,0.0,62.886420148,41.4019203762,11.6723638932,0.0,10.5075,1.16486389321
 07/05  18:00:00,363.479338671,25.6227902091,63.1055010658,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,351.748914551,25.6227902091,56.6705655011,0.0,41.9242800987,36.8599292233,10.5045991454,0.0,9.34,1.16459914544
 07/05  20:00:00,325.220749427,25.6227902091,49.2950932435,0.0,34.9369000822,32.3179380704,9.33716966296,0.0,8.1725,1.16466966296
 07/05  21:00:00,255.088567917,25.6227902091,51.9242568582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,144.998142092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931547575,0.0,2.335,1.16431547575
 07/05  23:00:00,171.899729282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,154.637210761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,142.919043397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,140.495273378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923693057,0.0,2.335,1.16423693057
 07/06  03:00:00,139.428341298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,147.592451694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,146.1827409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,209.198430981,25.6227902091,24.1288043435,0.0,13.9747600329,18.6919646116,5.83425090412,0.0,4.67,1.16425090412
 07/06  07:00:00,219.981094784,25.6227902091,14.0250736768,0.0,13.9747600329,18.6919646116,5.34734919052,0.657349190525,4.67,0.02
 07/06  08:00:00,298.615688095,25.6227902091,17.987619679,0.0,34.9369000822,32.3179380704,9.33696463768,0.0,8.1725,1.16446463768
 07/06  09:00:00,343.557889194,25.6227902091,29.3439702143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,350.340371332,25.6227902091,38.0673683721,0.0,62.886420148,41.4019203762,11.6722609582,0.0,10.5075,1.16476095823
 07/06  11:00:00,370.92013764,25.6227902091,46.600875063,0.0,62.886420148,41.4019203762,11.6724837272,0.0,10.5075,1.16498372718
 07/06  12:00:00,370.426695398,25.6227902091,51.6326863414,0.0,62.886420148,41.4019203762,11.6724951837,0.0,10.5075,1.16499518367
 07/06  13:00:00,380.881693635,25.6227902091,60.0160994381,0.0,62.886420148,41.4019203762,11.6724398421,0.0,10.5075,1.16493984207
 07/06  14:00:00,379.164768153,25.6227902091,68.4054932141,0.0,62.886420148,41.4019203762,11.6723584809,0.0,10.5075,1.16485848089
 07/06  15:00:00,375.584677821,25.6227902091,72.944000208,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,378.856561,25.6227902091,77.2054131177,0.0,62.886420148,41.4019203762,11.6722667854,0.0,10.5075,1.16476678535
 07/06  17:00:00,377.655393912,25.6227902091,76.0958353894,0.0,62.886420148,41.4019203762,11.6722517099,0.0,10.5075,1.16475170985
 07/06  18:00:00,369.367450147,25.6227902091,71.0554140285,0.0,41.9242800987,36.8599292233,10.504797018,0.0,9.34,1.16479701796
 07/06  19:00:00,356.553065393,25.6227902091,62.9380595588,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,325.447689918,25.6227902091,52.5615805171,0.0,34.9369000822,32.3179380704,9.3371311144,0.0,8.1725,1.1646311144
 07/06  21:00:00,255.246003811,25.6227902091,52.9666270574,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,145.043314826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937396953,0.0,2.335,1.16437396953
 07/06  23:00:00,172.568179185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,155.484981097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,143.225934886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921979939,0.0,2.335,1.16421979939
 07/07  02:00:00,141.06669904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,140.245118126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,171.206124984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,169.685522268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924426279,0.0,2.335,1.16424426279
 07/07  06:00:00,233.434967453,25.6227902091,24.9821889693,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,233.414050951,25.6227902091,13.9439242868,0.0,13.9747600329,18.6919646116,5.36791035198,0.677910351977,4.67,0.02
 07/07  08:00:00,300.699534068,25.6227902091,19.0994370615,0.0,34.9369000822,32.3179380704,9.33697815948,0.0,8.1725,1.16447815948
 07/07  09:00:00,348.225297895,25.6227902091,32.8457735014,0.0,62.886420148,41.4019203762,11.6720668465,0.0,10.5075,1.1645668465
 07/07  10:00:00,355.982279396,25.6227902091,41.9189976048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,376.182010685,25.6227902091,50.8969197649,0.0,62.886420148,41.4019203762,11.6725154431,0.0,10.5075,1.16501544308
 07/07  12:00:00,378.604656218,25.6227902091,58.258233264,0.0,62.886420148,41.4019203762,11.6725120035,0.0,10.5075,1.16501200354
 07/07  13:00:00,387.537791773,25.6227902091,64.7532070146,0.0,62.886420148,41.4019203762,11.6724581599,0.0,10.5075,1.16495815989
 07/07  14:00:00,385.378080362,25.6227902091,71.0711220258,0.0,62.886420148,41.4019203762,11.6724054757,0.0,10.5075,1.16490547573
 07/07  15:00:00,385.283613648,25.6227902091,78.7199110984,0.0,62.886420148,41.4019203762,11.6723114191,0.0,10.5075,1.16481141905
 07/07  16:00:00,391.792246834,25.6227902091,85.3438186864,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,387.244001281,25.6227902091,81.0674496294,0.0,62.886420148,41.4019203762,11.6723043873,0.0,10.5075,1.16480438729
 07/07  18:00:00,373.608645715,25.6227902091,73.0587444206,0.0,41.9242800987,36.8599292233,10.5046967757,0.0,9.34,1.16469677569
 07/07  19:00:00,351.788608852,25.6227902091,67.2393803473,0.0,41.9242800987,36.8599292233,10.5045907048,0.0,9.34,1.16459070485
 07/07  20:00:00,323.083868823,25.6227902091,58.689379019,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,251.810635044,25.6227902091,56.775174036,0.0,13.9747600329,18.6919646116,5.83444828806,0.0,4.67,1.16444828806
 07/07  22:00:00,145.295924611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,172.725539999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,155.618534606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924434709,0.0,2.335,1.16424434709
 07/08  01:00:00,141.645829919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,138.719126416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,138.278252105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547556571,0.0,1.75125,1.16422556571
 07/08  04:00:00,147.10841747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,145.993825386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,197.754321817,25.6227902091,25.8954585197,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,205.787868938,25.6227902091,13.802745952,0.0,6.98738001645,14.1499734587,4.91042553306,0.243449198469,3.5025,1.16447633459
 07/08  08:00:00,275.401082819,25.6227902091,19.3697025015,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,318.962556479,25.6227902091,33.7377902398,0.0,41.9242800987,36.8599292233,10.5045527133,0.0,9.34,1.1645527133
 07/08  10:00:00,358.244144215,25.6227902091,46.0558349735,0.0,62.886420148,41.4019203762,11.6721880252,0.0,10.5075,1.16468802519
 07/08  11:00:00,381.558862248,25.6227902091,55.8872113796,0.0,62.886420148,41.4019203762,11.6723731339,0.0,10.5075,1.16487313391
 07/08  12:00:00,382.162955244,25.6227902091,60.4052235906,0.0,62.886420148,41.4019203762,11.6723631974,0.0,10.5075,1.16486319737
 07/08  13:00:00,392.644172583,25.6227902091,68.2974987123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  14:00:00,393.408679307,25.6227902091,76.684495623,0.0,62.886420148,41.4019203762,11.6723674967,0.0,10.5075,1.16486749666
 07/08  15:00:00,389.614425207,25.6227902091,81.2216212824,0.0,62.886420148,41.4019203762,11.6723555991,0.0,10.5075,1.16485559913
 07/08  16:00:00,389.238654492,25.6227902091,81.201112581,0.0,62.886420148,41.4019203762,11.6723275137,0.0,10.5075,1.16482751368
 07/08  17:00:00,383.244677099,25.6227902091,76.0776465924,0.0,62.886420148,41.4019203762,11.672283237,0.0,10.5075,1.16478323699
 07/08  18:00:00,351.046027014,25.6227902091,63.9687220737,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,309.626807991,25.6227902091,55.2584840371,0.0,20.9621400493,23.2339557645,7.00207924731,0.0,5.8375,1.16457924731
 07/08  20:00:00,294.435151594,25.6227902091,49.9428266542,0.0,20.9621400493,23.2339557645,7.00204668418,0.0,5.8375,1.16454668418
 07/08  21:00:00,239.171369208,25.6227902091,50.6006400444,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,141.47938604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,168.631760593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559889169,0.0,1.75125,1.16434889169
 07/08  24:00:00,151.432493814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,140.759033797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547792676,0.0,1.75125,1.16422792676
 07/09  02:00:00,138.846958658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,138.67544606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,147.399991464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,146.331397016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550992036,0.0,1.75125,1.16425992036
 07/09  06:00:00,206.824928115,25.6227902091,30.6680249389,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,209.892826881,25.6227902091,15.4690470107,0.0,6.98738001645,14.1499734587,3.76831254949,0.245812549488,3.5025,0.02
 07/09  08:00:00,244.47929431,25.6227902091,15.2993870198,0.0,6.98738001645,14.1499734587,4.66681621481,0.0,3.5025,1.16431621481
 07/09  09:00:00,231.453580169,25.6227902091,17.0705401532,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,274.864714173,25.6227902091,29.7147127716,0.0,27.9495200658,27.7759469175,8.16952125494,0.0,7.005,1.16452125494
 07/09  11:00:00,296.705692437,25.6227902091,34.8615337172,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,331.301162746,25.6227902091,45.1341030921,0.0,41.9242800987,36.8599292233,10.5046590431,0.0,9.34,1.1646590431
 07/09  13:00:00,337.481302308,25.6227902091,47.9757188935,0.0,41.9242800987,36.8599292233,10.5046366683,0.0,9.34,1.16463666832
 07/09  14:00:00,328.998530103,25.6227902091,47.4824058497,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,303.693219774,25.6227902091,36.3042496364,0.0,41.9242800987,36.8599292233,10.5045752287,0.0,9.34,1.16457522868
 07/09  16:00:00,306.799805095,25.6227902091,38.5046748678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,285.264807647,25.6227902091,42.4400057449,0.0,27.9495200658,27.7759469175,8.16969000482,0.0,7.005,1.16469000482
 07/09  18:00:00,276.326937563,25.6227902091,32.4888310248,0.0,13.9747600329,18.6919646116,5.83445343935,0.0,4.67,1.16445343935
 07/09  19:00:00,259.171228306,25.6227902091,25.4142973336,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,239.109407461,25.6227902091,16.9799415118,0.0,13.9747600329,18.6919646116,5.83443198648,0.0,4.67,1.16443198648
 07/09  21:00:00,217.327196516,25.6227902091,22.6573700772,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,135.034472853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.727484982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552298993,0.0,1.75125,1.16427298993
 07/09  24:00:00,145.748349968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,138.412505742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,136.260757321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921771385,0.0,2.335,1.16421771385
 07/10  03:00:00,135.581580458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,144.328575721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,143.614779727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,198.574732297,25.6227902091,13.3646153136,0.0,13.9747600329,18.6919646116,6.10631432485,0.272086431655,4.67,1.16422789319
 07/10  07:00:00,209.676540928,25.6227902091,8.49013123262,0.0,13.9747600329,18.6919646116,5.62349185028,0.933491850276,4.67,0.02
 07/10  08:00:00,287.065019522,25.6227902091,11.9585440151,0.0,34.9369000822,32.3179380704,9.33698837028,0.0,8.1725,1.16448837028
 07/10  09:00:00,323.197293325,25.6227902091,16.2468358264,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,325.85660921,25.6227902091,19.9794699186,0.0,62.886420148,41.4019203762,11.6721648568,0.0,10.5075,1.16466485675
 07/10  11:00:00,344.72373404,25.6227902091,26.8923141323,0.0,62.886420148,41.4019203762,11.6723817293,0.0,10.5075,1.16488172926
 07/10  12:00:00,347.696557405,25.6227902091,32.7135482059,0.0,62.886420148,41.4019203762,11.672388236,0.0,10.5075,1.16488823599
 07/10  13:00:00,354.360200264,25.6227902091,37.0100999111,0.0,62.886420148,41.4019203762,11.6725431186,0.0,10.5075,1.16504311855
 07/10  14:00:00,352.716148018,25.6227902091,41.1920824852,0.0,62.886420148,41.4019203762,11.6722424131,0.0,10.5075,1.16474241314
 07/10  15:00:00,353.269473833,25.6227902091,47.5713998316,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,358.499009526,25.6227902091,52.1112108032,0.0,62.886420148,41.4019203762,11.672321965,0.0,10.5075,1.16482196498
 07/10  17:00:00,358.766954121,25.6227902091,52.2789679779,0.0,62.886420148,41.4019203762,11.6723049241,0.0,10.5075,1.16480492414
 07/10  18:00:00,345.845953543,25.6227902091,46.1658755903,0.0,41.9242800987,36.8599292233,10.5046673801,0.0,9.34,1.16466738007
 07/10  19:00:00,332.216619173,25.6227902091,40.0152442756,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  20:00:00,301.27916901,25.6227902091,30.2481210757,0.0,34.9369000822,32.3179380704,9.33713898722,0.0,8.1725,1.16463898722
 07/10  21:00:00,228.438406974,25.6227902091,31.8651945171,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,138.246312969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938125479,0.0,2.335,1.16438125479
 07/10  23:00:00,164.153248896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,145.432887529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,135.440102669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921411118,0.0,2.335,1.16421411118
 07/11  02:00:00,133.371965901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,133.456770442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,163.194930081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,163.150664051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992320304,0.0,2.335,1.1642320304
 07/11  06:00:00,219.236182546,25.6227902091,12.5697495834,0.0,13.9747600329,18.6919646116,4.93708766345,0.247087663447,4.67,0.02
 07/11  07:00:00,222.903866282,25.6227902091,8.61305339147,0.0,13.9747600329,18.6919646116,5.8507116371,1.1607116371,4.67,0.02
 07/11  08:00:00,286.912477904,25.6227902091,11.8455102658,0.0,34.9369000822,32.3179380704,9.33695141503,0.0,8.1725,1.16445141503
 07/11  09:00:00,322.120892539,25.6227902091,16.1158359726,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,322.469415247,25.6227902091,18.0808721275,0.0,62.886420148,41.4019203762,11.6721917696,0.0,10.5075,1.16469176959
 07/11  11:00:00,335.876170903,25.6227902091,20.9484920584,0.0,62.886420148,41.4019203762,11.6723641953,0.0,10.5075,1.16486419527
 07/11  12:00:00,340.917866405,25.6227902091,27.7277421373,0.0,62.886420148,41.4019203762,11.6725734313,0.0,10.5075,1.16507343132
 07/11  13:00:00,352.027722855,25.6227902091,35.1456925031,0.0,62.886420148,41.4019203762,11.6725122209,0.0,10.5075,1.16501222088
 07/11  14:00:00,354.773567445,25.6227902091,42.5197616492,0.0,62.886420148,41.4019203762,11.6723421529,0.0,10.5075,1.16484215289
 07/11  15:00:00,352.457548596,25.6227902091,46.6897034991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,352.116724398,25.6227902091,47.7898882274,0.0,62.886420148,41.4019203762,11.6723290976,0.0,10.5075,1.16482909761
 07/11  17:00:00,351.878424821,25.6227902091,47.5595362581,0.0,62.886420148,41.4019203762,11.6723083064,0.0,10.5075,1.16480830641
 07/11  18:00:00,343.202840956,25.6227902091,44.0399792378,0.0,41.9242800987,36.8599292233,10.5046833521,0.0,9.34,1.16468335205
 07/11  19:00:00,322.083473105,25.6227902091,40.2556433489,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,297.732490747,25.6227902091,34.7449595852,0.0,34.9369000822,32.3179380704,9.33703756898,0.0,8.1725,1.16453756898
 07/11  21:00:00,233.820059329,25.6227902091,41.5296045761,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,141.196344062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938189411,0.0,2.335,1.16438189411
 07/11  23:00:00,168.298578615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,151.468101115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,141.891196275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926368847,0.0,2.335,1.16426368847
 07/12  02:00:00,139.839839703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,139.415714315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,147.623089727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992241913,0.0,2.335,1.1642241913
 07/12  05:00:00,145.513974616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,205.272117459,25.6227902091,18.3078130875,0.0,13.9747600329,18.6919646116,4.97771242272,0.287712422722,4.67,0.02
 07/12  07:00:00,216.504727027,25.6227902091,11.3503520061,0.0,13.9747600329,18.6919646116,5.75906541431,1.06906541431,4.67,0.02
 07/12  08:00:00,294.658320149,25.6227902091,15.2492420495,0.0,34.9369000822,32.3179380704,9.33701579965,0.0,8.1725,1.16451579965
 07/12  09:00:00,325.668861216,25.6227902091,17.9206460349,0.0,62.886420148,41.4019203762,11.6720988995,0.0,10.5075,1.1645988995
 07/12  10:00:00,322.740956926,25.6227902091,18.4898331851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,334.859795212,25.6227902091,21.246044625,0.0,62.886420148,41.4019203762,11.6723343349,0.0,10.5075,1.16483433491
 07/12  12:00:00,327.952738825,25.6227902091,20.0687272537,0.0,62.886420148,41.4019203762,11.6725289162,0.0,10.5075,1.16502891616
 07/12  13:00:00,325.993244133,25.6227902091,19.0961548963,0.0,62.886420148,41.4019203762,11.6724694794,0.0,10.5075,1.16496947943
 07/12  14:00:00,324.70180153,25.6227902091,21.3559139134,0.0,62.886420148,41.4019203762,11.6724116302,0.0,10.5075,1.16491163021
 07/12  15:00:00,320.137504956,25.6227902091,21.9419404313,0.0,62.886420148,41.4019203762,11.6723127338,0.0,10.5075,1.16481273378
 07/12  16:00:00,317.791980303,25.6227902091,20.9059128312,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,319.282045216,25.6227902091,21.3966375266,0.0,62.886420148,41.4019203762,11.6723001379,0.0,10.5075,1.16480013787
 07/12  18:00:00,311.887234836,25.6227902091,19.8344772433,0.0,41.9242800987,36.8599292233,10.5046878141,0.0,9.34,1.16468781406
 07/12  19:00:00,302.569894675,25.6227902091,18.6800306216,0.0,41.9242800987,36.8599292233,10.5045774222,0.0,9.34,1.16457742224
 07/12  20:00:00,281.262017319,25.6227902091,15.8706556737,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,211.811591169,25.6227902091,18.610698884,0.0,13.9747600329,18.6919646116,5.8344313961,0.0,4.67,1.1644313961
 07/12  22:00:00,136.488923763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,164.061164184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,146.020847499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992266914,0.0,2.335,1.1642266914
 07/13  01:00:00,136.535650563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,135.048983301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,134.837974419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,143.544726395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920433707,0.0,2.335,1.16420433707
 07/13  05:00:00,142.933740552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,197.647600355,25.6227902091,12.1458205351,0.0,13.9747600329,18.6919646116,5.0073551354,0.317355135397,4.67,0.02
 07/13  07:00:00,214.419563487,25.6227902091,9.15375981708,0.0,13.9747600329,18.6919646116,6.98145080023,1.14706966427,4.67,1.16438113595
 07/13  08:00:00,296.01634337,25.6227902091,14.6917377646,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,335.538940229,25.6227902091,20.7723194224,0.0,62.886420148,41.4019203762,11.6721266813,0.0,10.5075,1.16462668127
 07/13  10:00:00,336.097939432,25.6227902091,24.6124518278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  11:00:00,356.294928365,25.6227902091,34.7550969994,0.0,62.886420148,41.4019203762,11.6724971482,0.0,10.5075,1.16499714817
 07/13  12:00:00,363.503680333,25.6227902091,43.3633723347,0.0,62.886420148,41.4019203762,11.672473383,0.0,10.5075,1.16497338296
 07/13  13:00:00,370.607921225,25.6227902091,48.11559583,0.0,62.886420148,41.4019203762,11.6724157005,0.0,10.5075,1.1649157005
 07/13  14:00:00,366.624761683,25.6227902091,51.3236643203,0.0,62.886420148,41.4019203762,11.6723863503,0.0,10.5075,1.16488635032
 07/13  15:00:00,353.659238894,25.6227902091,48.4628312053,0.0,62.886420148,41.4019203762,11.6723000128,0.0,10.5075,1.16480001284
 07/13  16:00:00,339.593090621,25.6227902091,39.9527584442,0.0,62.886420148,41.4019203762,11.6722691797,0.0,10.5075,1.16476917973
 07/13  17:00:00,335.867427197,25.6227902091,36.8358484456,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  18:00:00,326.66683272,25.6227902091,33.2205320783,0.0,41.9242800987,36.8599292233,10.5046814264,0.0,9.34,1.16468142636
 07/13  19:00:00,316.259963938,25.6227902091,30.164844607,0.0,41.9242800987,36.8599292233,10.5045917596,0.0,9.34,1.16459175959
 07/13  20:00:00,291.18884419,25.6227902091,24.0093381086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,223.517449543,25.6227902091,29.0495825035,0.0,13.9747600329,18.6919646116,5.83447498661,0.0,4.67,1.16447498661
 07/13  22:00:00,137.34560803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,165.095257376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499243808,0.0,2.335,1.164243808
 07/13  24:00:00,148.33450874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,139.344571169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,137.549632749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,136.617584447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923633513,0.0,2.335,1.16423633513
 07/14  04:00:00,165.906066353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,164.83405623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,223.402725573,25.6227902091,15.5907472988,0.0,13.9747600329,18.6919646116,4.93525463443,0.245254634427,4.67,0.02
 07/14  07:00:00,224.866457935,25.6227902091,9.20040281027,0.0,13.9747600329,18.6919646116,7.07978976303,1.24539054345,4.67,1.16439921958
 07/14  08:00:00,283.957371753,25.6227902091,11.0440708444,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,314.285893254,25.6227902091,13.6561779288,0.0,62.886420148,41.4019203762,11.6721433895,0.0,10.5075,1.1646433895
 07/14  10:00:00,307.309069611,25.6227902091,12.5770838116,0.0,62.886420148,41.4019203762,11.6722559425,0.0,10.5075,1.16475594252
 07/14  11:00:00,320.921348203,25.6227902091,12.9655039637,0.0,62.886420148,41.4019203762,11.6723486733,0.0,10.5075,1.1648486733
 07/14  12:00:00,317.898228221,25.6227902091,14.5882587546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,325.368553076,25.6227902091,16.4951135829,0.0,62.886420148,41.4019203762,11.6725660281,0.0,10.5075,1.16506602814
 07/14  14:00:00,327.134163764,25.6227902091,22.0926981549,0.0,62.886420148,41.4019203762,11.6723511798,0.0,10.5075,1.16485117976
 07/14  15:00:00,337.736594462,25.6227902091,34.2909005914,0.0,62.886420148,41.4019203762,11.6722773918,0.0,10.5075,1.16477739183
 07/14  16:00:00,344.408257794,25.6227902091,39.8908289946,0.0,62.886420148,41.4019203762,11.6722429636,0.0,10.5075,1.16474296358
 07/14  17:00:00,345.748307252,25.6227902091,41.6485945786,0.0,62.886420148,41.4019203762,11.6722246293,0.0,10.5075,1.16472462929
 07/14  18:00:00,336.841526585,25.6227902091,38.6877257135,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,316.532995838,25.6227902091,35.0192436292,0.0,41.9242800987,36.8599292233,10.5045962184,0.0,9.34,1.1645962184
 07/14  20:00:00,285.237212018,25.6227902091,24.3753347086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,215.289896795,25.6227902091,26.9199648732,0.0,13.9747600329,18.6919646116,5.83450870313,0.0,4.67,1.16450870313
 07/14  22:00:00,137.333996752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,164.171819629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924440367,0.0,2.335,1.16424440367
 07/14  24:00:00,146.738802595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,134.547951905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,132.452077147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155064257,0.0,1.75125,1.1642564257
 07/15  03:00:00,132.166139099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,140.695963841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,140.66968524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,179.761183483,25.6227902091,9.43512343685,0.0,6.98738001645,14.1499734587,4.66678372071,0.0,3.5025,1.16428372071
 07/15  07:00:00,193.219154619,25.6227902091,6.51783582649,0.0,6.98738001645,14.1499734587,4.69709463537,1.17459463537,3.5025,0.02
 07/15  08:00:00,257.816033544,25.6227902091,9.13824558648,0.0,20.9621400493,23.2339557645,7.0019341179,0.0,5.8375,1.1644341179
 07/15  09:00:00,289.346329052,25.6227902091,13.7939097364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,320.069001313,25.6227902091,18.326225477,0.0,62.886420148,41.4019203762,11.6722881453,0.0,10.5075,1.16478814527
 07/15  11:00:00,340.883665923,25.6227902091,23.3893577063,0.0,62.886420148,41.4019203762,11.672431674,0.0,10.5075,1.16493167399
 07/15  12:00:00,341.952537819,25.6227902091,29.3253869776,0.0,62.886420148,41.4019203762,11.6724006151,0.0,10.5075,1.16490061506
 07/15  13:00:00,350.384699798,25.6227902091,34.1684291001,0.0,62.886420148,41.4019203762,11.6725544729,0.0,10.5075,1.16505447291
 07/15  14:00:00,347.532101211,25.6227902091,38.005560387,0.0,62.886420148,41.4019203762,11.6722398527,0.0,10.5075,1.16473985273
 07/15  15:00:00,347.703660649,25.6227902091,44.0066750194,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  16:00:00,353.104037809,25.6227902091,48.1923844418,0.0,62.886420148,41.4019203762,11.672375296,0.0,10.5075,1.164875296
 07/15  17:00:00,353.976074006,25.6227902091,49.4155857955,0.0,62.886420148,41.4019203762,11.6723268286,0.0,10.5075,1.16482682864
 07/15  18:00:00,326.026928255,25.6227902091,40.7588717453,0.0,34.9369000822,32.3179380704,9.33723978296,0.0,8.1725,1.16473978296
 07/15  19:00:00,284.727972558,25.6227902091,33.6433357913,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,272.371597319,25.6227902091,30.9469028239,0.0,20.9621400493,23.2339557645,7.00199570112,0.0,5.8375,1.16449570112
 07/15  21:00:00,221.861859458,25.6227902091,36.9983168703,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,138.649868263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565887394,0.0,1.75125,1.16440887394
 07/15  23:00:00,165.018274654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,146.678984094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,136.329961568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155398244,0.0,1.75125,1.1642898244
 07/16  02:00:00,134.704562602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,134.59832047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,143.911026886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550689864,0.0,1.75125,1.16425689864
 07/16  05:00:00,143.877889171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,189.449918367,25.6227902091,16.5190438946,0.0,6.98738001645,14.1499734587,3.79561701741,0.273117017415,3.5025,0.02
 07/16  07:00:00,192.925044432,25.6227902091,7.21244240121,0.0,6.98738001645,14.1499734587,6.49078403131,1.82396284407,3.5025,1.16432118724
 07/16  08:00:00,222.127657537,25.6227902091,5.90541221366,0.0,6.98738001645,14.1499734587,3.62557979089,0.103079790892,3.5025,0.02
 07/16  09:00:00,206.608106463,25.6227902091,6.78825989695,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,243.797201779,25.6227902091,11.3250392626,0.0,27.9495200658,27.7759469175,8.16958056029,0.0,7.005,1.16458056029
 07/16  11:00:00,267.784209139,25.6227902091,13.381974398,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,306.434358835,25.6227902091,25.1299010213,0.0,41.9242800987,36.8599292233,10.5046934723,0.0,9.34,1.1646934723
 07/16  13:00:00,324.015229631,25.6227902091,35.9488813004,0.0,41.9242800987,36.8599292233,10.5046634244,0.0,9.34,1.16466342437
 07/16  14:00:00,322.704361073,25.6227902091,41.7848883861,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,317.821899308,25.6227902091,44.032097792,0.0,41.9242800987,36.8599292233,10.5045987613,0.0,9.34,1.16459876125
 07/16  16:00:00,318.188928683,25.6227902091,45.045017514,0.0,41.9242800987,36.8599292233,10.5045939979,0.0,9.34,1.16459399795
 07/16  17:00:00,288.405719104,25.6227902091,44.7524748124,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,284.085985621,25.6227902091,38.1967935002,0.0,13.9747600329,18.6919646116,5.83449288311,0.0,4.67,1.16449288311
 07/16  19:00:00,274.188477764,25.6227902091,36.0261164016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,260.345547102,25.6227902091,32.0370569377,0.0,13.9747600329,18.6919646116,5.83447712202,0.0,4.67,1.16447712202
 07/16  21:00:00,241.705165772,25.6227902091,40.7276499721,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,140.047141467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558598068,0.0,1.75125,1.16433598068
 07/16  23:00:00,167.618210704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,150.144054624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,140.675799329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,138.940664404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659086,0.0,2.335,1.16423659086
 07/17  03:00:00,138.35765389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,146.669520765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,145.196162985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925044474,0.0,2.335,1.16425044474
 07/17  06:00:00,205.449870566,25.6227902091,18.0087741925,0.0,13.9747600329,18.6919646116,4.99132561322,0.301325613221,4.67,0.02
 07/17  07:00:00,214.452645485,25.6227902091,10.671117174,0.0,13.9747600329,18.6919646116,5.86402523616,1.17402523616,4.67,0.02
 07/17  08:00:00,293.788493343,25.6227902091,14.7427808388,0.0,34.9369000822,32.3179380704,9.33701592556,0.0,8.1725,1.16451592556
 07/17  09:00:00,336.103835358,25.6227902091,22.9613288154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,340.540543359,25.6227902091,29.7752179748,0.0,62.886420148,41.4019203762,11.6721362707,0.0,10.5075,1.16463627071
 07/17  11:00:00,358.873760833,25.6227902091,37.2941133395,0.0,62.886420148,41.4019203762,11.6725045805,0.0,10.5075,1.16500458053
 07/17  12:00:00,361.805612523,25.6227902091,43.2704208945,0.0,62.886420148,41.4019203762,11.6725035043,0.0,10.5075,1.16500350434
 07/17  13:00:00,371.791128392,25.6227902091,49.1387641894,0.0,62.886420148,41.4019203762,11.6724368783,0.0,10.5075,1.16493687828
 07/17  14:00:00,367.599279821,25.6227902091,51.7132565139,0.0,62.886420148,41.4019203762,11.67234547,0.0,10.5075,1.16484546997
 07/17  15:00:00,362.780084809,25.6227902091,54.4290709929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,365.193406299,25.6227902091,57.2146131316,0.0,62.886420148,41.4019203762,11.6722439331,0.0,10.5075,1.16474393309
 07/17  17:00:00,364.204539892,25.6227902091,56.5243258199,0.0,62.886420148,41.4019203762,11.6722177026,0.0,10.5075,1.16471770259
 07/17  18:00:00,354.478331293,25.6227902091,52.1036621463,0.0,41.9242800987,36.8599292233,10.5047516096,0.0,9.34,1.16475160961
 07/17  19:00:00,346.651491677,25.6227902091,49.4863885347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,318.556706298,25.6227902091,42.5279078729,0.0,34.9369000822,32.3179380704,9.33707800336,0.0,8.1725,1.16457800336
 07/17  21:00:00,245.869229108,25.6227902091,44.7558077767,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,143.309304655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937173395,0.0,2.335,1.16437173395
 07/17  23:00:00,170.252285013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,152.669261273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,141.424167915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922476507,0.0,2.335,1.16422476507
 07/18  02:00:00,139.205968871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,138.376457941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,167.676280703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,167.059372957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924368985,0.0,2.335,1.16424368985
 07/18  06:00:00,231.543315885,25.6227902091,20.7715125938,0.0,13.9747600329,18.6919646116,4.98813316528,0.298133165285,4.67,0.02
 07/18  07:00:00,231.645046446,25.6227902091,12.1490151463,0.0,13.9747600329,18.6919646116,5.69657542837,1.00657542837,4.67,0.02
 07/18  08:00:00,296.215628023,25.6227902091,15.8107043962,0.0,34.9369000822,32.3179380704,9.33701970429,0.0,8.1725,1.16451970429
 07/18  09:00:00,334.800710724,25.6227902091,22.5801240777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,337.686625311,25.6227902091,27.8241668103,0.0,62.886420148,41.4019203762,11.6722518345,0.0,10.5075,1.16475183454
 07/18  11:00:00,358.490850029,25.6227902091,37.1658352295,0.0,62.886420148,41.4019203762,11.6724158066,0.0,10.5075,1.16491580659
