Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  12:00:00,363.197921761,25.6227902091,44.5513434554,0.0,62.886420148,41.4019203762,11.6724009001,0.0,10.5075,1.16490090012
 07/18  13:00:00,372.333948739,25.6227902091,49.7154070731,0.0,62.886420148,41.4019203762,11.6725490702,0.0,10.5075,1.1650490702
 07/18  14:00:00,367.444918172,25.6227902091,51.5758358768,0.0,62.886420148,41.4019203762,11.6722728464,0.0,10.5075,1.16477284642
 07/18  15:00:00,363.254727495,25.6227902091,54.7634770051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,366.5639036,25.6227902091,58.0616640609,0.0,62.886420148,41.4019203762,11.6723550485,0.0,10.5075,1.16485504851
 07/18  17:00:00,365.652297876,25.6227902091,57.3757950801,0.0,62.886420148,41.4019203762,11.6723279327,0.0,10.5075,1.16482793273
 07/18  18:00:00,354.669444029,25.6227902091,52.4434649594,0.0,41.9242800987,36.8599292233,10.5046977829,0.0,9.34,1.16469778292
 07/18  19:00:00,335.046121012,25.6227902091,48.0844284692,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  20:00:00,309.287279844,25.6227902091,41.876157267,0.0,34.9369000822,32.3179380704,9.33704748751,0.0,8.1725,1.16454748751
 07/18  21:00:00,239.105489826,25.6227902091,44.6952852902,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,142.82332364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937622551,0.0,2.335,1.16437622551
 07/18  23:00:00,169.338442182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,151.553711278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,141.061362017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920381939,0.0,2.335,1.16420381939
 07/19  02:00:00,139.300153404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,138.439842633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,146.365766355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992279697,0.0,2.335,1.1642279697
 07/19  05:00:00,145.279297268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,208.297171857,25.6227902091,20.3913137088,0.0,13.9747600329,18.6919646116,4.98934484061,0.299344840614,4.67,0.02
 07/19  07:00:00,218.164734289,25.6227902091,12.1900729821,0.0,13.9747600329,18.6919646116,5.87722565844,1.18722565844,4.67,0.02
 07/19  08:00:00,298.089129818,25.6227902091,16.8302338373,0.0,34.9369000822,32.3179380704,9.33701448627,0.0,8.1725,1.16451448627
 07/19  09:00:00,339.014744658,25.6227902091,24.9893956417,0.0,62.886420148,41.4019203762,11.6720916023,0.0,10.5075,1.16459160234
 07/19  10:00:00,345.066726844,25.6227902091,33.2279975021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,364.979716297,25.6227902091,42.0663789153,0.0,62.886420148,41.4019203762,11.6723187654,0.0,10.5075,1.16481876537
 07/19  12:00:00,369.079228524,25.6227902091,48.9076898393,0.0,62.886420148,41.4019203762,11.6725053451,0.0,10.5075,1.1650053451
 07/19  13:00:00,379.466903356,25.6227902091,54.8602929025,0.0,62.886420148,41.4019203762,11.6724398892,0.0,10.5075,1.16493988916
 07/19  14:00:00,376.42966322,25.6227902091,58.9452059491,0.0,62.886420148,41.4019203762,11.672376335,0.0,10.5075,1.16487633505
 07/19  15:00:00,371.480593726,25.6227902091,62.4485423839,0.0,62.886420148,41.4019203762,11.6722722257,0.0,10.5075,1.16477222566
 07/19  16:00:00,374.346043768,25.6227902091,65.8955211175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,370.393754019,25.6227902091,62.2301081958,0.0,62.886420148,41.4019203762,11.6722536298,0.0,10.5075,1.16475362979
 07/19  18:00:00,357.087474845,25.6227902091,54.9535206363,0.0,41.9242800987,36.8599292233,10.5047993447,0.0,9.34,1.16479934475
 07/19  19:00:00,347.209245441,25.6227902091,50.2438553431,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  20:00:00,320.376086105,25.6227902091,43.6602675283,0.0,34.9369000822,32.3179380704,9.33714864442,0.0,8.1725,1.16464864442
 07/19  21:00:00,248.824916427,25.6227902091,46.6311490188,0.0,13.9747600329,18.6919646116,5.83448394552,0.0,4.67,1.16448394552
 07/19  22:00:00,143.929195616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,171.012825705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,154.294990244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922754155,0.0,2.335,1.16422754155
 07/20  01:00:00,143.07449679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,140.2696442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,139.831992019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,148.506895784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920355396,0.0,2.335,1.16420355396
 07/20  05:00:00,146.527834458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,211.711276111,25.6227902091,23.2592098404,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,218.960089443,25.6227902091,13.0914551421,0.0,13.9747600329,18.6919646116,6.53227482853,0.697868271795,4.67,1.16440655673
 07/20  08:00:00,298.154873144,25.6227902091,17.6111384169,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,337.840581799,25.6227902091,26.0672079444,0.0,62.886420148,41.4019203762,11.6720536811,0.0,10.5075,1.16455368114
 07/20  10:00:00,341.984016006,25.6227902091,32.9413728357,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,363.159571093,25.6227902091,40.7445710347,0.0,62.886420148,41.4019203762,11.6724160773,0.0,10.5075,1.16491607732
 07/20  12:00:00,368.7332249,25.6227902091,49.031716008,0.0,62.886420148,41.4019203762,11.6723864914,0.0,10.5075,1.16488649144
 07/20  13:00:00,380.038894849,25.6227902091,55.8171709238,0.0,62.886420148,41.4019203762,11.6725355212,0.0,10.5075,1.16503552115
 07/20  14:00:00,375.682625808,25.6227902091,59.3879518827,0.0,62.886420148,41.4019203762,11.672287581,0.0,10.5075,1.16478758099
 07/20  15:00:00,368.304871492,25.6227902091,60.4768692344,0.0,62.886420148,41.4019203762,11.6721961079,0.0,10.5075,1.16469610791
 07/20  16:00:00,370.714281206,25.6227902091,63.3948506253,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,367.532595145,25.6227902091,60.1499343051,0.0,62.886420148,41.4019203762,11.6723477635,0.0,10.5075,1.16484776347
 07/20  18:00:00,355.982487824,25.6227902091,54.0513754915,0.0,41.9242800987,36.8599292233,10.5047297906,0.0,9.34,1.16472979065
 07/20  19:00:00,348.217078732,25.6227902091,51.4202131016,0.0,41.9242800987,36.8599292233,10.5046142644,0.0,9.34,1.16461426436
 07/20  20:00:00,321.086668421,25.6227902091,44.1701107786,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,246.130768414,25.6227902091,43.8509947419,0.0,13.9747600329,18.6919646116,5.83446401971,0.0,4.67,1.16446401971
 07/20  22:00:00,143.369605535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,171.345949633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,153.777378187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919580134,0.0,2.335,1.16419580134
 07/21  01:00:00,141.243128064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,139.292087032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,139.047344033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,169.873301785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923416659,0.0,2.335,1.16423416659
 07/21  05:00:00,168.265269396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,231.184150308,25.6227902091,20.4881315193,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,229.598306133,25.6227902091,11.9271019832,0.0,13.9747600329,18.6919646116,6.49501933927,0.660612216635,4.67,1.16440712264
 07/21  08:00:00,293.934885932,25.6227902091,15.4377206386,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  09:00:00,333.994709327,25.6227902091,22.9871145441,0.0,62.886420148,41.4019203762,11.6721451264,0.0,10.5075,1.16464512641
 07/21  10:00:00,337.285172181,25.6227902091,29.2840110944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,360.45099432,25.6227902091,38.6284836574,0.0,62.886420148,41.4019203762,11.6725057333,0.0,10.5075,1.16500573327
 07/21  12:00:00,364.07361434,25.6227902091,45.7944008886,0.0,62.886420148,41.4019203762,11.6724751773,0.0,10.5075,1.16497517729
 07/21  13:00:00,373.587170539,25.6227902091,50.9830788632,0.0,62.886420148,41.4019203762,11.6724110913,0.0,10.5075,1.16491109128
 07/21  14:00:00,373.093808917,25.6227902091,58.0931524925,0.0,62.886420148,41.4019203762,11.6723754633,0.0,10.5075,1.16487546326
 07/21  15:00:00,369.043582772,25.6227902091,62.044795539,0.0,62.886420148,41.4019203762,11.6722834462,0.0,10.5075,1.16478344616
 07/21  16:00:00,370.987645973,25.6227902091,64.6061354367,0.0,62.886420148,41.4019203762,11.6722464075,0.0,10.5075,1.16474640749
 07/21  17:00:00,370.466669917,25.6227902091,64.5440741998,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  18:00:00,359.990200313,25.6227902091,60.0203318362,0.0,41.9242800987,36.8599292233,10.5046529523,0.0,9.34,1.16465295229
 07/21  19:00:00,339.081614146,25.6227902091,54.7487015383,0.0,41.9242800987,36.8599292233,10.5045580687,0.0,9.34,1.16455806868
 07/21  20:00:00,315.644012435,25.6227902091,46.4033081496,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,242.988624037,25.6227902091,47.600976772,0.0,13.9747600329,18.6919646116,5.8344368043,0.0,4.67,1.1644368043
 07/21  22:00:00,144.560556852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,171.752470831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,154.233116947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921923411,0.0,2.335,1.16421923411
 07/22  01:00:00,139.490666044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,136.194059685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,135.683518959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550251421,0.0,1.75125,1.16425251421
 07/22  04:00:00,144.466227477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,142.938160045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,191.690827196,25.6227902091,18.5771134528,0.0,6.98738001645,14.1499734587,4.93133311063,0.264599283435,3.5025,1.16423382719
 07/22  07:00:00,199.453763398,25.6227902091,10.4229471539,0.0,6.98738001645,14.1499734587,4.22535123627,0.702851236273,3.5025,0.02
 07/22  08:00:00,263.169917247,25.6227902091,12.6160633458,0.0,20.9621400493,23.2339557645,7.001969473,0.0,5.8375,1.164469473
 07/22  09:00:00,298.007565326,25.6227902091,19.65543682,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,337.393229727,25.6227902091,31.4945434317,0.0,62.886420148,41.4019203762,11.6722493107,0.0,10.5075,1.16474931075
 07/22  11:00:00,363.264085874,25.6227902091,40.7736608648,0.0,62.886420148,41.4019203762,11.6724181915,0.0,10.5075,1.16491819152
 07/22  12:00:00,367.815191172,25.6227902091,48.1774500548,0.0,62.886420148,41.4019203762,11.6723948952,0.0,10.5075,1.16489489517
 07/22  13:00:00,379.277394301,25.6227902091,55.7042506123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,376.802577159,25.6227902091,60.9422446887,0.0,62.886420148,41.4019203762,11.6723866629,0.0,10.5075,1.16488666292
 07/22  15:00:00,372.667443687,25.6227902091,65.2968440891,0.0,62.886420148,41.4019203762,11.6723623804,0.0,10.5075,1.16486238037
 07/22  16:00:00,375.648006025,25.6227902091,68.6965289304,0.0,62.886420148,41.4019203762,11.6723223062,0.0,10.5075,1.16482230619
 07/22  17:00:00,371.671878387,25.6227902091,65.0267308597,0.0,62.886420148,41.4019203762,11.672266364,0.0,10.5075,1.16476636399
 07/22  18:00:00,340.622307322,25.6227902091,53.6879173799,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/22  19:00:00,298.712170414,25.6227902091,44.9364112812,0.0,20.9621400493,23.2339557645,7.00220086365,0.0,5.8375,1.16470086365
 07/22  20:00:00,283.978776839,25.6227902091,37.8691108297,0.0,20.9621400493,23.2339557645,7.00201091597,0.0,5.8375,1.16451091597
 07/22  21:00:00,229.340867848,25.6227902091,42.0176663559,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,141.479375332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,169.255463881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555814234,0.0,1.75125,1.16430814234
 07/22  24:00:00,151.99709907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,140.342041527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,137.958081265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550332757,0.0,1.75125,1.16425332757
 07/23  03:00:00,136.660650498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,145.917715948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,144.616054212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552838292,0.0,1.75125,1.16427838292
 07/23  06:00:00,199.775963605,25.6227902091,24.9677873034,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,206.667420845,25.6227902091,13.8331340733,0.0,6.98738001645,14.1499734587,4.11723939374,0.594739393735,3.5025,0.02
 07/23  08:00:00,237.602281025,25.6227902091,11.9185674724,0.0,6.98738001645,14.1499734587,4.66684421893,0.0,3.5025,1.16434421893
 07/23  09:00:00,224.209935544,25.6227902091,13.6545399464,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,265.001493808,25.6227902091,22.5241499632,0.0,27.9495200658,27.7759469175,8.16958248291,0.0,7.005,1.16458248291
 07/23  11:00:00,290.027257362,25.6227902091,29.3149032904,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,327.770824507,25.6227902091,41.9105541989,0.0,41.9242800987,36.8599292233,10.5045789566,0.0,9.34,1.16457895664
 07/23  13:00:00,338.078257819,25.6227902091,47.6630239879,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,309.37198666,25.6227902091,33.667682738,0.0,41.9242800987,36.8599292233,10.5046642994,0.0,9.34,1.16466429942
 07/23  15:00:00,287.19728766,25.6227902091,25.1529273848,0.0,41.9242800987,36.8599292233,10.5046191517,0.0,9.34,1.1646191517
 07/23  16:00:00,285.44070154,25.6227902091,24.8523520888,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,250.76503975,25.6227902091,19.3824055453,0.0,27.9495200658,27.7759469175,8.16957706164,0.0,7.005,1.16457706164
 07/23  18:00:00,250.770929112,25.6227902091,15.7334068507,0.0,13.9747600329,18.6919646116,5.83445176938,0.0,4.67,1.16445176938
 07/23  19:00:00,238.080244081,25.6227902091,13.5521922226,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,233.151302734,25.6227902091,12.7552185575,0.0,13.9747600329,18.6919646116,5.8344106967,0.0,4.67,1.1644106967
 07/23  21:00:00,214.056412466,25.6227902091,20.2951661028,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,133.836679661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,160.589995684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552596534,0.0,1.75125,1.16427596534
 07/23  24:00:00,142.016446918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,134.262741177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,132.466194944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,132.539080576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919740031,0.0,2.335,1.16419740031
 07/24  04:00:00,141.354222459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,140.573167081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,192.561531106,25.6227902091,9.7682171569,0.0,13.9747600329,18.6919646116,5.83421394978,0.0,4.67,1.16421394978
 07/24  07:00:00,204.959403126,25.6227902091,6.89538908458,0.0,13.9747600329,18.6919646116,5.70464878348,1.01464878348,4.67,0.02
 07/24  08:00:00,283.915442577,25.6227902091,10.7268814224,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  09:00:00,322.40272668,25.6227902091,15.6522852489,0.0,62.886420148,41.4019203762,11.6721496108,0.0,10.5075,1.16464961084
 07/24  10:00:00,325.000420843,25.6227902091,19.9718912726,0.0,62.886420148,41.4019203762,11.672161166,0.0,10.5075,1.16466116597
 07/24  11:00:00,341.858184083,25.6227902091,24.4209416822,0.0,62.886420148,41.4019203762,11.6724050587,0.0,10.5075,1.16490505869
 07/24  12:00:00,344.065537893,25.6227902091,31.0472237246,0.0,62.886420148,41.4019203762,11.6724123706,0.0,10.5075,1.16491237064
 07/24  13:00:00,353.857862664,25.6227902091,36.6579550238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  14:00:00,354.202500928,25.6227902091,42.5014214288,0.0,62.886420148,41.4019203762,11.6723926354,0.0,10.5075,1.16489263541
 07/24  15:00:00,353.546474457,25.6227902091,47.920274643,0.0,62.886420148,41.4019203762,11.6723123428,0.0,10.5075,1.16481234277
 07/24  16:00:00,354.98124712,25.6227902091,49.3678532908,0.0,62.886420148,41.4019203762,11.6722709736,0.0,10.5075,1.16477097362
 07/24  17:00:00,355.164736286,25.6227902091,49.3481090881,0.0,62.886420148,41.4019203762,11.6722455502,0.0,10.5075,1.16474555015
 07/24  18:00:00,343.044166106,25.6227902091,43.5029576268,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,330.209205877,25.6227902091,37.8876750812,0.0,41.9242800987,36.8599292233,10.504611859,0.0,9.34,1.16461185904
 07/24  20:00:00,307.013473555,25.6227902091,31.7400582354,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,233.365924177,25.6227902091,34.8643770025,0.0,13.9747600329,18.6919646116,5.83451914017,0.0,4.67,1.16451914017
 07/24  22:00:00,140.087031318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,167.025120196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925275575,0.0,2.335,1.16425275575
 07/24  24:00:00,148.619415239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,137.021619502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,135.239114661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921418097,0.0,2.335,1.16421418097
 07/25  03:00:00,134.330062256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,163.115465026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,162.046749564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,216.370585419,25.6227902091,11.5239723072,0.0,13.9747600329,18.6919646116,5.83421893229,0.0,4.67,1.16421893229
 07/25  07:00:00,219.392455139,25.6227902091,7.92054208696,0.0,13.9747600329,18.6919646116,5.88963018995,1.19963018995,4.67,0.02
 07/25  08:00:00,284.707454209,25.6227902091,11.3979107487,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,324.786777283,25.6227902091,17.4045112268,0.0,62.886420148,41.4019203762,11.6721482729,0.0,10.5075,1.1646482729
 07/25  10:00:00,331.786380899,25.6227902091,23.462890497,0.0,62.886420148,41.4019203762,11.6722274203,0.0,10.5075,1.16472742032
 07/25  11:00:00,350.918496544,25.6227902091,31.1206120878,0.0,62.886420148,41.4019203762,11.6724703907,0.0,10.5075,1.1649703907
 07/25  12:00:00,350.009217673,25.6227902091,34.7135446107,0.0,62.886420148,41.4019203762,11.6724770031,0.0,10.5075,1.16497700312
 07/25  13:00:00,354.413572079,25.6227902091,37.0229837198,0.0,62.886420148,41.4019203762,11.6724027602,0.0,10.5075,1.16490276023
 07/25  14:00:00,348.309713945,25.6227902091,38.2636895468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  15:00:00,347.63741319,25.6227902091,43.898853504,0.0,62.886420148,41.4019203762,11.6722059304,0.0,10.5075,1.16470593037
 07/25  16:00:00,354.313165658,25.6227902091,48.7895880467,0.0,62.886420148,41.4019203762,11.6723345362,0.0,10.5075,1.1648345362
 07/25  17:00:00,351.885050123,25.6227902091,46.9627489206,0.0,62.886420148,41.4019203762,11.6723085598,0.0,10.5075,1.16480855985
 07/25  18:00:00,340.408738686,25.6227902091,41.8330380008,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,319.425324988,25.6227902091,37.4768556856,0.0,41.9242800987,36.8599292233,10.5046747036,0.0,9.34,1.16467470357
 07/25  20:00:00,296.27671601,25.6227902091,31.2009203173,0.0,34.9369000822,32.3179380704,9.33708647313,0.0,8.1725,1.16458647313
 07/25  21:00:00,225.688630106,25.6227902091,34.3746087546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,139.901672494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,166.932040318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924216352,0.0,2.335,1.16424216352
 07/25  24:00:00,148.473970975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,137.572753627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,135.722886876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921145872,0.0,2.335,1.16421145872
 07/26  03:00:00,135.95821286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,144.607605132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,142.677230118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,200.544823548,25.6227902091,15.0576440314,0.0,13.9747600329,18.6919646116,6.08405851875,0.249808622512,4.67,1.16424989624
 07/26  07:00:00,213.444706303,25.6227902091,10.2968386555,0.0,13.9747600329,18.6919646116,5.87319054361,1.18319054361,4.67,0.02
 07/26  08:00:00,291.654259922,25.6227902091,13.9394205803,0.0,34.9369000822,32.3179380704,9.33696680485,0.0,8.1725,1.16446680485
 07/26  09:00:00,330.850579722,25.6227902091,20.1185137187,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,339.057770219,25.6227902091,28.4702201023,0.0,62.886420148,41.4019203762,11.6721287819,0.0,10.5075,1.16462878194
 07/26  11:00:00,360.205648829,25.6227902091,37.5880230682,0.0,62.886420148,41.4019203762,11.6723295238,0.0,10.5075,1.16482952377
 07/26  12:00:00,360.904476383,25.6227902091,41.9982597818,0.0,62.886420148,41.4019203762,11.6725371364,0.0,10.5075,1.16503713644
 07/26  13:00:00,366.267653213,25.6227902091,44.5230255616,0.0,62.886420148,41.4019203762,11.6724624089,0.0,10.5075,1.1649624089
 07/26  14:00:00,362.934293838,25.6227902091,48.1493501528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  15:00:00,359.321568798,25.6227902091,51.5098043383,0.0,62.886420148,41.4019203762,11.6722655027,0.0,10.5075,1.1647655027
 07/26  16:00:00,359.777599034,25.6227902091,51.9801263009,0.0,62.886420148,41.4019203762,11.6722206106,0.0,10.5075,1.16472061059
 07/26  17:00:00,358.962494642,25.6227902091,51.2651235874,0.0,62.886420148,41.4019203762,11.6723671747,0.0,10.5075,1.16486717472
 07/26  18:00:00,349.797380675,25.6227902091,47.6099962172,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,336.171148378,25.6227902091,41.1612210356,0.0,41.9242800987,36.8599292233,10.5045915594,0.0,9.34,1.1645915594
 07/26  20:00:00,307.715561478,25.6227902091,31.728225405,0.0,34.9369000822,32.3179380704,9.33714470595,0.0,8.1725,1.16464470595
 07/26  21:00:00,224.818457114,25.6227902091,28.6233947908,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,137.39797716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,164.892449569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930050866,0.0,2.335,1.16430050866
 07/26  24:00:00,147.705112148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,137.104002212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,134.799041775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920457834,0.0,2.335,1.16420457834
 07/27  03:00:00,134.331092712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,143.104155638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,141.69162277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,195.563851377,25.6227902091,11.8942738601,0.0,13.9747600329,18.6919646116,5.83424558942,0.0,4.67,1.16424558942
 07/27  07:00:00,210.628392834,25.6227902091,8.76247145103,0.0,13.9747600329,18.6919646116,5.233006965,0.543006965004,4.67,0.02
 07/27  08:00:00,289.245191414,25.6227902091,12.8382985583,0.0,34.9369000822,32.3179380704,9.33702456997,0.0,8.1725,1.16452456997
 07/27  09:00:00,326.963978489,25.6227902091,17.6681670058,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,330.259842013,25.6227902091,21.8077468654,0.0,62.886420148,41.4019203762,11.6721858862,0.0,10.5075,1.16468588625
 07/27  11:00:00,349.015263665,25.6227902091,28.8817993037,0.0,62.886420148,41.4019203762,11.6723858638,0.0,10.5075,1.16488586376
 07/27  12:00:00,350.285931471,25.6227902091,34.0378595368,0.0,62.886420148,41.4019203762,11.6723786539,0.0,10.5075,1.1648786539
 07/27  13:00:00,360.013756737,25.6227902091,39.1978902666,0.0,62.886420148,41.4019203762,11.6725178072,0.0,10.5075,1.16501780718
 07/27  14:00:00,359.023043466,25.6227902091,44.2082762614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,358.314898363,25.6227902091,50.0657628783,0.0,62.886420148,41.4019203762,11.6723208084,0.0,10.5075,1.16482080841
 07/27  16:00:00,358.275619478,25.6227902091,50.5741209879,0.0,62.886420148,41.4019203762,11.6722754792,0.0,10.5075,1.16477547916
 07/27  17:00:00,352.337294958,25.6227902091,46.4210887785,0.0,62.886420148,41.4019203762,11.6722461453,0.0,10.5075,1.16474614527
 07/27  18:00:00,340.964758912,25.6227902091,41.5845911061,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  19:00:00,320.190556395,25.6227902091,30.9367336707,0.0,41.9242800987,36.8599292233,10.5046460806,0.0,9.34,1.16464608056
 07/27  20:00:00,293.664007785,25.6227902091,22.7483621062,0.0,34.9369000822,32.3179380704,9.3370597966,0.0,8.1725,1.1645597966
 07/27  21:00:00,224.919616214,25.6227902091,28.7944275867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,138.235401801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934048666,0.0,2.335,1.16434048666
 07/27  23:00:00,165.03611503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,147.003474539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,136.102247232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,134.308884253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925855782,0.0,2.335,1.16425855782
 07/28  03:00:00,134.097848231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,163.369118139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,163.207653783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992058872,0.0,2.335,1.1642058872
 07/28  06:00:00,218.27608491,25.6227902091,11.5904819296,0.0,13.9747600329,18.6919646116,4.99525396998,0.30525396998,4.67,0.02
 07/28  07:00:00,223.929713691,25.6227902091,8.5421152105,0.0,13.9747600329,18.6919646116,5.83121511564,1.14121511564,4.67,0.02
 07/28  08:00:00,291.694376989,25.6227902091,13.2335172318,0.0,34.9369000822,32.3179380704,9.33696537487,0.0,8.1725,1.16446537487
 07/28  09:00:00,331.701073158,25.6227902091,19.6234674081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,335.41224525,25.6227902091,25.9551251328,0.0,62.886420148,41.4019203762,11.6722388212,0.0,10.5075,1.16473882123
 07/28  11:00:00,354.089295143,25.6227902091,32.8228392116,0.0,62.886420148,41.4019203762,11.6724380671,0.0,10.5075,1.16493806706
 07/28  12:00:00,357.815393559,25.6227902091,40.0968084223,0.0,62.886420148,41.4019203762,11.6724303727,0.0,10.5075,1.16493037273
 07/28  13:00:00,368.162396915,25.6227902091,45.6819367938,0.0,62.886420148,41.4019203762,11.6725691373,0.0,10.5075,1.16506913727
 07/28  14:00:00,359.438910905,25.6227902091,46.3149937131,0.0,62.886420148,41.4019203762,11.6722603353,0.0,10.5075,1.1647603353
 07/28  15:00:00,356.484917169,25.6227902091,50.4027718554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,362.126179979,25.6227902091,55.4332945042,0.0,62.886420148,41.4019203762,11.6723263187,0.0,10.5075,1.16482631868
 07/28  17:00:00,362.965247271,25.6227902091,56.3963726024,0.0,62.886420148,41.4019203762,11.6722965802,0.0,10.5075,1.16479658016
 07/28  18:00:00,351.298206378,25.6227902091,50.4284467788,0.0,41.9242800987,36.8599292233,10.5046487558,0.0,9.34,1.16464875581
 07/28  19:00:00,328.529170927,25.6227902091,44.0881897673,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,303.54955231,25.6227902091,36.8825026498,0.0,34.9369000822,32.3179380704,9.33710986109,0.0,8.1725,1.16460986109
 07/28  21:00:00,232.282690059,25.6227902091,39.4471941696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,142.336400161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934763219,0.0,2.335,1.16434763219
 07/28  23:00:00,169.85419016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,152.009535096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,137.65640311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554060183,0.0,1.75125,1.16429060183
 07/29  02:00:00,135.128174341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,134.602358588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,143.018230143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,141.94943351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547518885,0.0,1.75125,1.16422518885
 07/29  06:00:00,186.319281826,25.6227902091,14.7478303178,0.0,6.98738001645,14.1499734587,3.75743659867,0.234936598666,3.5025,0.02
 07/29  07:00:00,200.126182515,25.6227902091,10.0351964177,0.0,6.98738001645,14.1499734587,4.39722156932,0.87472156932,3.5025,0.02
 07/29  08:00:00,264.077860383,25.6227902091,12.4418942629,0.0,20.9621400493,23.2339557645,7.00203741504,0.0,5.8375,1.16453741504
 07/29  09:00:00,297.616606245,25.6227902091,18.3384282588,0.0,41.9242800987,36.8599292233,10.5044937542,0.0,9.34,1.1644937542
 07/29  10:00:00,333.808993694,25.6227902091,28.0227385573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  11:00:00,360.111421378,25.6227902091,37.4808719033,0.0,62.886420148,41.4019203762,11.6724339481,0.0,10.5075,1.16493394814
 07/29  12:00:00,360.780432504,25.6227902091,42.474096822,0.0,62.886420148,41.4019203762,11.6723812345,0.0,10.5075,1.16488123448
 07/29  13:00:00,367.317109762,25.6227902091,46.0387278686,0.0,62.886420148,41.4019203762,11.672522162,0.0,10.5075,1.16502216198
 07/29  14:00:00,362.050826044,25.6227902091,50.2057154428,0.0,62.886420148,41.4019203762,11.6722315067,0.0,10.5075,1.16473150669
 07/29  15:00:00,360.985971008,25.6227902091,55.6334034675,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  16:00:00,363.433366704,25.6227902091,58.2328991334,0.0,62.886420148,41.4019203762,11.6723627571,0.0,10.5075,1.1648627571
 07/29  17:00:00,360.207878708,25.6227902091,55.3376522657,0.0,62.886420148,41.4019203762,11.6723092215,0.0,10.5075,1.1648092215
 07/29  18:00:00,332.74745499,25.6227902091,46.3542618512,0.0,34.9369000822,32.3179380704,9.33722021897,0.0,8.1725,1.16472021897
 07/29  19:00:00,293.011603629,25.6227902091,39.2101424503,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,281.747056723,25.6227902091,34.9810688487,0.0,20.9621400493,23.2339557645,7.00201126201,0.0,5.8375,1.16451126201
 07/29  21:00:00,225.22530025,25.6227902091,38.2845085971,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,141.160034151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156642824,0.0,1.75125,1.1644142824
 07/29  23:00:00,168.534410978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,150.979284763,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558303938,0.0,1.75125,1.16433303938
 07/30  01:00:00,138.533344291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,136.881524672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,136.096239493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,144.927548101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550584472,0.0,1.75125,1.16425584472
 07/30  05:00:00,143.467877802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,189.965236821,25.6227902091,17.3281942423,0.0,6.98738001645,14.1499734587,3.79619459025,0.27369459025,3.5025,0.02
 07/30  07:00:00,198.939005635,25.6227902091,10.1683434939,0.0,6.98738001645,14.1499734587,5.87182339487,1.20502829231,3.5025,1.16429510255
 07/30  08:00:00,231.846051538,25.6227902091,9.56650500502,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,215.842852322,25.6227902091,10.0536707645,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,249.874734031,25.6227902091,14.1292664496,0.0,27.9495200658,27.7759469175,8.16957388693,0.0,7.005,1.16457388693
 07/30  11:00:00,271.189723135,25.6227902091,15.8022280888,0.0,27.9495200658,27.7759469175,8.16960059148,0.0,7.005,1.16460059148
 07/30  12:00:00,306.562339728,25.6227902091,26.907777143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,320.318029857,25.6227902091,34.9510479278,0.0,41.9242800987,36.8599292233,10.5046238995,0.0,9.34,1.1646238995
 07/30  14:00:00,317.744020146,25.6227902091,39.727240948,0.0,41.9242800987,36.8599292233,10.5045437249,0.0,9.34,1.16454372494
 07/30  15:00:00,316.53236467,25.6227902091,44.6608434896,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,320.094618774,25.6227902091,47.7112887246,0.0,41.9242800987,36.8599292233,10.5046877228,0.0,9.34,1.16468772285
 07/30  17:00:00,287.211151246,25.6227902091,45.2391006529,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,270.168700806,25.6227902091,29.8909574371,0.0,13.9747600329,18.6919646116,5.83446362753,0.0,4.67,1.16446362753
 07/30  19:00:00,249.543556464,25.6227902091,20.5129789828,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,239.826519107,25.6227902091,16.5427607829,0.0,13.9747600329,18.6919646116,5.83445285528,0.0,4.67,1.16445285528
 07/30  21:00:00,220.110717294,25.6227902091,25.6189921162,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,135.197495557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556199038,0.0,1.75125,1.16431199038
 07/30  23:00:00,162.786907097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,145.18467386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,137.542913371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925007286,0.0,2.335,1.16425007286
 07/31  02:00:00,135.612613658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,134.896508914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,144.204548965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,144.038141747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920253492,0.0,2.335,1.16420253492
 07/31  06:00:00,203.084673465,25.6227902091,16.4508077705,0.0,13.9747600329,18.6919646116,4.96968561041,0.279685610415,4.67,0.02
 07/31  07:00:00,217.199792751,25.6227902091,10.998557026,0.0,13.9747600329,18.6919646116,5.54170187453,0.851701874533,4.67,0.02
 07/31  08:00:00,294.520786924,25.6227902091,14.4326763166,0.0,34.9369000822,32.3179380704,9.33697326266,0.0,8.1725,1.16447326266
 07/31  09:00:00,329.573560251,25.6227902091,18.8632650631,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,322.837068484,25.6227902091,19.0029692219,0.0,62.886420148,41.4019203762,11.6721981286,0.0,10.5075,1.1646981286
 07/31  11:00:00,333.830904468,25.6227902091,20.2368269871,0.0,62.886420148,41.4019203762,11.6723545383,0.0,10.5075,1.16485453834
 07/31  12:00:00,330.42210001,25.6227902091,21.6514200391,0.0,62.886420148,41.4019203762,11.6725469915,0.0,10.5075,1.16504699149
 07/31  13:00:00,332.070790667,25.6227902091,22.2516601359,0.0,62.886420148,41.4019203762,11.6724733616,0.0,10.5075,1.16497336158
 07/31  14:00:00,330.621002189,25.6227902091,25.8603381515,0.0,62.886420148,41.4019203762,11.6723759232,0.0,10.5075,1.16487592316
 07/31  15:00:00,332.796601469,25.6227902091,32.398241081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,341.788810921,25.6227902091,39.9243698184,0.0,62.886420148,41.4019203762,11.6722683503,0.0,10.5075,1.16476835025
 07/31  17:00:00,347.39771687,25.6227902091,43.4753130969,0.0,62.886420148,41.4019203762,11.6722353083,0.0,10.5075,1.16473530829
 07/31  18:00:00,333.989253891,25.6227902091,36.5421704114,0.0,41.9242800987,36.8599292233,10.5047622667,0.0,9.34,1.16476226673
 07/31  19:00:00,319.415106477,25.6227902091,30.3920855164,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,294.573394361,25.6227902091,22.2959023214,0.0,34.9369000822,32.3179380704,9.33708396678,0.0,8.1725,1.16458396678
 07/31  21:00:00,221.914009529,25.6227902091,26.9529684571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,137.710851848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936033703,0.0,2.335,1.16436033703
 07/31  23:00:00,165.375772896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,147.936612097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,138.678234101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922643645,0.0,2.335,1.16422643645
 08/01  02:00:00,136.572573612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,136.088790206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,166.051346769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,165.43173443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924370574,0.0,2.335,1.16424370574
 08/01  06:00:00,223.002191907,25.6227902091,14.2555777013,0.0,13.9747600329,18.6919646116,4.97082942276,0.280829422758,4.67,0.02
 08/01  07:00:00,226.721996287,25.6227902091,9.57127733431,0.0,13.9747600329,18.6919646116,5.74603556623,1.05603556623,4.67,0.02
 08/01  08:00:00,291.87480634,25.6227902091,13.4019829546,0.0,34.9369000822,32.3179380704,9.33701401692,0.0,8.1725,1.16451401692
 08/01  09:00:00,330.630781403,25.6227902091,19.4096826524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,334.068954744,25.6227902091,24.565757266,0.0,62.886420148,41.4019203762,11.6722384397,0.0,10.5075,1.16473843968
 08/01  11:00:00,356.805462775,25.6227902091,35.2327099848,0.0,62.886420148,41.4019203762,11.6723944248,0.0,10.5075,1.16489442477
 08/01  12:00:00,362.116750189,25.6227902091,42.6431435424,0.0,62.886420148,41.4019203762,11.6723727761,0.0,10.5075,1.16487277611
 08/01  13:00:00,370.695551848,25.6227902091,47.7527808751,0.0,62.886420148,41.4019203762,11.6725129542,0.0,10.5075,1.16501295422
 08/01  14:00:00,365.897059058,25.6227902091,51.6086377335,0.0,62.886420148,41.4019203762,11.6722325226,0.0,10.5075,1.16473252259
 08/01  15:00:00,362.993999851,25.6227902091,57.0509567005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,365.515604309,25.6227902091,60.0304417128,0.0,62.886420148,41.4019203762,11.6723078902,0.0,10.5075,1.16480789023
 08/01  17:00:00,365.362651089,25.6227902091,59.9638156322,0.0,62.886420148,41.4019203762,11.6722746732,0.0,10.5075,1.16477467318
 08/01  18:00:00,354.811249668,25.6227902091,55.1600880105,0.0,41.9242800987,36.8599292233,10.5046392646,0.0,9.34,1.16463926465
 08/01  19:00:00,334.17277642,25.6227902091,49.6421466026,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,309.805432043,25.6227902091,41.7864617471,0.0,34.9369000822,32.3179380704,9.33712324722,0.0,8.1725,1.16462324722
 08/01  21:00:00,237.022026785,25.6227902091,43.0889629923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,142.487292742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937103983,0.0,2.335,1.16437103983
 08/01  23:00:00,169.491309928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,151.881883503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,140.47644696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992007679,0.0,2.335,1.1642007679
 08/02  02:00:00,138.051589507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,137.127306024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,145.572996131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,144.649972683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922072318,0.0,2.335,1.16422072318
 08/02  06:00:00,208.242465906,25.6227902091,17.9932833986,0.0,13.9747600329,18.6919646116,4.98639839589,0.296398395891,4.67,0.02
 08/02  07:00:00,215.876508631,25.6227902091,11.3728831082,0.0,13.9747600329,18.6919646116,5.36879160876,0.678791608758,4.67,0.02
 08/02  08:00:00,295.681657773,25.6227902091,15.8186118751,0.0,34.9369000822,32.3179380704,9.33694047366,0.0,8.1725,1.16444047366
 08/02  09:00:00,338.207443325,25.6227902091,25.0250096976,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,347.481989557,25.6227902091,35.4092388492,0.0,62.886420148,41.4019203762,11.6722771954,0.0,10.5075,1.16477719536
 08/02  11:00:00,365.294700459,25.6227902091,42.4163105723,0.0,62.886420148,41.4019203762,11.6724327947,0.0,10.5075,1.1649327947
 08/02  12:00:00,364.753812518,25.6227902091,45.9314072206,0.0,62.886420148,41.4019203762,11.6724109662,0.0,10.5075,1.16491096619
 08/02  13:00:00,371.127546204,25.6227902091,49.1201044168,0.0,62.886420148,41.4019203762,11.6725510506,0.0,10.5075,1.16505105065
 08/02  14:00:00,369.70202901,25.6227902091,55.0098294345,0.0,62.886420148,41.4019203762,11.672270506,0.0,10.5075,1.16477050603
 08/02  15:00:00,366.678292291,25.6227902091,60.2613639653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,370.221065791,25.6227902091,63.5904972699,0.0,62.886420148,41.4019203762,11.6723457855,0.0,10.5075,1.16484578548
 08/02  17:00:00,370.38140969,25.6227902091,63.306812967,0.0,62.886420148,41.4019203762,11.6723123676,0.0,10.5075,1.16481236756
 08/02  18:00:00,360.026053146,25.6227902091,58.1461182149,0.0,41.9242800987,36.8599292233,10.5046769224,0.0,9.34,1.1646769224
 08/02  19:00:00,351.011968549,25.6227902091,53.8917731851,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  20:00:00,327.346614986,25.6227902091,46.7053465035,0.0,34.9369000822,32.3179380704,9.33716081071,0.0,8.1725,1.16466081071
 08/02  21:00:00,250.216670278,25.6227902091,48.091209925,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,143.409075742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937187281,0.0,2.335,1.16437187281
 08/02  23:00:00,170.625755559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,153.502336961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,141.686796057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923845141,0.0,2.335,1.16423845141
 08/03  02:00:00,139.233072271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,138.404708462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,146.788148295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919600985,0.0,2.335,1.16419600985
 08/03  05:00:00,145.485036349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,211.983164212,25.6227902091,21.0946638191,0.0,13.9747600329,18.6919646116,4.98429456786,0.29429456786,4.67,0.02
 08/03  07:00:00,217.810641324,25.6227902091,12.3502763943,0.0,13.9747600329,18.6919646116,5.5188153598,0.828815359802,4.67,0.02
 08/03  08:00:00,296.796033807,25.6227902091,16.5755411537,0.0,34.9369000822,32.3179380704,9.3369778841,0.0,8.1725,1.1644778841
 08/03  09:00:00,340.722777058,25.6227902091,26.6700058694,0.0,62.886420148,41.4019203762,11.6720493794,0.0,10.5075,1.16454937939
 08/03  10:00:00,349.585415675,25.6227902091,36.6315369917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,373.147819013,25.6227902091,48.6337125984,0.0,62.886420148,41.4019203762,11.6724699205,0.0,10.5075,1.16496992054
 08/03  12:00:00,378.231268258,25.6227902091,55.5425121151,0.0,62.886420148,41.4019203762,11.6724478834,0.0,10.5075,1.16494788336
 08/03  13:00:00,384.855640543,25.6227902091,59.8041123748,0.0,62.886420148,41.4019203762,11.6723766555,0.0,10.5075,1.16487665548
 08/03  14:00:00,382.264136952,25.6227902091,64.8472059991,0.0,62.886420148,41.4019203762,11.6723075704,0.0,10.5075,1.16480757044
 08/03  15:00:00,377.560144009,25.6227902091,68.1449067074,0.0,62.886420148,41.4019203762,11.6721985277,0.0,10.5075,1.16469852768
 08/03  16:00:00,376.849363263,25.6227902091,68.1221303333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  17:00:00,360.337755727,25.6227902091,55.2031720708,0.0,62.886420148,41.4019203762,11.6723494116,0.0,10.5075,1.16484941163
 08/03  18:00:00,342.541083584,25.6227902091,45.1432725314,0.0,41.9242800987,36.8599292233,10.5047139118,0.0,9.34,1.16471391179
 08/03  19:00:00,331.410745893,25.6227902091,40.7400445565,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  20:00:00,312.193415965,25.6227902091,36.528152456,0.0,34.9369000822,32.3179380704,9.3370590157,0.0,8.1725,1.1645590157
 08/03  21:00:00,243.22420263,25.6227902091,43.4313312441,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,141.771339458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937221394,0.0,2.335,1.16437221394
 08/03  23:00:00,168.211692174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,150.015320602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,139.906716796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921071486,0.0,2.335,1.16421071486
 08/04  02:00:00,137.58523559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,137.07364031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,166.789260212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923326333,0.0,2.335,1.16423326333
 08/04  05:00:00,165.292191426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,228.617738463,25.6227902091,17.1257265126,0.0,13.9747600329,18.6919646116,4.94424517596,0.254245175958,4.67,0.02
 08/04  07:00:00,228.15821466,25.6227902091,11.0001029078,0.0,13.9747600329,18.6919646116,5.52700426158,0.837004261583,4.67,0.02
 08/04  08:00:00,296.373097028,25.6227902091,16.0507375473,0.0,34.9369000822,32.3179380704,9.33701486611,0.0,8.1725,1.16451486611
 08/04  09:00:00,343.566648766,25.6227902091,28.1207911904,0.0,62.886420148,41.4019203762,11.672086272,0.0,10.5075,1.164586272
 08/04  10:00:00,349.267154119,25.6227902091,36.115884848,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,366.15000626,25.6227902091,42.4694820036,0.0,62.886420148,41.4019203762,11.672506513,0.0,10.5075,1.16500651299
 08/04  12:00:00,367.009354117,25.6227902091,47.3846461699,0.0,62.886420148,41.4019203762,11.6724843059,0.0,10.5075,1.16498430594
 08/04  13:00:00,376.116605767,25.6227902091,53.3895381463,0.0,62.886420148,41.4019203762,11.6724130844,0.0,10.5075,1.16491308445
