Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  14:00:00,372.570477983,25.6227902091,58.2825003026,0.0,62.886420148,41.4019203762,11.6723440826,0.0,10.5075,1.16484408265
 08/04  15:00:00,367.629362464,25.6227902091,60.9327383997,0.0,62.886420148,41.4019203762,11.6722349916,0.0,10.5075,1.16473499156
 08/04  16:00:00,370.344214828,25.6227902091,63.4535269382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  17:00:00,368.954881601,25.6227902091,62.214533359,0.0,62.886420148,41.4019203762,11.6722106647,0.0,10.5075,1.16471066472
 08/04  18:00:00,357.405259024,25.6227902091,56.112517462,0.0,41.9242800987,36.8599292233,10.5047504438,0.0,9.34,1.1647504438
 08/04  19:00:00,335.939041976,25.6227902091,50.1671483031,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,312.441935128,25.6227902091,43.5336652565,0.0,34.9369000822,32.3179380704,9.33709558444,0.0,8.1725,1.16459558444
 08/04  21:00:00,241.881405246,25.6227902091,47.5385582653,0.0,13.9747600329,18.6919646116,5.83442718245,0.0,4.67,1.16442718245
 08/04  22:00:00,143.465500047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,170.703112577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,153.55468482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,138.964167661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556887576,0.0,1.75125,1.16431887576
 08/05  02:00:00,136.474071466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,134.54797018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,142.273009117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546708389,0.0,1.75125,1.16421708389
 08/05  05:00:00,141.132402938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,190.141232212,25.6227902091,15.5627023797,0.0,6.98738001645,14.1499734587,3.73823754755,0.215737547545,3.5025,0.02
 08/05  07:00:00,199.145570447,25.6227902091,10.0885581336,0.0,6.98738001645,14.1499734587,5.49017520172,0.823248699344,3.5025,1.16442650238
 08/05  08:00:00,265.679868587,25.6227902091,13.4513475386,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,304.737667942,25.6227902091,22.6637315153,0.0,41.9242800987,36.8599292233,10.5045074659,0.0,9.34,1.16450746588
 08/05  10:00:00,343.747055856,25.6227902091,34.47793935,0.0,62.886420148,41.4019203762,11.6721639868,0.0,10.5075,1.16466398677
 08/05  11:00:00,367.091408283,25.6227902091,42.9756552323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,368.434668751,25.6227902091,48.5625338467,0.0,62.886420148,41.4019203762,11.6724311197,0.0,10.5075,1.16493111972
 08/05  13:00:00,377.303808836,25.6227902091,54.1119775844,0.0,62.886420148,41.4019203762,11.6723597561,0.0,10.5075,1.16485975608
 08/05  14:00:00,374.679175406,25.6227902091,59.5644626053,0.0,62.886420148,41.4019203762,11.6723065198,0.0,10.5075,1.16480651979
 08/05  15:00:00,370.696449673,25.6227902091,62.7790784032,0.0,62.886420148,41.4019203762,11.6722760169,0.0,10.5075,1.16477601687
 08/05  16:00:00,373.234919113,25.6227902091,65.6420493261,0.0,62.886420148,41.4019203762,11.672229676,0.0,10.5075,1.164729676
 08/05  17:00:00,374.341690472,25.6227902091,66.8766056301,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,343.482814615,25.6227902091,55.3623041984,0.0,34.9369000822,32.3179380704,9.3373061564,0.0,8.1725,1.1648061564
 08/05  19:00:00,301.216254911,25.6227902091,46.1381466784,0.0,20.9621400493,23.2339557645,7.00207187524,0.0,5.8375,1.16457187524
 08/05  20:00:00,289.81764326,25.6227902091,41.5524007707,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,231.547646617,25.6227902091,44.4079431851,0.0,6.98738001645,14.1499734587,4.66697980677,0.0,3.5025,1.16447980677
 08/05  22:00:00,140.513735779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,167.01935613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,149.519189869,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559353407,0.0,1.75125,1.16434353407
 08/06  01:00:00,138.81223313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,136.341463999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,135.538946947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548815991,0.0,1.75125,1.16423815991
 08/06  04:00:00,144.362625974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,142.832445631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,195.77498581,25.6227902091,19.3130668356,0.0,6.98738001645,14.1499734587,4.91561239795,0.248826770665,3.5025,1.16428562728
 08/06  07:00:00,203.027983703,25.6227902091,11.5833089831,0.0,6.98738001645,14.1499734587,4.60451158513,1.08201158513,3.5025,0.02
 08/06  08:00:00,235.797554123,25.6227902091,10.9278061377,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,222.795072889,25.6227902091,12.7248434097,0.0,6.98738001645,14.1499734587,4.66684404074,0.0,3.5025,1.16434404074
 08/06  10:00:00,264.312756623,25.6227902091,22.2077807272,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  11:00:00,293.910493806,25.6227902091,31.8206639023,0.0,27.9495200658,27.7759469175,8.1695851933,0.0,7.005,1.1645851933
 08/06  12:00:00,329.76896896,25.6227902091,43.5251711239,0.0,41.9242800987,36.8599292233,10.5045817059,0.0,9.34,1.16458170593
 08/06  13:00:00,339.483926113,25.6227902091,50.0443154439,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,336.31408704,25.6227902091,55.1999678464,0.0,41.9242800987,36.8599292233,10.5046531387,0.0,9.34,1.16465313865
 08/06  15:00:00,332.642879752,25.6227902091,59.1794943456,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,335.794887199,25.6227902091,62.4182519941,0.0,41.9242800987,36.8599292233,10.5046392184,0.0,9.34,1.16463921839
 08/06  17:00:00,304.88867982,25.6227902091,60.7792812378,0.0,27.9495200658,27.7759469175,8.16956011291,0.0,7.005,1.16456011291
 08/06  18:00:00,299.928728087,25.6227902091,53.126727408,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,288.448389702,25.6227902091,48.6446785683,0.0,13.9747600329,18.6919646116,5.83454252674,0.0,4.67,1.16454252674
 08/06  20:00:00,278.630736192,25.6227902091,43.9318323609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,258.786242651,25.6227902091,55.2396043093,0.0,13.9747600329,18.6919646116,5.83432925464,0.0,4.67,1.16432925464
 08/06  22:00:00,142.574982368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,168.838099597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,151.803394037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551314607,0.0,1.75125,1.16426314607
 08/07  01:00:00,143.437360083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,141.249488417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,139.902706759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,148.357482509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920270367,0.0,2.335,1.16420270367
 08/07  05:00:00,146.76770318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,215.87189569,25.6227902091,23.7428375973,0.0,13.9747600329,18.6919646116,5.00940276905,0.31940276905,4.67,0.02
 08/07  07:00:00,220.798234714,25.6227902091,13.5042736123,0.0,13.9747600329,18.6919646116,6.46434494542,0.629942292319,4.67,1.1644026531
 08/07  08:00:00,301.002158882,25.6227902091,18.7467324954,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,346.474095779,25.6227902091,30.8420944319,0.0,62.886420148,41.4019203762,11.6720444103,0.0,10.5075,1.16454441033
 08/07  10:00:00,352.633402418,25.6227902091,39.2218307025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  11:00:00,376.185934824,25.6227902091,50.7063331926,0.0,62.886420148,41.4019203762,11.6723994826,0.0,10.5075,1.16489948255
 08/07  12:00:00,379.111365766,25.6227902091,57.309062798,0.0,62.886420148,41.4019203762,11.6725786517,0.0,10.5075,1.16507865168
 08/07  13:00:00,388.686428761,25.6227902091,64.2818806506,0.0,62.886420148,41.4019203762,11.6725073944,0.0,10.5075,1.16500739436
 08/07  14:00:00,389.342565053,25.6227902091,72.1622342072,0.0,62.886420148,41.4019203762,11.6722559232,0.0,10.5075,1.16475592316
 08/07  15:00:00,385.944809522,25.6227902091,76.8373466512,0.0,62.886420148,41.4019203762,11.6723300745,0.0,10.5075,1.16483007455
 08/07  16:00:00,385.629368304,25.6227902091,77.004491109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,385.307345859,25.6227902091,77.231249445,0.0,62.886420148,41.4019203762,11.672305816,0.0,10.5075,1.16480581598
 08/07  18:00:00,372.087263338,25.6227902091,69.3567402405,0.0,41.9242800987,36.8599292233,10.504683691,0.0,9.34,1.16468369096
 08/07  19:00:00,359.716995603,25.6227902091,62.0654307762,0.0,41.9242800987,36.8599292233,10.5045643101,0.0,9.34,1.16456431008
 08/07  20:00:00,335.293237611,25.6227902091,53.0793788145,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,259.117489236,25.6227902091,55.6852457275,0.0,13.9747600329,18.6919646116,5.83452344006,0.0,4.67,1.16452344006
 08/07  22:00:00,145.135759451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,171.56870512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,154.182541177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920431051,0.0,2.335,1.16420431051
 08/08  01:00:00,143.470165136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,140.179920507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,139.486657987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,169.674607829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924131409,0.0,2.335,1.16424131409
 08/08  05:00:00,169.517221315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,241.90132599,25.6227902091,25.949799973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,234.511539566,25.6227902091,13.5836879025,0.0,13.9747600329,18.6919646116,6.44435595935,0.61000629008,4.67,1.16434966927
 08/08  08:00:00,301.575265011,25.6227902091,19.0353419888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,346.806399648,25.6227902091,31.0452634748,0.0,62.886420148,41.4019203762,11.6720831053,0.0,10.5075,1.16458310527
 08/08  10:00:00,354.293156712,25.6227902091,40.0958768865,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,377.570995199,25.6227902091,52.2850316843,0.0,62.886420148,41.4019203762,11.6724380755,0.0,10.5075,1.1649380755
 08/08  12:00:00,384.560100664,25.6227902091,61.1915124344,0.0,62.886420148,41.4019203762,11.6724034198,0.0,10.5075,1.16490341984
 08/08  13:00:00,395.076872096,25.6227902091,69.6707493351,0.0,62.886420148,41.4019203762,11.6725464863,0.0,10.5075,1.16504648629
 08/08  14:00:00,390.025303521,25.6227902091,72.4772974514,0.0,62.886420148,41.4019203762,11.6722951387,0.0,10.5075,1.16479513871
 08/08  15:00:00,386.23280548,25.6227902091,77.1420771317,0.0,62.886420148,41.4019203762,11.6721994947,0.0,10.5075,1.16469949471
 08/08  16:00:00,391.862650853,25.6227902091,83.3078574019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,390.131867503,25.6227902091,81.7817410825,0.0,62.886420148,41.4019203762,11.6723454974,0.0,10.5075,1.16484549735
 08/08  18:00:00,375.447770451,25.6227902091,72.6720831519,0.0,41.9242800987,36.8599292233,10.5047235207,0.0,9.34,1.16472352067
 08/08  19:00:00,351.33459933,25.6227902091,63.8616992103,0.0,41.9242800987,36.8599292233,10.5046043344,0.0,9.34,1.16460433443
 08/08  20:00:00,327.388298337,25.6227902091,55.2976995856,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,255.252813211,25.6227902091,58.6502823607,0.0,13.9747600329,18.6919646116,5.83445103356,0.0,4.67,1.16445103356
 08/08  22:00:00,145.211208896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,171.844846756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,154.601542346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924451821,0.0,2.335,1.16424451821
 08/09  01:00:00,143.502538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,140.982459875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,140.499519716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,149.229798106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921932157,0.0,2.335,1.16421932157
 08/09  05:00:00,147.869667821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,220.73074643,25.6227902091,27.721509386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,221.055639541,25.6227902091,14.1376043745,0.0,13.9747600329,18.6919646116,6.51352318629,0.679133172048,4.67,1.16439001424
 08/09  08:00:00,300.710916209,25.6227902091,19.0323046177,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,346.114875041,25.6227902091,30.9454476115,0.0,62.886420148,41.4019203762,11.6721235456,0.0,10.5075,1.16462354565
 08/09  10:00:00,355.44180718,25.6227902091,41.4066030733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,380.417080713,25.6227902091,54.7594188542,0.0,62.886420148,41.4019203762,11.6724784616,0.0,10.5075,1.16497846159
 08/09  12:00:00,386.228450727,25.6227902091,63.2613696641,0.0,62.886420148,41.4019203762,11.6724438903,0.0,10.5075,1.16494389027
 08/09  13:00:00,393.615093643,25.6227902091,68.5620712899,0.0,62.886420148,41.4019203762,11.6723758745,0.0,10.5075,1.16487587448
 08/09  14:00:00,390.545658814,25.6227902091,73.2001260429,0.0,62.886420148,41.4019203762,11.6723363339,0.0,10.5075,1.16483633395
 08/09  15:00:00,388.74659403,25.6227902091,79.8857733574,0.0,62.886420148,41.4019203762,11.6722408999,0.0,10.5075,1.16474089986
 08/09  16:00:00,391.4685497,25.6227902091,83.079033382,0.0,62.886420148,41.4019203762,11.6722001189,0.0,10.5075,1.16470011893
 08/09  17:00:00,391.099882584,25.6227902091,82.8688780331,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,379.425714249,25.6227902091,76.7128924437,0.0,41.9242800987,36.8599292233,10.5047654584,0.0,9.34,1.16476545838
 08/09  19:00:00,366.158625784,25.6227902091,68.3306671748,0.0,41.9242800987,36.8599292233,10.5046464732,0.0,9.34,1.1646464732
 08/09  20:00:00,342.609801726,25.6227902091,60.445997136,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,269.496638935,25.6227902091,65.2637762415,0.0,13.9747600329,18.6919646116,5.83449342381,0.0,4.67,1.16449342381
 08/09  22:00:00,146.049548983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,172.095959196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,155.173353095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922459194,0.0,2.335,1.16422459194
 08/10  01:00:00,144.50570938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,141.755679878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,141.215677733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919949542,0.0,2.335,1.16419949542
 08/10  04:00:00,149.896788695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,148.411306713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,221.378782081,25.6227902091,28.3378645398,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,220.517350903,25.6227902091,14.281913067,0.0,13.9747600329,18.6919646116,6.47426116448,0.63992017012,4.67,1.16434099436
 08/10  08:00:00,301.944827899,25.6227902091,19.8807910518,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,349.799634344,25.6227902091,33.7680364582,0.0,62.886420148,41.4019203762,11.6720299804,0.0,10.5075,1.16452998042
 08/10  10:00:00,356.840438017,25.6227902091,42.6830978163,0.0,62.886420148,41.4019203762,11.6721326457,0.0,10.5075,1.16463264566
 08/10  11:00:00,381.22913451,25.6227902091,55.5772561596,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,390.499655325,25.6227902091,67.2993966064,0.0,62.886420148,41.4019203762,11.6724872847,0.0,10.5075,1.16498728465
 08/10  13:00:00,402.191152667,25.6227902091,76.5999411434,0.0,62.886420148,41.4019203762,11.6724195415,0.0,10.5075,1.16491954153
 08/10  14:00:00,400.620989361,25.6227902091,82.566997722,0.0,62.886420148,41.4019203762,11.6723803813,0.0,10.5075,1.16488038127
 08/10  15:00:00,402.404235817,25.6227902091,92.3718612968,0.0,62.886420148,41.4019203762,11.6722851264,0.0,10.5075,1.16478512638
 08/10  16:00:00,398.933491651,25.6227902091,90.134389101,0.0,62.886420148,41.4019203762,11.6722445525,0.0,10.5075,1.16474455246
 08/10  17:00:00,386.439839553,25.6227902091,79.8830022221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,372.296133163,25.6227902091,71.6952935804,0.0,41.9242800987,36.8599292233,10.5046478773,0.0,9.34,1.16464787735
 08/10  19:00:00,359.246870486,25.6227902091,63.5907349666,0.0,41.9242800987,36.8599292233,10.5045500464,0.0,9.34,1.16455004636
 08/10  20:00:00,337.220313585,25.6227902091,54.5740623904,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,259.718262366,25.6227902091,56.475395358,0.0,13.9747600329,18.6919646116,5.83442625373,0.0,4.67,1.16442625373
 08/10  22:00:00,145.426062645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,172.266358254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,155.164117347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920792708,0.0,2.335,1.16420792708
 08/11  01:00:00,144.405915879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,141.678804152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,140.911825467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924529291,0.0,2.335,1.16424529291
 08/11  04:00:00,171.366878848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,170.154866846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,244.918714498,25.6227902091,28.6303578247,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,234.772920049,25.6227902091,14.4106594658,0.0,13.9747600329,18.6919646116,6.46687328584,0.632486508077,4.67,1.16438677777
 08/11  08:00:00,299.869964528,25.6227902091,18.4971159369,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,344.809541809,25.6227902091,31.0034126269,0.0,62.886420148,41.4019203762,11.6720758869,0.0,10.5075,1.16457588695
 08/11  10:00:00,352.331216071,25.6227902091,40.3313862891,0.0,62.886420148,41.4019203762,11.6721787735,0.0,10.5075,1.16467877349
 08/11  11:00:00,379.400714396,25.6227902091,53.9998498735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  12:00:00,386.036297693,25.6227902091,63.5128892874,0.0,62.886420148,41.4019203762,11.67253367,0.0,10.5075,1.16503367002
 08/11  13:00:00,392.622825665,25.6227902091,68.094112244,0.0,62.886420148,41.4019203762,11.6724661078,0.0,10.5075,1.16496610785
 08/11  14:00:00,385.142164607,25.6227902091,69.1405774013,0.0,62.886420148,41.4019203762,11.6722442938,0.0,10.5075,1.16474429385
 08/11  15:00:00,381.178409653,25.6227902091,73.9620779383,0.0,62.886420148,41.4019203762,11.6723325387,0.0,10.5075,1.16483253869
 08/11  16:00:00,382.126756291,25.6227902091,75.0508036713,0.0,62.886420148,41.4019203762,11.6722921879,0.0,10.5075,1.16479218789
 08/11  17:00:00,377.968766001,25.6227902091,71.3399272807,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,365.255094899,25.6227902091,64.0993320807,0.0,41.9242800987,36.8599292233,10.504695865,0.0,9.34,1.16469586496
 08/11  19:00:00,343.457971276,25.6227902091,57.4349428946,0.0,41.9242800987,36.8599292233,10.5045983618,0.0,9.34,1.16459836176
 08/11  20:00:00,324.138084185,25.6227902091,50.2838359664,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,248.916168997,25.6227902091,52.8784854091,0.0,13.9747600329,18.6919646116,5.83447490192,0.0,4.67,1.16447490192
 08/11  22:00:00,144.652992798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,171.776581885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924109868,0.0,2.335,1.16424109868
 08/11  24:00:00,154.958335064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,141.384850714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,138.143762958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,137.080649222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547107523,0.0,1.75125,1.16422107523
 08/12  04:00:00,146.117549511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,145.055430882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,203.710585084,25.6227902091,25.205825384,0.0,6.98738001645,14.1499734587,4.66676925526,0.0,3.5025,1.16426925526
 08/12  07:00:00,205.538402784,25.6227902091,13.0551595698,0.0,6.98738001645,14.1499734587,4.17633490444,0.653834904439,3.5025,0.02
 08/12  08:00:00,270.343680875,25.6227902091,16.1726228269,0.0,20.9621400493,23.2339557645,7.00200239978,0.0,5.8375,1.16450239978
 08/12  09:00:00,310.105833678,25.6227902091,27.1323416607,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/12  10:00:00,349.17883324,25.6227902091,39.2939984119,0.0,62.886420148,41.4019203762,11.672278873,0.0,10.5075,1.16477887301
 08/12  11:00:00,374.166962546,25.6227902091,49.0338358247,0.0,62.886420148,41.4019203762,11.6724445252,0.0,10.5075,1.16494452523
 08/12  12:00:00,377.58242658,25.6227902091,56.3917526,0.0,62.886420148,41.4019203762,11.6724185888,0.0,10.5075,1.16491858879
 08/12  13:00:00,386.640227393,25.6227902091,62.9474440114,0.0,62.886420148,41.4019203762,11.6723564716,0.0,10.5075,1.16485647156
 08/12  14:00:00,384.548258397,25.6227902091,68.8823492535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,380.71198618,25.6227902091,73.3362306784,0.0,62.886420148,41.4019203762,11.6723813112,0.0,10.5075,1.16488131123
 08/12  16:00:00,383.236312967,25.6227902091,76.2541704882,0.0,62.886420148,41.4019203762,11.6723388802,0.0,10.5075,1.16483888017
 08/12  17:00:00,381.762113599,25.6227902091,75.1971080031,0.0,62.886420148,41.4019203762,11.6722806647,0.0,10.5075,1.1647806647
 08/12  18:00:00,350.327282784,25.6227902091,62.7602693804,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,307.445641145,25.6227902091,52.3657165711,0.0,20.9621400493,23.2339557645,7.0020663469,0.0,5.8375,1.1645663469
 08/12  20:00:00,297.877318937,25.6227902091,45.9891315985,0.0,20.9621400493,23.2339557645,7.00202178294,0.0,5.8375,1.16452178294
 08/12  21:00:00,238.356836977,25.6227902091,49.429186875,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,143.275920331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,169.651995923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556806592,0.0,1.75125,1.16431806592
 08/12  24:00:00,152.535078281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,141.131466369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,138.606774388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551241958,0.0,1.75125,1.16426241958
 08/13  03:00:00,137.995925631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,146.804015353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,145.582756777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546923964,0.0,1.75125,1.16421923964
 08/13  06:00:00,209.367619151,25.6227902091,30.1035341694,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,210.498286859,25.6227902091,15.6535236921,0.0,6.98738001645,14.1499734587,3.76301751779,0.240517517788,3.5025,0.02
 08/13  08:00:00,242.053648732,25.6227902091,14.1357924122,0.0,6.98738001645,14.1499734587,4.66685190172,0.0,3.5025,1.16435190172
 08/13  09:00:00,226.784239412,25.6227902091,14.7995207868,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,268.400176363,25.6227902091,24.6573382576,0.0,27.9495200658,27.7759469175,8.16958853785,0.0,7.005,1.16458853785
 08/13  11:00:00,294.813758158,25.6227902091,33.304824703,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,331.972381182,25.6227902091,45.0002741532,0.0,41.9242800987,36.8599292233,10.5045836129,0.0,9.34,1.16458361289
 08/13  13:00:00,339.09742792,25.6227902091,48.5115983225,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,338.416766033,25.6227902091,54.0990988114,0.0,41.9242800987,36.8599292233,10.5046674666,0.0,9.34,1.1646674666
 08/13  15:00:00,332.160585455,25.6227902091,56.8491636683,0.0,41.9242800987,36.8599292233,10.5046210171,0.0,9.34,1.16462101713
 08/13  16:00:00,331.724089447,25.6227902091,57.5044249732,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  17:00:00,302.762586417,25.6227902091,58.012764223,0.0,27.9495200658,27.7759469175,8.16957762358,0.0,7.005,1.16457762358
 08/13  18:00:00,300.637413419,25.6227902091,52.58867578,0.0,13.9747600329,18.6919646116,5.83445133115,0.0,4.67,1.16445133115
 08/13  19:00:00,294.917150429,25.6227902091,52.5713797167,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,288.986450752,25.6227902091,47.98428026,0.0,13.9747600329,18.6919646116,5.83440918085,0.0,4.67,1.16440918085
 08/13  21:00:00,262.784441271,25.6227902091,59.5475118379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,141.613741095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,167.388517864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552407325,0.0,1.75125,1.16427407325
 08/13  24:00:00,150.599744241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,142.729332081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,140.012670681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,138.961328143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919523046,0.0,2.335,1.16419523046
 08/14  04:00:00,147.310439872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,145.666503511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,207.897571792,25.6227902091,17.772336513,0.0,13.9747600329,18.6919646116,6.13053637689,0.296324786875,4.67,1.16421159001
 08/14  07:00:00,210.483299955,25.6227902091,9.91622212818,0.0,13.9747600329,18.6919646116,5.70056436909,1.01056436909,4.67,0.02
 08/14  08:00:00,288.203387753,25.6227902091,12.992549487,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,326.65209062,25.6227902091,18.8922640843,0.0,62.886420148,41.4019203762,11.6721464696,0.0,10.5075,1.16464646962
 08/14  10:00:00,333.362098556,25.6227902091,27.8922442392,0.0,62.886420148,41.4019203762,11.6721574998,0.0,10.5075,1.16465749983
 08/14  11:00:00,362.500480464,25.6227902091,39.8821601078,0.0,62.886420148,41.4019203762,11.6724006574,0.0,10.5075,1.16490065737
 08/14  12:00:00,368.907452288,25.6227902091,49.2666590801,0.0,62.886420148,41.4019203762,11.6724073878,0.0,10.5075,1.16490738779
 08/14  13:00:00,386.309966189,25.6227902091,62.1479505458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  14:00:00,391.555734479,25.6227902091,74.5003109151,0.0,62.886420148,41.4019203762,11.6723871022,0.0,10.5075,1.16488710222
 08/14  15:00:00,390.366812017,25.6227902091,80.8831397495,0.0,62.886420148,41.4019203762,11.6723063341,0.0,10.5075,1.16480633406
 08/14  16:00:00,388.726431072,25.6227902091,79.54860463,0.0,62.886420148,41.4019203762,11.6722644598,0.0,10.5075,1.16476445979
 08/14  17:00:00,386.274015448,25.6227902091,77.5555445539,0.0,62.886420148,41.4019203762,11.6722385138,0.0,10.5075,1.16473851378
 08/14  18:00:00,373.775109452,25.6227902091,70.6807767586,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,358.388182864,25.6227902091,60.4546374498,0.0,41.9242800987,36.8599292233,10.5046044059,0.0,9.34,1.16460440586
 08/14  20:00:00,334.155431376,25.6227902091,49.213559234,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,255.151345409,25.6227902091,52.3671785942,0.0,13.9747600329,18.6919646116,5.83451127994,0.0,4.67,1.16451127994
 08/14  22:00:00,144.430180997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,171.283714012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924470962,0.0,2.335,1.16424470962
 08/14  24:00:00,153.888923459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,143.025358644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,139.956446055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920613787,0.0,2.335,1.16420613787
 08/15  03:00:00,138.489354011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,168.24611065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,167.048934411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,229.715378987,25.6227902091,17.5711944289,0.0,13.9747600329,18.6919646116,6.1201438722,0.285932918299,4.67,1.16421095391
 08/15  07:00:00,223.601472443,25.6227902091,10.0273586444,0.0,13.9747600329,18.6919646116,5.76696403177,1.07696403177,4.67,0.02
 08/15  08:00:00,287.576051016,25.6227902091,12.7741054787,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,324.07382159,25.6227902091,17.8439289076,0.0,62.886420148,41.4019203762,11.6721407885,0.0,10.5075,1.16464078851
 08/15  10:00:00,328.846408896,25.6227902091,24.5856913681,0.0,62.886420148,41.4019203762,11.6722203953,0.0,10.5075,1.16472039529
 08/15  11:00:00,354.300898197,25.6227902091,34.1661132132,0.0,62.886420148,41.4019203762,11.6724639777,0.0,10.5075,1.1649639777
 08/15  12:00:00,359.248416047,25.6227902091,42.5622212382,0.0,62.886420148,41.4019203762,11.672471069,0.0,10.5075,1.16497106903
 08/15  13:00:00,374.839351475,25.6227902091,52.0444617299,0.0,62.886420148,41.4019203762,11.6723972354,0.0,10.5075,1.16489723538
 08/15  14:00:00,375.709172231,25.6227902091,59.3535680373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,373.973291527,25.6227902091,65.07821478,0.0,62.886420148,41.4019203762,11.6722006828,0.0,10.5075,1.16470068279
 08/15  16:00:00,374.319905778,25.6227902091,65.7652622357,0.0,62.886420148,41.4019203762,11.6723297808,0.0,10.5075,1.1648297808
 08/15  17:00:00,371.34875802,25.6227902091,63.4000524784,0.0,62.886420148,41.4019203762,11.672304225,0.0,10.5075,1.16480422504
 08/15  18:00:00,358.68318871,25.6227902091,56.7209485617,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,335.654535528,25.6227902091,49.55985314,0.0,41.9242800987,36.8599292233,10.5046706636,0.0,9.34,1.16467066357
 08/15  20:00:00,312.58754635,25.6227902091,40.7689601901,0.0,34.9369000822,32.3179380704,9.33708276957,0.0,8.1725,1.16458276957
 08/15  21:00:00,235.435322525,25.6227902091,42.3030483799,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,141.971539555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,168.989477736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992385173,0.0,2.335,1.16423851731
 08/15  24:00:00,150.716789113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,138.758608127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,136.192501101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920803086,0.0,2.335,1.16420803086
 08/16  03:00:00,135.168839542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,142.235597577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,139.744825228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,196.102802558,25.6227902091,11.2772388542,0.0,13.9747600329,18.6919646116,5.83421558663,0.0,4.67,1.16421558663
 08/16  07:00:00,202.976659989,25.6227902091,7.54697560505,0.0,13.9747600329,18.6919646116,5.55519308559,0.865193085587,4.67,0.02
 08/16  08:00:00,282.533533585,25.6227902091,10.8474040708,0.0,34.9369000822,32.3179380704,9.33696495501,0.0,8.1725,1.16446495501
 08/16  09:00:00,320.89423683,25.6227902091,16.058813245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  10:00:00,323.957165003,25.6227902091,21.8904924945,0.0,62.886420148,41.4019203762,11.6721285734,0.0,10.5075,1.16462857339
 08/16  11:00:00,349.832071006,25.6227902091,30.4663834285,0.0,62.886420148,41.4019203762,11.6723311407,0.0,10.5075,1.16483114068
 08/16  12:00:00,355.100004189,25.6227902091,39.3019097984,0.0,62.886420148,41.4019203762,11.6725406024,0.0,10.5075,1.16504060241
 08/16  13:00:00,364.601664819,25.6227902091,44.3610022417,0.0,62.886420148,41.4019203762,11.6724672128,0.0,10.5075,1.16496721283
 08/16  14:00:00,361.901316979,25.6227902091,50.2548713948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,362.566361397,25.6227902091,56.9340066719,0.0,62.886420148,41.4019203762,11.6722713034,0.0,10.5075,1.16477130337
 08/16  16:00:00,364.288190986,25.6227902091,58.7827536117,0.0,62.886420148,41.4019203762,11.6722277081,0.0,10.5075,1.1647277081
 08/16  17:00:00,363.561698825,25.6227902091,58.4909937482,0.0,62.886420148,41.4019203762,11.6722001031,0.0,10.5075,1.16470010312
 08/16  18:00:00,353.243283252,25.6227902091,53.5618927557,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,339.815682468,25.6227902091,46.13260837,0.0,41.9242800987,36.8599292233,10.5046012755,0.0,9.34,1.1646012755
 08/16  20:00:00,313.308546402,25.6227902091,36.7524870734,0.0,34.9369000822,32.3179380704,9.33715570649,0.0,8.1725,1.16465570649
 08/16  21:00:00,235.164203177,25.6227902091,36.7232513564,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,138.998439247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929756147,0.0,2.335,1.16429756147
 08/16  23:00:00,166.136066803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,147.00143715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,134.211449925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,131.678308996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921626566,0.0,2.335,1.16421626566
 08/17  03:00:00,130.497368347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,137.629700757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,134.636294971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,190.619416027,25.6227902091,8.61331527793,0.0,13.9747600329,18.6919646116,5.8342421688,0.0,4.67,1.1642421688
 08/17  07:00:00,201.776658715,25.6227902091,7.00693513432,0.0,13.9747600329,18.6919646116,5.60505997566,0.915059975662,4.67,0.02
 08/17  08:00:00,282.435208651,25.6227902091,10.6592291887,0.0,34.9369000822,32.3179380704,9.33692608645,0.0,8.1725,1.16442608645
 08/17  09:00:00,323.374525523,25.6227902091,16.8938908229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,330.793412047,25.6227902091,25.1554123349,0.0,62.886420148,41.4019203762,11.6722031905,0.0,10.5075,1.16470319046
 08/17  11:00:00,356.508874307,25.6227902091,34.8855039201,0.0,62.886420148,41.4019203762,11.6724061741,0.0,10.5075,1.16490617413
 08/17  12:00:00,357.084798257,25.6227902091,40.3476958873,0.0,62.886420148,41.4019203762,11.672401441,0.0,10.5075,1.16490144104
 08/17  13:00:00,367.075568394,25.6227902091,45.9557884536,0.0,62.886420148,41.4019203762,11.6725435001,0.0,10.5075,1.16504350011
 08/17  14:00:00,366.057362192,25.6227902091,53.1975338004,0.0,62.886420148,41.4019203762,11.6722363992,0.0,10.5075,1.16473639918
 08/17  15:00:00,364.510944812,25.6227902091,58.3171028024,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  16:00:00,367.634937471,25.6227902091,61.4995370998,0.0,62.886420148,41.4019203762,11.6723051353,0.0,10.5075,1.16480513533
 08/17  17:00:00,369.011574473,25.6227902091,62.7439621265,0.0,62.886420148,41.4019203762,11.672278049,0.0,10.5075,1.16477804902
 08/17  18:00:00,357.828413527,25.6227902091,56.8689733389,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,348.508545847,25.6227902091,52.3774660552,0.0,41.9242800987,36.8599292233,10.504679933,0.0,9.34,1.16467993297
 08/17  20:00:00,329.936312748,25.6227902091,46.2733061142,0.0,34.9369000822,32.3179380704,9.33709552458,0.0,8.1725,1.16459552458
 08/17  21:00:00,249.183006922,25.6227902091,47.2885793464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,142.983773518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937713197,0.0,2.335,1.16437713197
 08/17  23:00:00,170.528969039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,153.191497211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,141.658056711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,139.257501563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923057604,0.0,2.335,1.16423057604
 08/18  03:00:00,138.649052185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,169.132534817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,168.225029967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924356865,0.0,2.335,1.16424356865
 08/18  06:00:00,236.978478643,25.6227902091,22.0741762058,0.0,13.9747600329,18.6919646116,5.00831599176,0.318315991758,4.67,0.02
 08/18  07:00:00,231.536023719,25.6227902091,12.3002481945,0.0,13.9747600329,18.6919646116,5.36873200152,0.678732001522,4.67,0.02
 08/18  08:00:00,299.263833184,25.6227902091,17.5857900942,0.0,34.9369000822,32.3179380704,9.33700604707,0.0,8.1725,1.16450604707
 08/18  09:00:00,344.412921675,25.6227902091,29.0498046924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,354.7314239,25.6227902091,40.0940531441,0.0,62.886420148,41.4019203762,11.6722834967,0.0,10.5075,1.16478349674
 08/18  11:00:00,377.785989702,25.6227902091,52.3396503462,0.0,62.886420148,41.4019203762,11.6724868769,0.0,10.5075,1.1649868769
 08/18  12:00:00,381.843341065,25.6227902091,58.6058142784,0.0,62.886420148,41.4019203762,11.6724826306,0.0,10.5075,1.16498263064
 08/18  13:00:00,385.262805996,25.6227902091,60.6703256083,0.0,62.886420148,41.4019203762,11.6724130819,0.0,10.5075,1.16491308194
 08/18  14:00:00,385.294554941,25.6227902091,68.3455640861,0.0,62.886420148,41.4019203762,11.672319024,0.0,10.5075,1.16481902401
 08/18  15:00:00,384.501601395,25.6227902091,75.496934907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,380.987061671,25.6227902091,72.4501564233,0.0,62.886420148,41.4019203762,11.6722149679,0.0,10.5075,1.16471496795
 08/18  17:00:00,376.906522501,25.6227902091,69.0040370957,0.0,62.886420148,41.4019203762,11.6723618821,0.0,10.5075,1.16486188211
 08/18  18:00:00,364.161199601,25.6227902091,61.9095262642,0.0,41.9242800987,36.8599292233,10.5047166667,0.0,9.34,1.16471666673
 08/18  19:00:00,344.396243269,25.6227902091,57.2051101814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,323.985354329,25.6227902091,49.1378121537,0.0,34.9369000822,32.3179380704,9.33704103779,0.0,8.1725,1.16454103779
 08/18  21:00:00,248.135919083,25.6227902091,52.2312590781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,144.416820182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937646804,0.0,2.335,1.16437646804
 08/18  23:00:00,171.661891045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,154.521446128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,141.221870946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553521689,0.0,1.75125,1.16428521689
 08/19  02:00:00,138.224143106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,137.629606653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,146.450407936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548156006,0.0,1.75125,1.16423156006
 08/19  05:00:00,144.527413774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,198.974607509,25.6227902091,21.481609321,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,203.965376769,25.6227902091,12.232577356,0.0,6.98738001645,14.1499734587,5.26903180452,0.602079446819,3.5025,1.1644523577
 08/19  08:00:00,271.598730447,25.6227902091,16.5179285498,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,316.097102012,25.6227902091,30.9934763005,0.0,41.9242800987,36.8599292233,10.5045751007,0.0,9.34,1.16457510071
 08/19  10:00:00,356.975982256,25.6227902091,45.1591434943,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,382.043782211,25.6227902091,56.4394057776,0.0,62.886420148,41.4019203762,11.6723272424,0.0,10.5075,1.16482724237
 08/19  12:00:00,385.444110408,25.6227902091,63.7592832674,0.0,62.886420148,41.4019203762,11.6724732208,0.0,10.5075,1.16497322078
 08/19  13:00:00,391.603948665,25.6227902091,67.5233457187,0.0,62.886420148,41.4019203762,11.6724093628,0.0,10.5075,1.16490936282
 08/19  14:00:00,392.797359314,25.6227902091,76.4633397705,0.0,62.886420148,41.4019203762,11.6723317775,0.0,10.5075,1.16483177747
 08/19  15:00:00,395.225613849,25.6227902091,86.7031385096,0.0,62.886420148,41.4019203762,11.6723035162,0.0,10.5075,1.16480351616
 08/19  16:00:00,387.297616591,25.6227902091,78.6825925073,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,373.371272549,25.6227902091,65.4255327093,0.0,62.886420148,41.4019203762,11.6722448631,0.0,10.5075,1.16474486309
 08/19  18:00:00,341.248071012,25.6227902091,52.7363458753,0.0,34.9369000822,32.3179380704,9.33716488346,0.0,8.1725,1.16466488346
 08/19  19:00:00,299.275886745,25.6227902091,44.5528336456,0.0,20.9621400493,23.2339557645,7.0020811363,0.0,5.8375,1.1645811363
 08/19  20:00:00,289.508865361,25.6227902091,38.5934405697,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,230.196662269,25.6227902091,43.6660592536,0.0,6.98738001645,14.1499734587,4.66695505533,0.0,3.5025,1.16445505533
 08/19  22:00:00,141.516163376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,168.130890274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,150.092818158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554157244,0.0,1.75125,1.16429157244
 08/20  01:00:00,138.446245185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,135.563962907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,132.91701264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154923872,0.0,1.75125,1.1642423872
 08/20  04:00:00,138.465244041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,134.830839921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,176.924385794,25.6227902091,10.4740191542,0.0,6.98738001645,14.1499734587,4.66672689051,0.0,3.5025,1.16422689051
 08/20  07:00:00,182.420078556,25.6227902091,6.27512090645,0.0,6.98738001645,14.1499734587,4.42006201423,0.897562014235,3.5025,0.02
 08/20  08:00:00,218.4186766,25.6227902091,6.42716754556,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,202.737142229,25.6227902091,7.32329134005,0.0,6.98738001645,14.1499734587,4.66680749273,0.0,3.5025,1.16430749273
 08/20  10:00:00,242.236208877,25.6227902091,11.9451884937,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,272.061254843,25.6227902091,16.5667238531,0.0,27.9495200658,27.7759469175,8.16960034886,0.0,7.005,1.16460034886
 08/20  12:00:00,311.402875898,25.6227902091,30.6697756546,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,328.810567442,25.6227902091,41.2383548352,0.0,41.9242800987,36.8599292233,10.5046154954,0.0,9.34,1.16461549535
 08/20  14:00:00,329.85013424,25.6227902091,50.647984675,0.0,41.9242800987,36.8599292233,10.5045448948,0.0,9.34,1.16454489475
 08/20  15:00:00,331.702469948,25.6227902091,57.6934485958,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,336.906743023,25.6227902091,62.358146726,0.0,41.9242800987,36.8599292233,10.504686553,0.0,9.34,1.16468655304
 08/20  17:00:00,298.200388721,25.6227902091,53.8974743274,0.0,27.9495200658,27.7759469175,8.16960413466,0.0,7.005,1.16460413466
 08/20  18:00:00,281.614591359,25.6227902091,42.4376966767,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,253.303292379,25.6227902091,34.1780003071,0.0,13.9747600329,18.6919646116,5.83457237622,0.0,4.67,1.16457237622
 08/20  20:00:00,234.736491665,25.6227902091,23.5648560739,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,209.0232388,25.6227902091,26.9017930857,0.0,13.9747600329,18.6919646116,5.8343323397,0.0,4.67,1.1643323397
 08/20  22:00:00,122.568336761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,152.788551188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,131.300436007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,120.969966514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921502309,0.0,2.335,1.16421502309
 08/21  02:00:00,120.14758484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,119.739622082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,128.945466741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923932338,0.0,2.335,1.16423932338
 08/21  05:00:00,129.300159153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,187.076564832,25.6227902091,8.20528435819,0.0,13.9747600329,18.6919646116,4.91826962301,0.22826962301,4.67,0.02
 08/21  07:00:00,202.668201471,25.6227902091,6.83968905437,0.0,13.9747600329,18.6919646116,5.5807387831,0.890738783103,4.67,0.02
 08/21  08:00:00,282.761034036,25.6227902091,10.3256941318,0.0,34.9369000822,32.3179380704,9.33702632083,0.0,8.1725,1.16452632083
 08/21  09:00:00,321.344088456,25.6227902091,15.4416744462,0.0,62.886420148,41.4019203762,11.6721040502,0.0,10.5075,1.16460405024
 08/21  10:00:00,323.201352693,25.6227902091,19.694411278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,348.171387437,25.6227902091,28.6740666918,0.0,62.886420148,41.4019203762,11.6723320019,0.0,10.5075,1.16483200189
 08/21  12:00:00,354.509150053,25.6227902091,38.0652718668,0.0,62.886420148,41.4019203762,11.6725194361,0.0,10.5075,1.16501943611
 08/21  13:00:00,362.153821623,25.6227902091,41.7150695045,0.0,62.886420148,41.4019203762,11.6724545881,0.0,10.5075,1.16495458809
 08/21  14:00:00,357.8140152,25.6227902091,45.8850169611,0.0,62.886420148,41.4019203762,11.6723916693,0.0,10.5075,1.16489166926
 08/21  15:00:00,356.419270564,25.6227902091,51.8370562653,0.0,62.886420148,41.4019203762,11.6722881041,0.0,10.5075,1.16478810414
 08/21  16:00:00,358.360082931,25.6227902091,54.8306543882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
