Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  17:00:00,357.568221991,25.6227902091,55.4155470902,0.0,62.886420148,41.4019203762,11.6722701357,0.0,10.5075,1.16477013568
 08/21  18:00:00,347.412886983,25.6227902091,50.6189947048,0.0,41.9242800987,36.8599292233,10.5046531948,0.0,9.34,1.16465319482
 08/21  19:00:00,336.667104092,25.6227902091,45.0735657968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,314.599702636,25.6227902091,37.2753059751,0.0,34.9369000822,32.3179380704,9.33716645184,0.0,8.1725,1.16466645184
 08/21  21:00:00,239.860821574,25.6227902091,39.5282260447,0.0,13.9747600329,18.6919646116,5.83450218187,0.0,4.67,1.16450218187
 08/21  22:00:00,142.350915955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,170.223825553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,152.882616463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924577591,0.0,2.335,1.16424577591
 08/22  01:00:00,140.080566531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,137.024784907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,136.007116558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,166.906150123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922224776,0.0,2.335,1.16422224776
 08/22  05:00:00,166.252107751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,233.743314406,25.6227902091,19.7665616195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,229.113964963,25.6227902091,11.3846400675,0.0,13.9747600329,18.6919646116,6.5164942857,0.682159885732,4.67,1.16433439997
 08/22  08:00:00,295.460624968,25.6227902091,15.8504144907,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  09:00:00,337.236401028,25.6227902091,24.7507588543,0.0,62.886420148,41.4019203762,11.6720758447,0.0,10.5075,1.16457584472
 08/22  10:00:00,345.862175193,25.6227902091,34.5966662895,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,368.744759399,25.6227902091,45.4862306164,0.0,62.886420148,41.4019203762,11.6724412456,0.0,10.5075,1.16494124556
 08/22  12:00:00,372.485399643,25.6227902091,50.9288187966,0.0,62.886420148,41.4019203762,11.6724138101,0.0,10.5075,1.16491381012
 08/22  13:00:00,379.715796614,25.6227902091,55.806500136,0.0,62.886420148,41.4019203762,11.6725655562,0.0,10.5075,1.16506555617
 08/22  14:00:00,375.235618914,25.6227902091,58.7476079949,0.0,62.886420148,41.4019203762,11.6723191268,0.0,10.5075,1.16481912683
 08/22  15:00:00,372.133321321,25.6227902091,64.4259569674,0.0,62.886420148,41.4019203762,11.672229581,0.0,10.5075,1.16472958101
 08/22  16:00:00,374.067529582,25.6227902091,66.0608767673,0.0,62.886420148,41.4019203762,11.6721952642,0.0,10.5075,1.16469526418
 08/22  17:00:00,369.982694216,25.6227902091,62.8115342584,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,358.295295959,25.6227902091,56.8261276677,0.0,41.9242800987,36.8599292233,10.5047676822,0.0,9.34,1.16476768225
 08/22  19:00:00,337.456391026,25.6227902091,51.3474431561,0.0,41.9242800987,36.8599292233,10.5046538324,0.0,9.34,1.16465383241
 08/22  20:00:00,318.69033605,25.6227902091,45.314519596,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,243.431788488,25.6227902091,48.1807811827,0.0,13.9747600329,18.6919646116,5.83450504491,0.0,4.67,1.16450504491
 08/22  22:00:00,144.192573707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,171.163667078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,153.942175831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923707719,0.0,2.335,1.16423707719
 08/23  01:00:00,142.792897408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,139.95437043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,138.523473682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921387859,0.0,2.335,1.16421387859
 08/23  04:00:00,147.262599336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,146.072415165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,215.704964459,25.6227902091,24.0649538732,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,219.14206666,25.6227902091,13.6883136972,0.0,13.9747600329,18.6919646116,6.45624077871,0.621881687381,4.67,1.16435909133
 08/23  08:00:00,299.531457088,25.6227902091,18.5838663301,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,343.389388436,25.6227902091,29.6433596917,0.0,62.886420148,41.4019203762,11.6720558668,0.0,10.5075,1.16455586679
 08/23  10:00:00,348.243455759,25.6227902091,36.6777366619,0.0,62.886420148,41.4019203762,11.6721665426,0.0,10.5075,1.1646665426
 08/23  11:00:00,364.488378813,25.6227902091,42.0886100006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  12:00:00,365.191939696,25.6227902091,46.7855404874,0.0,62.886420148,41.4019203762,11.6725325497,0.0,10.5075,1.16503254972
 08/23  13:00:00,371.611700945,25.6227902091,49.8692014857,0.0,62.886420148,41.4019203762,11.6724719746,0.0,10.5075,1.16497197465
 08/23  14:00:00,368.251027798,25.6227902091,54.2883534767,0.0,62.886420148,41.4019203762,11.6722554518,0.0,10.5075,1.16475545179
 08/23  15:00:00,364.913488984,25.6227902091,58.2140787772,0.0,62.886420148,41.4019203762,11.6721798173,0.0,10.5075,1.16467981731
 08/23  16:00:00,366.699355041,25.6227902091,60.1389169325,0.0,62.886420148,41.4019203762,11.6723178488,0.0,10.5075,1.1648178488
 08/23  17:00:00,367.470529222,25.6227902091,60.9742091741,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,356.758799089,25.6227902091,55.7892429128,0.0,41.9242800987,36.8599292233,10.5047276813,0.0,9.34,1.16472768135
 08/23  19:00:00,345.890826195,25.6227902091,49.9639169801,0.0,41.9242800987,36.8599292233,10.5046358152,0.0,9.34,1.16463581519
 08/23  20:00:00,326.285400805,25.6227902091,43.71869194,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,250.333145361,25.6227902091,47.722965292,0.0,13.9747600329,18.6919646116,5.83451720958,0.0,4.67,1.16451720958
 08/23  22:00:00,144.336486901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,171.232124655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928529585,0.0,2.335,1.16428529585
 08/23  24:00:00,153.492750771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,142.215878881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,139.792424064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,139.099303695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921491308,0.0,2.335,1.16421491308
 08/24  04:00:00,148.134994953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,146.978440284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,221.584057281,25.6227902091,25.6971749259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,220.240719533,25.6227902091,13.6703171415,0.0,13.9747600329,18.6919646116,6.49427174477,0.659878644063,4.67,1.16439310071
 08/24  08:00:00,299.938928806,25.6227902091,18.4734113199,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,344.579444453,25.6227902091,29.9659523427,0.0,62.886420148,41.4019203762,11.6720446014,0.0,10.5075,1.16454460135
 08/24  10:00:00,350.863187774,25.6227902091,38.2902701116,0.0,62.886420148,41.4019203762,11.6721323395,0.0,10.5075,1.16463233953
 08/24  11:00:00,370.550555567,25.6227902091,46.6060962551,0.0,62.886420148,41.4019203762,11.6723849728,0.0,10.5075,1.16488497279
 08/24  12:00:00,371.154337049,25.6227902091,51.0298928267,0.0,62.886420148,41.4019203762,11.6723992019,0.0,10.5075,1.16489920187
 08/24  13:00:00,380.092630848,25.6227902091,56.3763922243,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  14:00:00,376.200164916,25.6227902091,60.8628432935,0.0,62.886420148,41.4019203762,11.6723855901,0.0,10.5075,1.1648855901
 08/24  15:00:00,371.447349036,25.6227902091,64.3808203208,0.0,62.886420148,41.4019203762,11.6723108779,0.0,10.5075,1.16481087794
 08/24  16:00:00,373.499282828,25.6227902091,66.662302082,0.0,62.886420148,41.4019203762,11.6722754299,0.0,10.5075,1.16477542993
 08/24  17:00:00,373.799950406,25.6227902091,67.1198988491,0.0,62.886420148,41.4019203762,11.6722560747,0.0,10.5075,1.16475607471
 08/24  18:00:00,347.213868178,25.6227902091,49.0752579023,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,336.105977661,25.6227902091,42.36322449,0.0,41.9242800987,36.8599292233,10.5046269907,0.0,9.34,1.16462699069
 08/24  20:00:00,322.439423378,25.6227902091,42.0442839062,0.0,34.9369000822,32.3179380704,9.33704414886,0.0,8.1725,1.16454414886
 08/24  21:00:00,246.745652576,25.6227902091,45.8231039569,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,142.270406181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,168.331145619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927423486,0.0,2.335,1.16427423486
 08/24  24:00:00,149.905211087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,136.723622127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,134.160306704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923729115,0.0,2.335,1.16423729115
 08/25  03:00:00,131.077353311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,158.631551399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,153.296599258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,208.442310951,25.6227902091,7.69206966938,0.0,13.9747600329,18.6919646116,5.83424365096,0.0,4.67,1.16424365096
 08/25  07:00:00,205.210019463,25.6227902091,5.78700017467,0.0,13.9747600329,18.6919646116,5.63557329021,0.945573290214,4.67,0.02
 08/25  08:00:00,276.861180404,25.6227902091,9.71640104078,0.0,34.9369000822,32.3179380704,9.33693706529,0.0,8.1725,1.16443706529
 08/25  09:00:00,318.559301959,25.6227902091,16.6449509319,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,317.564897984,25.6227902091,23.0943755951,0.0,62.886420148,41.4019203762,11.6722700529,0.0,10.5075,1.16477005288
 08/25  11:00:00,346.342918656,25.6227902091,31.294678932,0.0,62.886420148,41.4019203762,11.6725234546,0.0,10.5075,1.16502345457
 08/25  12:00:00,350.500351463,25.6227902091,39.9398092675,0.0,62.886420148,41.4019203762,11.6725383328,0.0,10.5075,1.16503833277
 08/25  13:00:00,360.480043247,25.6227902091,47.667976019,0.0,62.886420148,41.4019203762,11.6724715019,0.0,10.5075,1.16497150193
 08/25  14:00:00,355.241730967,25.6227902091,53.3056612203,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,355.320278849,25.6227902091,58.8562425168,0.0,62.886420148,41.4019203762,11.6722803631,0.0,10.5075,1.16478036312
 08/25  16:00:00,359.113614712,25.6227902091,61.5973362788,0.0,62.886420148,41.4019203762,11.6722430894,0.0,10.5075,1.16474308938
 08/25  17:00:00,362.34671126,25.6227902091,62.5044719672,0.0,62.886420148,41.4019203762,11.6722219725,0.0,10.5075,1.16472197247
 08/25  18:00:00,356.220322464,25.6227902091,58.3367083028,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,339.117991936,25.6227902091,51.5717189029,0.0,41.9242800987,36.8599292233,10.5046285022,0.0,9.34,1.16462850217
 08/25  20:00:00,315.059177515,25.6227902091,42.9600467173,0.0,34.9369000822,32.3179380704,9.33704905394,0.0,8.1725,1.16454905394
 08/25  21:00:00,235.299576194,25.6227902091,42.2993215207,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,142.476035876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993328505,0.0,2.335,1.1643328505
 08/25  23:00:00,170.411974196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,152.95241497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,137.429361376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,133.863410214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553551473,0.0,1.75125,1.16428551473
 08/26  03:00:00,131.834487077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,140.344738225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,139.543370672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549139291,0.0,1.75125,1.16424139291
 08/26  06:00:00,196.248304983,25.6227902091,17.1902648956,0.0,6.98738001645,14.1499734587,3.79549138817,0.272991388173,3.5025,0.02
 08/26  07:00:00,200.212046831,25.6227902091,10.3345433739,0.0,6.98738001645,14.1499734587,4.60828485875,1.08578485875,3.5025,0.02
 08/26  08:00:00,268.268922701,25.6227902091,14.6915393555,0.0,20.9621400493,23.2339557645,7.00199536631,0.0,5.8375,1.16449536631
 08/26  09:00:00,312.950667871,25.6227902091,28.3931123275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,358.181174862,25.6227902091,45.2787253822,0.0,62.886420148,41.4019203762,11.672302467,0.0,10.5075,1.16480246701
 08/26  11:00:00,384.175304939,25.6227902091,58.392559235,0.0,62.886420148,41.4019203762,11.6724160887,0.0,10.5075,1.16491608873
 08/26  12:00:00,389.102754025,25.6227902091,66.6920246777,0.0,62.886420148,41.4019203762,11.6723736263,0.0,10.5075,1.16487362629
 08/26  13:00:00,396.342861512,25.6227902091,71.7258687843,0.0,62.886420148,41.4019203762,11.6725270029,0.0,10.5075,1.16502700294
 08/26  14:00:00,392.473125544,25.6227902091,75.3313974775,0.0,62.886420148,41.4019203762,11.672242833,0.0,10.5075,1.16474283299
 08/26  15:00:00,389.759302142,25.6227902091,81.2902992523,0.0,62.886420148,41.4019203762,11.6722202326,0.0,10.5075,1.16472023261
 08/26  16:00:00,393.48320842,25.6227902091,85.3038995034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,391.555601728,25.6227902091,83.7328752868,0.0,62.886420148,41.4019203762,11.6723416498,0.0,10.5075,1.16484164976
 08/26  18:00:00,357.970958844,25.6227902091,69.7914344883,0.0,34.9369000822,32.3179380704,9.33726148751,0.0,8.1725,1.16476148751
 08/26  19:00:00,315.255563538,25.6227902091,56.5699900797,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,300.488342812,25.6227902091,48.3638610716,0.0,20.9621400493,23.2339557645,7.00205895837,0.0,5.8375,1.16455895837
 08/26  21:00:00,242.151938917,25.6227902091,53.025575649,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,143.639315941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567738006,0.0,1.75125,1.16442738006
 08/26  23:00:00,170.114163519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,153.586280549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915560097,0.0,1.75125,1.164310097
 08/27  01:00:00,142.277172075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,138.915732657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,137.897611699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549931871,0.0,1.75125,1.16424931871
 08/27  04:00:00,145.757337769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,143.755939126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,202.156082978,25.6227902091,21.9232092704,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,200.739667214,25.6227902091,11.3431421831,0.0,6.98738001645,14.1499734587,5.64444294713,0.977607669942,3.5025,1.16433527719
 08/27  08:00:00,233.628321217,25.6227902091,10.660350625,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,219.271693795,25.6227902091,11.681687412,0.0,6.98738001645,14.1499734587,4.66684238689,0.0,3.5025,1.16434238689
 08/27  10:00:00,257.289795493,25.6227902091,18.1197346757,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,283.728227129,25.6227902091,24.645484707,0.0,27.9495200658,27.7759469175,8.16955300411,0.0,7.005,1.16455300411
 08/27  12:00:00,322.050401731,25.6227902091,38.0159829045,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,333.703330641,25.6227902091,44.6441163396,0.0,41.9242800987,36.8599292233,10.5045740728,0.0,9.34,1.16457407282
 08/27  14:00:00,331.940161976,25.6227902091,49.444085691,0.0,41.9242800987,36.8599292233,10.5046517022,0.0,9.34,1.16465170224
 08/27  15:00:00,327.589351509,25.6227902091,52.6881111995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  16:00:00,325.72453264,25.6227902091,51.7797262531,0.0,41.9242800987,36.8599292233,10.5046567795,0.0,9.34,1.16465677948
 08/27  17:00:00,290.318023442,25.6227902091,46.9282077815,0.0,27.9495200658,27.7759469175,8.1695792823,0.0,7.005,1.1645792823
 08/27  18:00:00,285.288330342,25.6227902091,39.6391725812,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,281.516258059,25.6227902091,39.2734681444,0.0,13.9747600329,18.6919646116,5.83455206261,0.0,4.67,1.16455206261
 08/27  20:00:00,273.415422986,25.6227902091,36.688154478,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,247.881824495,25.6227902091,46.1004185608,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,140.678500802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558316267,0.0,1.75125,1.16433316267
 08/27  23:00:00,167.495926122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,150.149150512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,141.429638647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926368522,0.0,2.335,1.16426368522
 08/28  02:00:00,139.026575811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,138.14422807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,146.926662383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992243735,0.0,2.335,1.1642243735
 08/28  05:00:00,145.742527986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,213.397585076,25.6227902091,19.1407321101,0.0,13.9747600329,18.6919646116,5.00520418782,0.315204187816,4.67,0.02
 08/28  07:00:00,215.177389165,25.6227902091,11.2926136661,0.0,13.9747600329,18.6919646116,5.46399640657,0.773996406567,4.67,0.02
 08/28  08:00:00,293.659212409,25.6227902091,15.0938600551,0.0,34.9369000822,32.3179380704,9.33701669254,0.0,8.1725,1.16451669254
 08/28  09:00:00,335.650569176,25.6227902091,23.6885315169,0.0,62.886420148,41.4019203762,11.6721006869,0.0,10.5075,1.16460068687
 08/28  10:00:00,344.419849803,25.6227902091,33.5197029034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,367.626259691,25.6227902091,44.4331262405,0.0,62.886420148,41.4019203762,11.672337349,0.0,10.5075,1.16483734898
 08/28  12:00:00,376.537117986,25.6227902091,54.4293679593,0.0,62.886420148,41.4019203762,11.6725331239,0.0,10.5075,1.1650331239
 08/28  13:00:00,386.715702915,25.6227902091,61.7930450211,0.0,62.886420148,41.4019203762,11.6724745837,0.0,10.5075,1.16497458366
 08/28  14:00:00,387.990695203,25.6227902091,70.3144547008,0.0,62.886420148,41.4019203762,11.6724175869,0.0,10.5075,1.16491758689
 08/28  15:00:00,381.793859769,25.6227902091,72.5354414552,0.0,62.886420148,41.4019203762,11.6723194673,0.0,10.5075,1.1648194673
 08/28  16:00:00,382.435890713,25.6227902091,74.4187494319,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,382.097008927,25.6227902091,73.8832167898,0.0,62.886420148,41.4019203762,11.6723077659,0.0,10.5075,1.16480776586
 08/28  18:00:00,368.189843334,25.6227902091,65.7427598872,0.0,41.9242800987,36.8599292233,10.5046962169,0.0,9.34,1.16469621692
 08/28  19:00:00,358.637880696,25.6227902091,57.7566250842,0.0,41.9242800987,36.8599292233,10.5045865361,0.0,9.34,1.16458653615
 08/28  20:00:00,332.991755313,25.6227902091,48.2626270147,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  21:00:00,253.425907094,25.6227902091,50.5654797498,0.0,13.9747600329,18.6919646116,5.83444111422,0.0,4.67,1.16444111422
 08/28  22:00:00,144.268585154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,170.780587507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,152.951631466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923650293,0.0,2.335,1.16423650293
 08/29  01:00:00,141.579784765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,139.412009691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,137.630747571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,167.286662894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992147578,0.0,2.335,1.1642147578
 08/29  05:00:00,166.554075086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,231.98550981,25.6227902091,16.6281350244,0.0,13.9747600329,18.6919646116,4.9777194891,0.287719489099,4.67,0.02
 08/29  07:00:00,224.410929463,25.6227902091,9.98352219183,0.0,13.9747600329,18.6919646116,6.87362129563,1.03922827104,4.67,1.16439302459
 08/29  08:00:00,291.394992765,25.6227902091,14.121275596,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,335.282835905,25.6227902091,23.7180508849,0.0,62.886420148,41.4019203762,11.6721419451,0.0,10.5075,1.16464194509
 08/29  10:00:00,343.784376666,25.6227902091,33.7873728991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,365.919709721,25.6227902091,42.2525386795,0.0,62.886420148,41.4019203762,11.67251679,0.0,10.5075,1.16501678999
 08/29  12:00:00,368.970091045,25.6227902091,49.428236413,0.0,62.886420148,41.4019203762,11.6724960988,0.0,10.5075,1.1649960988
 08/29  13:00:00,377.087842155,25.6227902091,54.4141522022,0.0,62.886420148,41.4019203762,11.6724414129,0.0,10.5075,1.16494141286
 08/29  14:00:00,371.877625421,25.6227902091,57.8226569174,0.0,62.886420148,41.4019203762,11.6724150366,0.0,10.5075,1.1649150366
 08/29  15:00:00,367.697799731,25.6227902091,61.0096712449,0.0,62.886420148,41.4019203762,11.6723313012,0.0,10.5075,1.16483130123
 08/29  16:00:00,367.981256629,25.6227902091,61.7257679299,0.0,62.886420148,41.4019203762,11.6723033199,0.0,10.5075,1.16480331988
 08/29  17:00:00,365.663411027,25.6227902091,60.0169105051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,352.827663688,25.6227902091,52.6722093548,0.0,41.9242800987,36.8599292233,10.5047182464,0.0,9.34,1.1647182464
 08/29  19:00:00,331.915210143,25.6227902091,44.6298497244,0.0,41.9242800987,36.8599292233,10.5046310291,0.0,9.34,1.16463102908
 08/29  20:00:00,309.08898186,25.6227902091,38.8638885631,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,233.044726442,25.6227902091,39.9806402839,0.0,13.9747600329,18.6919646116,5.83451638571,0.0,4.67,1.16451638571
 08/29  22:00:00,141.319765752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,168.599502415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928602132,0.0,2.335,1.16428602132
 08/29  24:00:00,149.200921283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,135.69405346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,132.563156906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,130.057976827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921679989,0.0,2.335,1.16421679989
 08/30  04:00:00,138.697848937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,138.279032984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,199.38644153,25.6227902091,10.8807670545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,203.820097887,25.6227902091,7.52514160697,0.0,13.9747600329,18.6919646116,6.73355092146,0.899152863274,4.67,1.16439805819
 08/30  08:00:00,284.243323508,25.6227902091,11.3260500261,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,324.873052226,25.6227902091,17.416167177,0.0,62.886420148,41.4019203762,11.6721260131,0.0,10.5075,1.16462601315
 08/30  10:00:00,330.009646346,25.6227902091,24.3077487067,0.0,62.886420148,41.4019203762,11.6721498292,0.0,10.5075,1.16464982918
 08/30  11:00:00,354.873490165,25.6227902091,33.7319868173,0.0,62.886420148,41.4019203762,11.6724109639,0.0,10.5075,1.16491096387
 08/30  12:00:00,360.287289495,25.6227902091,42.273738634,0.0,62.886420148,41.4019203762,11.6724319059,0.0,10.5075,1.16493190588
 08/30  13:00:00,368.237560706,25.6227902091,46.3796900127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  14:00:00,362.80506592,25.6227902091,50.2987632302,0.0,62.886420148,41.4019203762,11.6724244921,0.0,10.5075,1.1649244921
 08/30  15:00:00,357.924027401,25.6227902091,52.7469396284,0.0,62.886420148,41.4019203762,11.6720274119,0.0,10.5075,1.16452741189
 08/30  16:00:00,358.297883813,25.6227902091,54.8921119648,0.0,62.886420148,41.4019203762,11.672325666,0.0,10.5075,1.16482566601
 08/30  17:00:00,354.951146585,25.6227902091,54.1333537368,0.0,62.886420148,41.4019203762,11.6723122804,0.0,10.5075,1.1648122804
 08/30  18:00:00,341.851633296,25.6227902091,47.0572383019,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,333.854908512,25.6227902091,41.1968874947,0.0,41.9242800987,36.8599292233,10.5046878607,0.0,9.34,1.16468786072
 08/30  20:00:00,310.467818125,25.6227902091,34.9348541383,0.0,34.9369000822,32.3179380704,9.33710994342,0.0,8.1725,1.16460994342
 08/30  21:00:00,235.484337005,25.6227902091,36.5342136627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,140.691624176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,168.024815173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926795703,0.0,2.335,1.16426795703
 08/30  24:00:00,149.463616339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,136.742708685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,136.065496403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924063507,0.0,2.335,1.16424063507
 08/31  03:00:00,135.59023792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,143.925069293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,142.68881161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,206.991908368,25.6227902091,14.8758405473,0.0,13.9747600329,18.6919646116,6.14665051738,0.312399382583,4.67,1.1642511348
 08/31  07:00:00,209.212130642,25.6227902091,9.19827477797,0.0,13.9747600329,18.6919646116,5.82069475165,1.13069475165,4.67,0.02
 08/31  08:00:00,287.586116225,25.6227902091,12.4252155488,0.0,34.9369000822,32.3179380704,9.33701371901,0.0,8.1725,1.16451371901
 08/31  09:00:00,326.119674526,25.6227902091,18.2145259951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,332.315304855,25.6227902091,25.7227556452,0.0,62.886420148,41.4019203762,11.6721926897,0.0,10.5075,1.16469268966
 08/31  11:00:00,357.507516522,25.6227902091,35.9291314303,0.0,62.886420148,41.4019203762,11.6724123133,0.0,10.5075,1.16491231333
 08/31  12:00:00,361.607339336,25.6227902091,43.4150306816,0.0,62.886420148,41.4019203762,11.6724210931,0.0,10.5075,1.16492109313
 08/31  13:00:00,372.68372994,25.6227902091,50.0447152472,0.0,62.886420148,41.4019203762,11.6725786717,0.0,10.5075,1.16507867172
 08/31  14:00:00,368.682029514,25.6227902091,54.3469671684,0.0,62.886420148,41.4019203762,11.6722792222,0.0,10.5075,1.16477922216
 08/31  15:00:00,362.823544661,25.6227902091,56.3706396261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,363.710166079,25.6227902091,57.719438589,0.0,62.886420148,41.4019203762,11.6723610803,0.0,10.5075,1.16486108033
 08/31  17:00:00,361.256866829,25.6227902091,55.8984009595,0.0,62.886420148,41.4019203762,11.6723460554,0.0,10.5075,1.16484605544
 08/31  18:00:00,349.077813091,25.6227902091,49.8254957661,0.0,41.9242800987,36.8599292233,10.5047102512,0.0,9.34,1.16471025117
 08/31  19:00:00,338.475518812,25.6227902091,42.7833950966,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,312.424157327,25.6227902091,35.253842632,0.0,34.9369000822,32.3179380704,9.33704253388,0.0,8.1725,1.16454253388
 08/31  21:00:00,236.437992785,25.6227902091,37.0161737495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,141.282958146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938335652,0.0,2.335,1.16438335652
 08/31  23:00:00,168.867151056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,149.789221085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,137.079431079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926015065,0.0,2.335,1.16426015065
 09/01  02:00:00,137.570067461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,137.717706327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,168.19844686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,167.947050739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921635846,0.0,2.335,1.16421635846
 09/01  06:00:00,237.645580023,25.6227902091,20.1205170942,0.0,13.9747600329,18.6919646116,5.00792728474,0.317927284738,4.67,0.02
 09/01  07:00:00,228.905870972,25.6227902091,11.2018152115,0.0,13.9747600329,18.6919646116,5.86720937259,1.17720937259,4.67,0.02
 09/01  08:00:00,294.791069308,25.6227902091,15.2602613752,0.0,34.9369000822,32.3179380704,9.33700191459,0.0,8.1725,1.16450191459
 09/01  09:00:00,338.858226036,25.6227902091,25.5784296389,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,349.689930921,25.6227902091,37.0713093124,0.0,62.886420148,41.4019203762,11.6722473677,0.0,10.5075,1.16474736769
 09/01  11:00:00,371.664677033,25.6227902091,47.4169148413,0.0,62.886420148,41.4019203762,11.6724251197,0.0,10.5075,1.16492511969
 09/01  12:00:00,378.021657778,25.6227902091,55.8762799211,0.0,62.886420148,41.4019203762,11.6724217547,0.0,10.5075,1.16492175473
 09/01  13:00:00,388.081171097,25.6227902091,63.6308142458,0.0,62.886420148,41.4019203762,11.6725835197,0.0,10.5075,1.16508351975
 09/01  14:00:00,381.834210068,25.6227902091,65.0628266657,0.0,62.886420148,41.4019203762,11.6723144916,0.0,10.5075,1.16481449158
 09/01  15:00:00,376.082495618,25.6227902091,67.9123995856,0.0,62.886420148,41.4019203762,11.672220377,0.0,10.5075,1.16472037702
 09/01  16:00:00,378.087115119,25.6227902091,70.4544188912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,375.97523608,25.6227902091,68.15777393,0.0,62.886420148,41.4019203762,11.6722132919,0.0,10.5075,1.16471329192
 09/01  18:00:00,365.474474022,25.6227902091,62.96192131,0.0,41.9242800987,36.8599292233,10.5047707815,0.0,9.34,1.16477078152
 09/01  19:00:00,345.719927998,25.6227902091,55.1689646076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,320.617251752,25.6227902091,46.6293141359,0.0,34.9369000822,32.3179380704,9.33712829842,0.0,8.1725,1.16462829842
 09/01  21:00:00,243.882096282,25.6227902091,49.518090932,0.0,13.9747600329,18.6919646116,5.83447060054,0.0,4.67,1.16447060054
 09/01  22:00:00,142.783765346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,170.082364223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,152.83091476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921502815,0.0,2.335,1.16421502815
 09/02  01:00:00,139.753401904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,136.64602358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,136.09572502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,145.207693922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552010639,0.0,1.75125,1.16427010639
 09/02  05:00:00,144.455077698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,204.97817535,25.6227902091,23.4436562152,0.0,6.98738001645,14.1499734587,3.78687816854,0.264378168535,3.5025,0.02
 09/02  07:00:00,205.195198094,25.6227902091,12.2478634121,0.0,6.98738001645,14.1499734587,5.35543022808,0.688472573349,3.5025,1.16445765473
 09/02  08:00:00,268.982211048,25.6227902091,14.9630310199,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,304.272327829,25.6227902091,22.6684759535,0.0,41.9242800987,36.8599292233,10.5045903841,0.0,9.34,1.16459038415
 09/02  10:00:00,347.300649874,25.6227902091,37.1817929894,0.0,62.886420148,41.4019203762,11.672268819,0.0,10.5075,1.164768819
 09/02  11:00:00,374.940838274,25.6227902091,49.7077164941,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,381.662359171,25.6227902091,59.4162778959,0.0,62.886420148,41.4019203762,11.6725624999,0.0,10.5075,1.16506249991
 09/02  13:00:00,391.689599674,25.6227902091,67.1198350052,0.0,62.886420148,41.4019203762,11.6725092916,0.0,10.5075,1.16500929162
 09/02  14:00:00,384.183096601,25.6227902091,67.3240747831,0.0,62.886420148,41.4019203762,11.6722901005,0.0,10.5075,1.16479010051
 09/02  15:00:00,373.616664123,25.6227902091,64.9779069111,0.0,62.886420148,41.4019203762,11.672280493,0.0,10.5075,1.164780493
 09/02  16:00:00,378.469816175,25.6227902091,69.9797249171,0.0,62.886420148,41.4019203762,11.6722546673,0.0,10.5075,1.16475466734
 09/02  17:00:00,377.822153785,25.6227902091,68.9673220541,0.0,62.886420148,41.4019203762,11.672212575,0.0,10.5075,1.16471257502
 09/02  18:00:00,343.42422499,25.6227902091,53.9898630085,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/02  19:00:00,305.606056226,25.6227902091,45.3529082322,0.0,20.9621400493,23.2339557645,7.00215948159,0.0,5.8375,1.16465948159
 09/02  20:00:00,292.865744675,25.6227902091,39.438728743,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,234.632729839,25.6227902091,46.4172335181,0.0,6.98738001645,14.1499734587,4.66700639782,0.0,3.5025,1.16450639782
 09/02  22:00:00,142.330756294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,168.346066386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156193813,0.0,1.75125,1.1643693813
 09/02  24:00:00,150.999301412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,140.172751441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,137.610811181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548310332,0.0,1.75125,1.16423310332
 09/03  03:00:00,136.695936117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,144.490829931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,143.285945357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551382382,0.0,1.75125,1.16426382382
 09/03  06:00:00,199.468497755,25.6227902091,19.0637188961,0.0,6.98738001645,14.1499734587,3.77851036634,0.256010366338,3.5025,0.02
 09/03  07:00:00,204.838536272,25.6227902091,11.837891447,0.0,6.98738001645,14.1499734587,4.64532030316,1.12282030316,3.5025,0.02
 09/03  08:00:00,239.482724725,25.6227902091,11.8306678546,0.0,6.98738001645,14.1499734587,4.66683901778,0.0,3.5025,1.16433901778
 09/03  09:00:00,229.988180576,25.6227902091,15.6073789526,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,278.54252248,25.6227902091,31.5727002116,0.0,27.9495200658,27.7759469175,8.16959516185,0.0,7.005,1.16459516185
 09/03  11:00:00,306.217597964,25.6227902091,42.580788809,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,344.293822809,25.6227902091,56.3423004436,0.0,41.9242800987,36.8599292233,10.5046072216,0.0,9.34,1.16460722156
 09/03  13:00:00,355.916890174,25.6227902091,64.6647622922,0.0,41.9242800987,36.8599292233,10.5045891118,0.0,9.34,1.16458911183
 09/03  14:00:00,348.605156827,25.6227902091,64.1374640202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,337.493336422,25.6227902091,62.1893564579,0.0,41.9242800987,36.8599292233,10.5046786924,0.0,9.34,1.16467869243
 09/03  16:00:00,340.245379419,25.6227902091,65.2570350781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,287.101300592,25.6227902091,45.2204917813,0.0,27.9495200658,27.7759469175,8.16965128014,0.0,7.005,1.16465128014
 09/03  18:00:00,258.613578383,25.6227902091,21.0275530446,0.0,13.9747600329,18.6919646116,5.83453732835,0.0,4.67,1.16453732835
 09/03  19:00:00,243.1120196,25.6227902091,14.743789015,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,238.043389823,25.6227902091,13.454252276,0.0,13.9747600329,18.6919646116,5.83439920671,0.0,4.67,1.16439920671
 09/03  21:00:00,214.525417572,25.6227902091,20.7418075945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,134.943912952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,162.071289585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154916971,0.0,1.75125,1.1642416971
 09/03  24:00:00,144.404569874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,135.158025607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,133.205176505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550073512,0.0,1.75125,1.16425073512
 09/04  03:00:00,132.887643432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,141.428800878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,140.684697243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,187.579066501,25.6227902091,10.842928671,0.0,6.98738001645,14.1499734587,4.66679138266,0.0,3.5025,1.16429138266
 09/04  07:00:00,194.197711399,25.6227902091,7.20521873482,0.0,6.98738001645,14.1499734587,4.07730978467,0.554809784673,3.5025,0.02
 09/04  08:00:00,225.168352258,25.6227902091,6.59265135111,0.0,6.98738001645,14.1499734587,4.66680066679,0.0,3.5025,1.16430066679
 09/04  09:00:00,204.429974359,25.6227902091,6.02450320774,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,238.637069684,25.6227902091,9.53712834195,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,261.629656042,25.6227902091,10.7457004428,0.0,27.9495200658,27.7759469175,8.16963439134,0.0,7.005,1.16463439134
 09/04  12:00:00,288.154782372,25.6227902091,14.5494577799,0.0,41.9242800987,36.8599292233,10.5046371514,0.0,9.34,1.16463715138
 09/04  13:00:00,295.265707333,25.6227902091,16.8969486491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,296.817418828,25.6227902091,24.6037446327,0.0,41.9242800987,36.8599292233,10.5045905045,0.0,9.34,1.16459050454
 09/04  15:00:00,296.941455343,25.6227902091,28.9973063043,0.0,41.9242800987,36.8599292233,10.5047082903,0.0,9.34,1.16470829032
 09/04  16:00:00,296.907937441,25.6227902091,29.7962712125,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,264.859193084,25.6227902091,27.7029956506,0.0,27.9495200658,27.7759469175,8.16967917785,0.0,7.005,1.16467917785
 09/04  18:00:00,260.098669394,25.6227902091,21.1388141836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  19:00:00,252.210952798,25.6227902091,19.1175609406,0.0,13.9747600329,18.6919646116,5.83457117667,0.0,4.67,1.16457117667
 09/04  20:00:00,241.537114283,25.6227902091,14.8504654976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  21:00:00,216.183290172,25.6227902091,21.6529834607,0.0,13.9747600329,18.6919646116,5.83442828892,0.0,4.67,1.16442828892
 09/04  22:00:00,134.746061765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,162.373088426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551317127,0.0,1.75125,1.16426317127
 09/04  24:00:00,143.129223763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.266041904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,130.639387235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,129.549117151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49904349142,0.0,2.335,1.16404349142
 09/05  04:00:00,155.972453716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,153.763754786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,205.088469839,25.6227902091,3.61602158362,0.0,13.9747600329,18.6919646116,5.83421087503,0.0,4.67,1.16421087503
 09/05  07:00:00,198.124650151,25.6227902091,2.15672758011,0.0,13.9747600329,18.6919646116,11.9344766759,7.24447667588,4.67,0.02
 09/05  08:00:00,264.302714074,25.6227902091,4.79934944154,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,300.092410325,25.6227902091,8.46052836712,0.0,62.886420148,41.4019203762,11.6721035174,0.0,10.5075,1.16460351735
 09/05  10:00:00,298.674273729,25.6227902091,10.5048085497,0.0,62.886420148,41.4019203762,11.6722044531,0.0,10.5075,1.16470445305
 09/05  11:00:00,322.853598085,25.6227902091,12.7871879023,0.0,62.886420148,41.4019203762,11.6724760464,0.0,10.5075,1.16497604637
 09/05  12:00:00,322.344411973,25.6227902091,17.5658689229,0.0,62.886420148,41.4019203762,11.6725052426,0.0,10.5075,1.16500524262
 09/05  13:00:00,337.77097313,25.6227902091,26.4071635913,0.0,62.886420148,41.4019203762,11.6724509592,0.0,10.5075,1.16495095924
 09/05  14:00:00,335.375493947,25.6227902091,31.8796167554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  15:00:00,333.745030264,25.6227902091,35.0067646789,0.0,62.886420148,41.4019203762,11.6722689166,0.0,10.5075,1.16476891662
 09/05  16:00:00,337.986948356,25.6227902091,38.2010240421,0.0,62.886420148,41.4019203762,11.6722438533,0.0,10.5075,1.16474385334
 09/05  17:00:00,336.215021717,25.6227902091,36.9856887151,0.0,62.886420148,41.4019203762,11.6722352368,0.0,10.5075,1.16473523682
 09/05  18:00:00,325.603264108,25.6227902091,32.5049122864,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,307.521014456,25.6227902091,26.6445164406,0.0,41.9242800987,36.8599292233,10.5046519774,0.0,9.34,1.16465197745
 09/05  20:00:00,277.458794012,25.6227902091,19.4114614975,0.0,34.9369000822,32.3179380704,9.33708291264,0.0,8.1725,1.16458291264
 09/05  21:00:00,201.436415015,25.6227902091,19.3347413839,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,130.311866832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937149737,0.0,2.335,1.16437149737
 09/05  23:00:00,158.429905106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,136.077848479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,121.59143637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,119.881517035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922796209,0.0,2.335,1.16422796209
 09/06  03:00:00,117.893836206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,123.832787592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,122.621300691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924569306,0.0,2.335,1.16424569306
 09/06  06:00:00,176.045161119,25.6227902091,2.39180876396,0.0,13.9747600329,18.6919646116,4.98558556825,0.295585568254,4.67,0.02
 09/06  07:00:00,182.127402341,25.6227902091,1.76190330324,0.0,13.9747600329,18.6919646116,19.7826236907,15.0926236907,4.67,0.02
 09/06  08:00:00,264.549280379,25.6227902091,4.88098580985,0.0,34.9369000822,32.3179380704,9.87579640771,0.538769642732,8.1725,1.16452676498
 09/06  09:00:00,305.559730596,25.6227902091,9.69337713746,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,306.420608788,25.6227902091,12.312694761,0.0,62.886420148,41.4019203762,11.6721657324,0.0,10.5075,1.16466573238
 09/06  11:00:00,330.603990771,25.6227902091,16.6796868922,0.0,62.886420148,41.4019203762,11.672352302,0.0,10.5075,1.16485230198
 09/06  12:00:00,329.244616268,25.6227902091,23.0265514911,0.0,62.886420148,41.4019203762,11.6725762747,0.0,10.5075,1.16507627468
 09/06  13:00:00,341.345146935,25.6227902091,30.8523257316,0.0,62.886420148,41.4019203762,11.6725260217,0.0,10.5075,1.16502602171
 09/06  14:00:00,336.512821252,25.6227902091,35.9658208766,0.0,62.886420148,41.4019203762,11.6722613728,0.0,10.5075,1.16476137283
 09/06  15:00:00,335.976681903,25.6227902091,40.850235199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,339.218615337,25.6227902091,43.4332859865,0.0,62.886420148,41.4019203762,11.6723622387,0.0,10.5075,1.16486223865
 09/06  17:00:00,337.298206727,25.6227902091,43.0290036853,0.0,62.886420148,41.4019203762,11.6723521613,0.0,10.5075,1.16485216129
 09/06  18:00:00,326.436103471,25.6227902091,37.9372157333,0.0,41.9242800987,36.8599292233,10.5047362592,0.0,9.34,1.16473625921
 09/06  19:00:00,316.518505978,25.6227902091,30.2434169261,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,281.630876367,25.6227902091,21.7568206465,0.0,34.9369000822,32.3179380704,9.33709840678,0.0,8.1725,1.16459840678
 09/06  21:00:00,204.087294405,25.6227902091,19.6708566672,0.0,13.9747600329,18.6919646116,5.83444467113,0.0,4.67,1.16444467113
 09/06  22:00:00,129.237343874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,158.145183856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,137.525466184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.59682203106,0.0,2.335,0.26182203106
 09/07  01:00:00,124.000841855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.25727152869,0.0,2.335,0.922271528689
 09/07  02:00:00,123.097249631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,123.066894578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,131.763995893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923357602,0.0,2.335,1.16423357602
 09/07  05:00:00,131.685885168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,189.051142398,25.6227902091,5.33382978161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,195.818686009,25.6227902091,4.26484238832,0.0,13.9747600329,18.6919646116,6.80632608266,0.971939812457,4.67,1.1643862702
 09/07  08:00:00,279.961089496,25.6227902091,9.25331319908,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,321.385666592,25.6227902091,14.9164020447,0.0,62.886420148,41.4019203762,11.672055504,0.0,10.5075,1.16455550402
 09/07  10:00:00,328.250956094,25.6227902091,21.3284795284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,353.290737277,25.6227902091,31.9856776001,0.0,62.886420148,41.4019203762,11.6724484049,0.0,10.5075,1.16494840494
 09/07  12:00:00,358.119680725,25.6227902091,40.0204271816,0.0,62.886420148,41.4019203762,11.6724400244,0.0,10.5075,1.16494002443
 09/07  13:00:00,366.99925111,25.6227902091,44.9624581455,0.0,62.886420148,41.4019203762,11.6723967326,0.0,10.5075,1.16489673258
 09/07  14:00:00,360.334692858,25.6227902091,47.161176447,0.0,62.886420148,41.4019203762,11.6723814444,0.0,10.5075,1.16488144439
 09/07  15:00:00,357.353810406,25.6227902091,52.1248603814,0.0,62.886420148,41.4019203762,11.6723079203,0.0,10.5075,1.16480792032
 09/07  16:00:00,360.174601757,25.6227902091,54.8685058803,0.0,62.886420148,41.4019203762,11.6722910683,0.0,10.5075,1.16479106831
 09/07  17:00:00,359.585781068,25.6227902091,54.47231597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,347.9567633,25.6227902091,48.5430913777,0.0,41.9242800987,36.8599292233,10.504716077,0.0,9.34,1.16471607703
