Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  19:00:00,337.145250171,25.6227902091,39.2891135411,0.0,41.9242800987,36.8599292233,10.5046380726,0.0,9.34,1.16463807258
 09/07  20:00:00,307.764392449,25.6227902091,31.8627815585,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,232.345753225,25.6227902091,34.6318962,0.0,13.9747600329,18.6919646116,5.83453129243,0.0,4.67,1.16453129243
 09/07  22:00:00,139.532805744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,167.601694605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930399,0.0,2.335,1.16430399
 09/07  24:00:00,150.408697252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,138.787339727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,137.218420641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,136.470331556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923700912,0.0,2.335,1.16423700912
 09/08  04:00:00,166.433507312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,166.579924399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,236.239244711,25.6227902091,18.9572210393,0.0,13.9747600329,18.6919646116,6.13434584784,0.300149100588,4.67,1.16419674726
 09/08  07:00:00,229.137191123,25.6227902091,10.9974267678,0.0,13.9747600329,18.6919646116,5.8758337072,1.1858337072,4.67,0.02
 09/08  08:00:00,295.122693323,25.6227902091,15.2021496683,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,335.925713765,25.6227902091,22.8902080095,0.0,62.886420148,41.4019203762,11.672164737,0.0,10.5075,1.16466473702
 09/08  10:00:00,348.167768774,25.6227902091,34.3985055068,0.0,62.886420148,41.4019203762,11.672200469,0.0,10.5075,1.16470046903
 09/08  11:00:00,368.996587544,25.6227902091,45.6966749298,0.0,62.886420148,41.4019203762,11.6724781321,0.0,10.5075,1.16497813213
 09/08  12:00:00,376.819376517,25.6227902091,53.499469745,0.0,62.886420148,41.4019203762,11.672512127,0.0,10.5075,1.16501212704
 09/08  13:00:00,384.04081684,25.6227902091,58.4264996491,0.0,62.886420148,41.4019203762,11.6724620871,0.0,10.5075,1.16496208709
 09/08  14:00:00,378.555351434,25.6227902091,60.9961783723,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,376.166384982,25.6227902091,67.2343499046,0.0,62.886420148,41.4019203762,11.6722831861,0.0,10.5075,1.16478318606
 09/08  16:00:00,377.950251697,25.6227902091,69.7725629482,0.0,62.886420148,41.4019203762,11.6722622277,0.0,10.5075,1.16476222772
 09/08  17:00:00,374.45379473,25.6227902091,66.6831939379,0.0,62.886420148,41.4019203762,11.6722578301,0.0,10.5075,1.16475783015
 09/08  18:00:00,364.948460231,25.6227902091,62.3790334993,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,352.08028045,25.6227902091,57.635224938,0.0,41.9242800987,36.8599292233,10.5046780713,0.0,9.34,1.16467807126
 09/08  20:00:00,326.189116289,25.6227902091,50.2680696259,0.0,34.9369000822,32.3179380704,9.33711250361,0.0,8.1725,1.16461250361
 09/08  21:00:00,250.017166745,25.6227902091,53.7442791308,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,144.196281516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935914815,0.0,2.335,1.16435914815
 09/08  23:00:00,170.643624987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,153.513103969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,140.149771157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556110433,0.0,1.75125,1.16431110433
 09/09  02:00:00,137.230467647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,136.489616471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,144.752343248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,143.59137686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550344102,0.0,1.75125,1.16425344102
 09/09  06:00:00,198.021979853,25.6227902091,18.1974465794,0.0,6.98738001645,14.1499734587,3.77930292282,0.256802922825,3.5025,0.02
 09/09  07:00:00,198.849816422,25.6227902091,9.97814966016,0.0,6.98738001645,14.1499734587,5.6889904589,1.02206564579,3.5025,1.16442481311
 09/09  08:00:00,264.136294271,25.6227902091,12.854137109,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  09:00:00,303.863260119,25.6227902091,22.6400139476,0.0,41.9242800987,36.8599292233,10.5045704318,0.0,9.34,1.16457043179
 09/09  10:00:00,345.710664541,25.6227902091,36.5811893637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,371.869469854,25.6227902091,47.6580007659,0.0,62.886420148,41.4019203762,11.6723554891,0.0,10.5075,1.16485548907
 09/09  12:00:00,374.472624121,25.6227902091,53.1570159192,0.0,62.886420148,41.4019203762,11.6725306514,0.0,10.5075,1.16503065136
 09/09  13:00:00,390.394866348,25.6227902091,65.407114289,0.0,62.886420148,41.4019203762,11.6724899981,0.0,10.5075,1.16498999806
 09/09  14:00:00,412.540759741,25.6227902091,92.25654439,0.0,62.886420148,41.4019203762,11.672247487,0.0,10.5075,1.16474748696
 09/09  15:00:00,396.921639427,25.6227902091,81.5360884492,0.0,62.886420148,41.4019203762,11.672339427,0.0,10.5075,1.16483942704
 09/09  16:00:00,374.530978648,25.6227902091,63.7165371819,0.0,62.886420148,41.4019203762,11.6722256863,0.0,10.5075,1.16472568632
 09/09  17:00:00,365.073274863,25.6227902091,57.0582051733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,328.875136183,25.6227902091,42.4935199571,0.0,34.9369000822,32.3179380704,9.33733274662,0.0,8.1725,1.16483274662
 09/09  19:00:00,287.054696407,25.6227902091,30.5201347119,0.0,20.9621400493,23.2339557645,7.00211734902,0.0,5.8375,1.16461734902
 09/09  20:00:00,268.081975064,25.6227902091,24.4351614496,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  21:00:00,211.196090363,25.6227902091,28.3243938962,0.0,6.98738001645,14.1499734587,4.66693126414,0.0,3.5025,1.16443126414
 09/09  22:00:00,136.145758152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,164.085767111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156118499,0.0,1.75125,1.1643618499
 09/09  24:00:00,145.460405958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,133.293609094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,132.006356217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551688554,0.0,1.75125,1.16426688554
 09/10  03:00:00,131.113441645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,137.668171855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,135.073833887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,177.051886545,25.6227902091,5.82971700098,0.0,6.98738001645,14.1499734587,4.66678692299,0.0,3.5025,1.16428692299
 09/10  07:00:00,180.451354515,25.6227902091,3.72900674976,0.0,6.98738001645,14.1499734587,4.06318931377,0.540689313775,3.5025,0.02
 09/10  08:00:00,213.043262363,25.6227902091,3.69588617392,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,197.467807079,25.6227902091,4.70587978286,0.0,6.98738001645,14.1499734587,4.66686866218,0.0,3.5025,1.16436866218
 09/10  10:00:00,235.779346608,25.6227902091,9.16986513869,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  11:00:00,260.382111187,25.6227902091,10.8800271185,0.0,27.9495200658,27.7759469175,8.16959766274,0.0,7.005,1.16459766274
 09/10  12:00:00,284.754059985,25.6227902091,16.0079221493,0.0,41.9242800987,36.8599292233,10.5046085488,0.0,9.34,1.16460854878
 09/10  13:00:00,290.379584406,25.6227902091,21.3617678734,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,285.463868219,25.6227902091,26.6427524246,0.0,41.9242800987,36.8599292233,10.5045693096,0.0,9.34,1.16456930957
 09/10  15:00:00,282.166620915,25.6227902091,29.7328956649,0.0,41.9242800987,36.8599292233,10.5046961146,0.0,9.34,1.16469611457
 09/10  16:00:00,284.065941392,25.6227902091,31.0300591973,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,254.268482954,25.6227902091,30.1118861985,0.0,27.9495200658,27.7759469175,8.16967467559,0.0,7.005,1.16467467559
 09/10  18:00:00,251.326254508,25.6227902091,23.657638709,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,235.505295085,25.6227902091,15.807030987,0.0,13.9747600329,18.6919646116,5.83457262379,0.0,4.67,1.16457262379
 09/10  20:00:00,219.973547662,25.6227902091,11.1540445119,0.0,13.9747600329,18.6919646116,5.83439965266,0.0,4.67,1.16439965266
 09/10  21:00:00,192.252582802,25.6227902091,11.3447222634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,121.121105093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,151.214106059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552192251,0.0,1.75125,1.16427192251
 09/10  24:00:00,128.421889458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,117.223724623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,115.171389633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,113.438966199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920060453,0.0,2.335,1.16420060453
 09/11  04:00:00,119.896532071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,118.738129984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,172.302152973,25.6227902091,2.06537084699,0.0,13.9747600329,18.6919646116,7.94582133258,2.11159712147,4.67,1.16422421111
 09/11  07:00:00,179.462055281,25.6227902091,1.76630348233,0.0,13.9747600329,18.6919646116,22.3032705115,17.6132705115,4.67,0.02
 09/11  08:00:00,262.003906447,25.6227902091,4.72136207661,0.0,34.9369000822,32.3179380704,8.67104387248,0.478543872478,8.1725,0.02
 09/11  09:00:00,298.930154395,25.6227902091,8.3772495399,0.0,62.886420148,41.4019203762,11.672128249,0.0,10.5075,1.16462824901
 09/11  10:00:00,297.185788075,25.6227902091,10.5788379616,0.0,62.886420148,41.4019203762,11.6722387549,0.0,10.5075,1.16473875492
 09/11  11:00:00,323.690261647,25.6227902091,13.9041044498,0.0,62.886420148,41.4019203762,11.6725228201,0.0,10.5075,1.16502282014
 09/11  12:00:00,324.244009835,25.6227902091,20.6844400715,0.0,62.886420148,41.4019203762,11.6725618751,0.0,10.5075,1.16506187515
 09/11  13:00:00,332.347156044,25.6227902091,27.3771168081,0.0,62.886420148,41.4019203762,11.672516387,0.0,10.5075,1.16501638695
 09/11  14:00:00,325.862712032,25.6227902091,33.2840954782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,324.519219159,25.6227902091,37.4725377839,0.0,62.886420148,41.4019203762,11.6723409894,0.0,10.5075,1.16484098942
 09/11  16:00:00,325.906681875,25.6227902091,38.5914338189,0.0,62.886420148,41.4019203762,11.672324385,0.0,10.5075,1.16482438496
 09/11  17:00:00,327.259400181,25.6227902091,38.4372792217,0.0,62.886420148,41.4019203762,11.6723245034,0.0,10.5075,1.16482450343
 09/11  18:00:00,319.361511486,25.6227902091,33.9047337168,0.0,41.9242800987,36.8599292233,10.5047009106,0.0,9.34,1.16470091062
 09/11  19:00:00,310.048590051,25.6227902091,26.6827231716,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  20:00:00,281.721780936,25.6227902091,20.3321813176,0.0,34.9369000822,32.3179380704,9.33718674281,0.0,8.1725,1.16468674281
 09/11  21:00:00,209.073314354,25.6227902091,22.2920607671,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,126.77193747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936203799,0.0,2.335,1.16436203799
 09/11  23:00:00,156.304341394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,133.742080737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,119.5379951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920534387,0.0,2.335,1.16420534387
 09/12  02:00:00,118.171984771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,118.180419811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,146.500528013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,146.478878098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992308562,0.0,2.335,1.1642308562
 09/12  06:00:00,203.798134898,25.6227902091,4.75732518248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,201.640509739,25.6227902091,3.5304091361,0.0,13.9747600329,18.6919646116,5.12567537402,0.435675374018,4.67,0.02
 09/12  08:00:00,270.619584621,25.6227902091,6.55124759571,0.0,34.9369000822,32.3179380704,9.33703035276,0.0,8.1725,1.16453035276
 09/12  09:00:00,309.959804763,25.6227902091,11.2672064736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,314.619970505,25.6227902091,15.2592453285,0.0,62.886420148,41.4019203762,11.6722948883,0.0,10.5075,1.16479488835
 09/12  11:00:00,349.538229891,25.6227902091,29.0776209936,0.0,62.886420148,41.4019203762,11.6724925327,0.0,10.5075,1.16499253272
 09/12  12:00:00,360.288438955,25.6227902091,41.3016964272,0.0,62.886420148,41.4019203762,11.6725058384,0.0,10.5075,1.16500583838
 09/12  13:00:00,366.146634056,25.6227902091,44.3009652708,0.0,62.886420148,41.4019203762,11.6724674887,0.0,10.5075,1.16496748871
 09/12  14:00:00,363.920940997,25.6227902091,48.1901299971,0.0,62.886420148,41.4019203762,11.6724292908,0.0,10.5075,1.16492929081
 09/12  15:00:00,361.278992886,25.6227902091,52.6827647608,0.0,62.886420148,41.4019203762,11.6723486637,0.0,10.5075,1.16484866366
 09/12  16:00:00,360.866132391,25.6227902091,52.5615687224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,356.118685272,25.6227902091,49.5225243392,0.0,62.886420148,41.4019203762,11.6723570735,0.0,10.5075,1.16485707354
 09/12  18:00:00,344.079900056,25.6227902091,43.9646188929,0.0,41.9242800987,36.8599292233,10.5047626282,0.0,9.34,1.1647626282
 09/12  19:00:00,325.114588646,25.6227902091,36.1838520208,0.0,41.9242800987,36.8599292233,10.5046686149,0.0,9.34,1.16466861488
 09/12  20:00:00,299.853510169,25.6227902091,30.302128964,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,226.060412522,25.6227902091,34.3710268813,0.0,13.9747600329,18.6919646116,5.83453629051,0.0,4.67,1.16453629051
 09/12  22:00:00,140.782683567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,168.028538512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,149.711335705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920885152,0.0,2.335,1.16420885152
 09/13  01:00:00,138.614990334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,136.553729309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,135.194654699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919271207,0.0,2.335,1.16419271207
 09/13  04:00:00,143.518158616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,142.019302398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,203.295402562,25.6227902091,12.496674625,0.0,13.9747600329,18.6919646116,4.9284537528,0.238453752799,4.67,0.02
 09/13  07:00:00,207.941435448,25.6227902091,8.32363284257,0.0,13.9747600329,18.6919646116,6.66671719512,0.832302522475,4.67,1.16441467265
 09/13  08:00:00,285.815587013,25.6227902091,11.7882812419,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  09:00:00,325.697422448,25.6227902091,17.7546813102,0.0,62.886420148,41.4019203762,11.6721401738,0.0,10.5075,1.16464017379
 09/13  10:00:00,336.287417025,25.6227902091,26.8055892507,0.0,62.886420148,41.4019203762,11.6722803238,0.0,10.5075,1.16478032376
 09/13  11:00:00,361.024679034,25.6227902091,39.2384418106,0.0,62.886420148,41.4019203762,11.6724035412,0.0,10.5075,1.16490354117
 09/13  12:00:00,367.70943508,25.6227902091,46.3994253264,0.0,62.886420148,41.4019203762,11.6724464932,0.0,10.5075,1.16494649318
 09/13  13:00:00,375.738766652,25.6227902091,51.0058233748,0.0,62.886420148,41.4019203762,11.6724043111,0.0,10.5075,1.16490431107
 09/13  14:00:00,373.863480928,25.6227902091,56.0745138624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,368.351001966,25.6227902091,58.576883656,0.0,62.886420148,41.4019203762,11.6722309829,0.0,10.5075,1.16473098292
 09/13  16:00:00,364.763952197,25.6227902091,56.0481804397,0.0,62.886420148,41.4019203762,11.6722177142,0.0,10.5075,1.16471771417
 09/13  17:00:00,361.773621475,25.6227902091,53.4374534159,0.0,62.886420148,41.4019203762,11.6724032781,0.0,10.5075,1.16490327809
 09/13  18:00:00,349.351738643,25.6227902091,47.5346749102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,343.821899777,25.6227902091,42.0222724019,0.0,41.9242800987,36.8599292233,10.5046474596,0.0,9.34,1.16464745956
 09/13  20:00:00,316.847687149,25.6227902091,35.5860397785,0.0,34.9369000822,32.3179380704,9.33708838672,0.0,8.1725,1.16458838672
 09/13  21:00:00,240.48640763,25.6227902091,40.3584159228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,142.486306234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938153751,0.0,2.335,1.16438153751
 09/13  23:00:00,169.354201113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,151.54319815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,140.272310333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,138.019184281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923992042,0.0,2.335,1.16423992042
 09/14  03:00:00,137.02989474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,144.622376494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,143.399113532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919775943,0.0,2.335,1.16419775943
 09/14  06:00:00,208.572255578,25.6227902091,15.8137465278,0.0,13.9747600329,18.6919646116,4.95837548594,0.268375485942,4.67,0.02
 09/14  07:00:00,212.934523742,25.6227902091,10.0491981517,0.0,13.9747600329,18.6919646116,5.72341136364,1.03341136364,4.67,0.02
 09/14  08:00:00,290.950308281,25.6227902091,13.7332929372,0.0,34.9369000822,32.3179380704,9.33693749699,0.0,8.1725,1.16443749699
 09/14  09:00:00,332.050952117,25.6227902091,20.8182945538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  10:00:00,342.930264531,25.6227902091,31.2609527636,0.0,62.886420148,41.4019203762,11.6722066892,0.0,10.5075,1.1647066892
 09/14  11:00:00,365.877447159,25.6227902091,42.9756677033,0.0,62.886420148,41.4019203762,11.6724089771,0.0,10.5075,1.16490897707
 09/14  12:00:00,369.891118421,25.6227902091,48.8032044552,0.0,62.886420148,41.4019203762,11.672426095,0.0,10.5075,1.16492609503
 09/14  13:00:00,380.321278643,25.6227902091,55.6931335763,0.0,62.886420148,41.4019203762,11.6726118992,0.0,10.5075,1.16511189924
 09/14  14:00:00,380.809409889,25.6227902091,63.4393604365,0.0,62.886420148,41.4019203762,11.6723556422,0.0,10.5075,1.16485564216
 09/14  15:00:00,373.243148871,25.6227902091,63.8823775458,0.0,62.886420148,41.4019203762,11.6722779961,0.0,10.5075,1.16477799609
 09/14  16:00:00,370.295617119,25.6227902091,61.7091348329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,369.058985553,25.6227902091,60.7266783241,0.0,62.886420148,41.4019203762,11.6722898222,0.0,10.5075,1.16478982218
 09/14  18:00:00,356.792017008,25.6227902091,54.0702464021,0.0,41.9242800987,36.8599292233,10.5046981132,0.0,9.34,1.16469811322
 09/14  19:00:00,347.997716095,25.6227902091,45.6583002714,0.0,41.9242800987,36.8599292233,10.5046066117,0.0,9.34,1.16460661173
 09/14  20:00:00,322.85132574,25.6227902091,40.5288214341,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,247.906028574,25.6227902091,46.3645458073,0.0,13.9747600329,18.6919646116,5.83447630706,0.0,4.67,1.16447630706
 09/14  22:00:00,143.071720475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,169.406900321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,152.405924839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921221502,0.0,2.335,1.16421221502
 09/15  01:00:00,141.753986535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,138.685960925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,138.060661997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919691591,0.0,2.335,1.16419691591
 09/15  04:00:00,168.67687815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,168.580361762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,239.511420809,25.6227902091,21.3877232397,0.0,13.9747600329,18.6919646116,5.00826213006,0.318262130059,4.67,0.02
 09/15  07:00:00,231.516793926,25.6227902091,12.1353740486,0.0,13.9747600329,18.6919646116,6.96388398851,1.12952601292,4.67,1.16435797558
 09/15  08:00:00,298.914826782,25.6227902091,17.2112236741,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  09:00:00,345.789593539,25.6227902091,29.7846560494,0.0,62.886420148,41.4019203762,11.6720874259,0.0,10.5075,1.16458742589
 09/15  10:00:00,356.491591741,25.6227902091,41.2422817631,0.0,62.886420148,41.4019203762,11.6722315033,0.0,10.5075,1.16473150334
 09/15  11:00:00,379.426360637,25.6227902091,53.9577670768,0.0,62.886420148,41.4019203762,11.6723590833,0.0,10.5075,1.1648590833
 09/15  12:00:00,385.406250016,25.6227902091,61.3960780741,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  13:00:00,388.908249411,25.6227902091,63.5777685699,0.0,62.886420148,41.4019203762,11.6726147603,0.0,10.5075,1.16511476031
 09/15  14:00:00,381.220545726,25.6227902091,63.5754545231,0.0,62.886420148,41.4019203762,11.6724214544,0.0,10.5075,1.16492145442
 09/15  15:00:00,374.64933799,25.6227902091,65.0277941988,0.0,62.886420148,41.4019203762,11.6723731925,0.0,10.5075,1.16487319253
 09/15  16:00:00,376.09008709,25.6227902091,67.2684752381,0.0,62.886420148,41.4019203762,11.672365813,0.0,10.5075,1.16486581296
 09/15  17:00:00,374.503585789,25.6227902091,66.0799365249,0.0,62.886420148,41.4019203762,11.6723752639,0.0,10.5075,1.16487526389
 09/15  18:00:00,359.933777015,25.6227902091,57.0190220415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,338.932135199,25.6227902091,46.7867783973,0.0,41.9242800987,36.8599292233,10.5046213874,0.0,9.34,1.16462138737
 09/15  20:00:00,312.797097976,25.6227902091,39.7404485801,0.0,34.9369000822,32.3179380704,9.33706509127,0.0,8.1725,1.16456509127
 09/15  21:00:00,240.555669357,25.6227902091,46.24058238,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,143.125161275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993595127,0.0,2.335,1.1643595127
 09/15  23:00:00,170.143133382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,152.710802452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,139.205914947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552151752,0.0,1.75125,1.16427151752
 09/16  02:00:00,136.807639489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,135.878911191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,143.743272214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,142.549853732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154672806,0.0,1.75125,1.1642172806
 09/16  06:00:00,197.42477087,25.6227902091,17.5376880697,0.0,6.98738001645,14.1499734587,3.76477022376,0.242270223757,3.5025,0.02
 09/16  07:00:00,201.675594151,25.6227902091,10.606198668,0.0,6.98738001645,14.1499734587,5.77700377982,1.110105988,3.5025,1.16439779181
 09/16  08:00:00,265.629765608,25.6227902091,13.0383411759,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,303.916605045,25.6227902091,22.184015597,0.0,41.9242800987,36.8599292233,10.5045548021,0.0,9.34,1.16455480212
 09/16  10:00:00,346.302807697,25.6227902091,36.7763200069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,370.85407243,25.6227902091,46.5673905261,0.0,62.886420148,41.4019203762,11.6723562766,0.0,10.5075,1.1648562766
 09/16  12:00:00,376.835375839,25.6227902091,54.5278397272,0.0,62.886420148,41.4019203762,11.6725459537,0.0,10.5075,1.16504595369
 09/16  13:00:00,383.290761786,25.6227902091,58.6280586877,0.0,62.886420148,41.4019203762,11.6725168698,0.0,10.5075,1.1650168698
 09/16  14:00:00,383.290850504,25.6227902091,66.1179853264,0.0,62.886420148,41.4019203762,11.6722824789,0.0,10.5075,1.16478247886
 09/16  15:00:00,378.904216291,25.6227902091,70.0153954708,0.0,62.886420148,41.4019203762,11.6722912191,0.0,10.5075,1.16479121907
 09/16  16:00:00,380.301817127,25.6227902091,71.7614905047,0.0,62.886420148,41.4019203762,11.6722831908,0.0,10.5075,1.16478319082
 09/16  17:00:00,376.432281366,25.6227902091,68.0229950732,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,341.333373649,25.6227902091,52.6024542703,0.0,34.9369000822,32.3179380704,9.33722783851,0.0,8.1725,1.16472783851
 09/16  19:00:00,303.441299426,25.6227902091,41.3979698276,0.0,20.9621400493,23.2339557645,7.00219524938,0.0,5.8375,1.16469524938
 09/16  20:00:00,287.184262429,25.6227902091,36.2935637141,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  21:00:00,228.072404458,25.6227902091,40.7411052901,0.0,6.98738001645,14.1499734587,4.66701584659,0.0,3.5025,1.16451584659
 09/16  22:00:00,141.081308502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,167.852121879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561379643,0.0,1.75125,1.16436379643
 09/16  24:00:00,150.143232368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,138.885871328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,136.519051322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553921774,0.0,1.75125,1.16428921774
 09/17  03:00:00,135.650790083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,144.549910699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,143.917795977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550309143,0.0,1.75125,1.16425309143
 09/17  06:00:00,203.350079165,25.6227902091,22.2641788239,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,207.74605138,25.6227902091,12.2120667229,0.0,6.98738001645,14.1499734587,4.15611637237,0.633616372365,3.5025,0.02
 09/17  08:00:00,237.700391536,25.6227902091,11.653361365,0.0,6.98738001645,14.1499734587,4.66685763781,0.0,3.5025,1.16435763781
 09/17  09:00:00,224.622625188,25.6227902091,13.263382064,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,266.90369249,25.6227902091,23.9290073138,0.0,27.9495200658,27.7759469175,8.16955174694,0.0,7.005,1.16455174694
 09/17  11:00:00,297.243762576,25.6227902091,34.8547468629,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,336.897432502,25.6227902091,49.5157389059,0.0,41.9242800987,36.8599292233,10.504737479,0.0,9.34,1.16473747898
 09/17  13:00:00,346.059845799,25.6227902091,55.4414426064,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,343.365960935,25.6227902091,60.8213959605,0.0,41.9242800987,36.8599292233,10.5047083415,0.0,9.34,1.16470834145
 09/17  15:00:00,339.661722507,25.6227902091,65.09427053,0.0,41.9242800987,36.8599292233,10.5046968939,0.0,9.34,1.16469689389
 09/17  16:00:00,340.927163607,25.6227902091,66.530739099,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,310.674151686,25.6227902091,65.6829392193,0.0,27.9495200658,27.7759469175,8.16968879714,0.0,7.005,1.16468879714
 09/17  18:00:00,299.911857593,25.6227902091,52.3449224628,0.0,13.9747600329,18.6919646116,5.83446736841,0.0,4.67,1.16446736841
 09/17  19:00:00,292.748781757,25.6227902091,42.8897879545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,273.15330515,25.6227902091,37.078538242,0.0,13.9747600329,18.6919646116,5.83446573721,0.0,4.67,1.16446573721
 09/17  21:00:00,248.469403791,25.6227902091,46.8449071277,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,141.254490546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,167.259041368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549596382,0.0,1.75125,1.16424596382
 09/17  24:00:00,149.931266126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,141.421838757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,139.259954004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926753468,0.0,2.335,1.16426753468
 09/18  03:00:00,138.400911967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,146.21856845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,144.978284592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,215.155248066,25.6227902091,20.6565915078,0.0,13.9747600329,18.6919646116,6.13048486015,0.296231914865,4.67,1.16425294529
 09/18  07:00:00,221.24527191,25.6227902091,12.0966567023,0.0,13.9747600329,18.6919646116,5.52847567217,0.83847567217,4.67,0.02
 09/18  08:00:00,296.520461466,25.6227902091,16.3057148756,0.0,34.9369000822,32.3179380704,9.33695806318,0.0,8.1725,1.16445806318
 09/18  09:00:00,339.83054174,25.6227902091,25.7541547152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  10:00:00,349.107095016,25.6227902091,36.0770886069,0.0,62.886420148,41.4019203762,11.6722866357,0.0,10.5075,1.16478663568
 09/18  11:00:00,372.313075837,25.6227902091,48.2446923858,0.0,62.886420148,41.4019203762,11.6725425843,0.0,10.5075,1.16504258433
 09/18  12:00:00,377.477166898,25.6227902091,55.0546454127,0.0,62.886420148,41.4019203762,11.6725810532,0.0,10.5075,1.16508105323
 09/18  13:00:00,385.110754187,25.6227902091,60.3590864533,0.0,62.886420148,41.4019203762,11.6725502786,0.0,10.5075,1.16505027861
 09/18  14:00:00,383.275833339,25.6227902091,66.2176150728,0.0,62.886420148,41.4019203762,11.6722987231,0.0,10.5075,1.16479872314
 09/18  15:00:00,378.395225854,25.6227902091,69.7032186322,0.0,62.886420148,41.4019203762,11.6722270811,0.0,10.5075,1.16472708112
 09/18  16:00:00,378.153836806,25.6227902091,69.9211744646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  17:00:00,373.829186894,25.6227902091,65.7135320192,0.0,62.886420148,41.4019203762,11.6722460327,0.0,10.5075,1.16474603266
 09/18  18:00:00,359.141093869,25.6227902091,56.5682068669,0.0,41.9242800987,36.8599292233,10.5048302877,0.0,9.34,1.16483028767
 09/18  19:00:00,356.853168057,25.6227902091,50.126942137,0.0,41.9242800987,36.8599292233,10.5045740528,0.0,9.34,1.16457405278
 09/18  20:00:00,325.665448051,25.6227902091,42.8692302919,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  21:00:00,250.930934327,25.6227902091,48.9527857871,0.0,13.9747600329,18.6919646116,5.83444821792,0.0,4.67,1.16444821792
 09/18  22:00:00,143.321713873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,169.3693741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,152.368192339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924819005,0.0,2.335,1.16424819005
 09/19  01:00:00,141.901195511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,138.894941408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,138.344813394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,168.999832575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923478443,0.0,2.335,1.16423478443
 09/19  05:00:00,168.314479808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,240.162482334,25.6227902091,22.2096478583,0.0,13.9747600329,18.6919646116,4.9933256808,0.303325680802,4.67,0.02
 09/19  07:00:00,233.557265542,25.6227902091,11.7919530305,0.0,13.9747600329,18.6919646116,6.90264003035,1.06830347113,4.67,1.16433655922
 09/19  08:00:00,295.483050824,25.6227902091,15.6552719002,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,335.891553584,25.6227902091,23.4922291795,0.0,62.886420148,41.4019203762,11.6720739521,0.0,10.5075,1.1645739521
 09/19  10:00:00,344.526472658,25.6227902091,32.8603750967,0.0,62.886420148,41.4019203762,11.6722261101,0.0,10.5075,1.16472611011
 09/19  11:00:00,367.662563236,25.6227902091,44.8322162594,0.0,62.886420148,41.4019203762,11.672362623,0.0,10.5075,1.16486262304
 09/19  12:00:00,373.323518964,25.6227902091,52.0991405822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,385.954861234,25.6227902091,60.7392000862,0.0,62.886420148,41.4019203762,11.6726281375,0.0,10.5075,1.16512813749
 09/19  14:00:00,383.069108511,25.6227902091,65.2210890395,0.0,62.886420148,41.4019203762,11.6724403573,0.0,10.5075,1.16494035731
 09/19  15:00:00,375.021265354,25.6227902091,65.5376770976,0.0,62.886420148,41.4019203762,11.6722199551,0.0,10.5075,1.16471995508
 09/19  16:00:00,373.336371608,25.6227902091,64.9572775013,0.0,62.886420148,41.4019203762,11.6723983784,0.0,10.5075,1.16489837844
 09/19  17:00:00,371.347828443,25.6227902091,63.2686249934,0.0,62.886420148,41.4019203762,11.6724149179,0.0,10.5075,1.1649149179
 09/19  18:00:00,357.792562552,25.6227902091,55.2976972174,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  19:00:00,345.385471092,25.6227902091,48.9522973054,0.0,41.9242800987,36.8599292233,10.5046655063,0.0,9.34,1.16466550628
 09/19  20:00:00,311.918723337,25.6227902091,39.6667078886,0.0,34.9369000822,32.3179380704,9.33711512822,0.0,8.1725,1.16461512822
 09/19  21:00:00,233.052461831,25.6227902091,40.2392549862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,141.230467035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936818932,0.0,2.335,1.16436818932
 09/19  23:00:00,168.450142573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,150.778608211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,139.948044822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920637224,0.0,2.335,1.16420637224
 09/20  02:00:00,137.864988936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,137.481170964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,145.862179613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,144.765180133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923265263,0.0,2.335,1.16423265263
 09/20  06:00:00,210.800626505,25.6227902091,17.4766639843,0.0,13.9747600329,18.6919646116,4.97795863022,0.287958630224,4.67,0.02
 09/20  07:00:00,216.711133229,25.6227902091,10.3950565969,0.0,13.9747600329,18.6919646116,5.79279290046,1.10279290046,4.67,0.02
 09/20  08:00:00,291.612176191,25.6227902091,14.1030965566,0.0,34.9369000822,32.3179380704,9.33698180971,0.0,8.1725,1.16448180971
 09/20  09:00:00,332.325159172,25.6227902091,21.0818423305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,342.329120928,25.6227902091,31.1473321837,0.0,62.886420148,41.4019203762,11.6722639945,0.0,10.5075,1.16476399449
 09/20  11:00:00,366.679803681,25.6227902091,43.8470976089,0.0,62.886420148,41.4019203762,11.6724798029,0.0,10.5075,1.1649798029
 09/20  12:00:00,373.902848368,25.6227902091,51.8988934876,0.0,62.886420148,41.4019203762,11.6725084383,0.0,10.5075,1.16500843834
 09/20  13:00:00,379.328683858,25.6227902091,54.9983199334,0.0,62.886420148,41.4019203762,11.6724842272,0.0,10.5075,1.16498422723
 09/20  14:00:00,375.372509918,25.6227902091,58.8924423574,0.0,62.886420148,41.4019203762,11.6724592461,0.0,10.5075,1.16495924613
 09/20  15:00:00,370.067530366,25.6227902091,62.3118185717,0.0,62.886420148,41.4019203762,11.6722117468,0.0,10.5075,1.1647117468
 09/20  16:00:00,371.572347401,25.6227902091,64.0864143515,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,368.339393635,25.6227902091,60.6141810428,0.0,62.886420148,41.4019203762,11.672413455,0.0,10.5075,1.16491345501
 09/20  18:00:00,352.783523094,25.6227902091,51.7797435124,0.0,41.9242800987,36.8599292233,10.5048309736,0.0,9.34,1.16483097357
 09/20  19:00:00,347.485267795,25.6227902091,44.0623094239,0.0,41.9242800987,36.8599292233,10.50459969,0.0,9.34,1.16459969002
 09/20  20:00:00,311.781324937,25.6227902091,33.7311092331,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  21:00:00,231.787696577,25.6227902091,34.473133281,0.0,13.9747600329,18.6919646116,5.8345078344,0.0,4.67,1.1645078344
 09/20  22:00:00,138.947622002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,165.486821997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992863922,0.0,2.335,1.1642863922
 09/20  24:00:00,145.957999726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,133.429386624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,130.214759821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,128.609492269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992237529,0.0,2.335,1.1642237529
 09/21  04:00:00,134.512507772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,131.873808644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,184.667266927,25.6227902091,4.37588790447,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  07:00:00,191.381718679,25.6227902091,2.94834322053,0.0,13.9747600329,18.6919646116,9.53789955624,3.70347769135,4.67,1.16442186489
 09/21  08:00:00,265.321063813,25.6227902091,5.43670495963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  09:00:00,299.344061286,25.6227902091,8.60562408796,0.0,62.886420148,41.4019203762,11.6721865829,0.0,10.5075,1.1646865829
 09/21  10:00:00,299.481189923,25.6227902091,10.5514477943,0.0,62.886420148,41.4019203762,11.6722447768,0.0,10.5075,1.16474477684
 09/21  11:00:00,324.324331131,25.6227902091,13.6330135095,0.0,62.886420148,41.4019203762,11.6725538264,0.0,10.5075,1.16505382643
 09/21  12:00:00,327.57000159,25.6227902091,19.6624316399,0.0,62.886420148,41.4019203762,11.6726126237,0.0,10.5075,1.16511262367
 09/21  13:00:00,347.58635243,25.6227902091,31.62401292,0.0,62.886420148,41.4019203762,11.672584621,0.0,10.5075,1.16508462098
 09/21  14:00:00,353.947451217,25.6227902091,42.3412694021,0.0,62.886420148,41.4019203762,11.6723057508,0.0,10.5075,1.16480575077
 09/21  15:00:00,355.068744635,25.6227902091,48.4886394525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,354.894020741,25.6227902091,48.5934094585,0.0,62.886420148,41.4019203762,11.672240347,0.0,10.5075,1.16474034703
 09/21  17:00:00,352.535163326,25.6227902091,46.8368894841,0.0,62.886420148,41.4019203762,11.6722551499,0.0,10.5075,1.16475514988
 09/21  18:00:00,342.127198768,25.6227902091,42.4331943144,0.0,41.9242800987,36.8599292233,10.5048309554,0.0,9.34,1.16483095537
 09/21  19:00:00,341.232283045,25.6227902091,38.0995927019,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  20:00:00,311.784790222,25.6227902091,31.9766299211,0.0,34.9369000822,32.3179380704,9.33718560955,0.0,8.1725,1.16468560955
 09/21  21:00:00,234.57597993,25.6227902091,35.7099205729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,140.452018887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938992856,0.0,2.335,1.16438992856
 09/21  23:00:00,167.134234571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,149.550684992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,138.623374422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922699139,0.0,2.335,1.16422699139
 09/22  02:00:00,136.612921821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,136.477077504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,166.759054814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919952721,0.0,2.335,1.16419952721
 09/22  05:00:00,165.688398055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,231.033143443,25.6227902091,15.6168413508,0.0,13.9747600329,18.6919646116,4.95597180248,0.265971802476,4.67,0.02
 09/22  07:00:00,229.716795129,25.6227902091,9.99836014421,0.0,13.9747600329,18.6919646116,6.85890366282,1.02453586182,4.67,1.164367801
 09/22  08:00:00,288.9869159,25.6227902091,12.7986187067,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,322.112242289,25.6227902091,16.2383728324,0.0,62.886420148,41.4019203762,11.672065211,0.0,10.5075,1.16456521102
 09/22  10:00:00,320.852449637,25.6227902091,17.7876221663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,337.436905663,25.6227902091,21.5667161065,0.0,62.886420148,41.4019203762,11.6724969192,0.0,10.5075,1.16499691922
 09/22  12:00:00,335.774235896,25.6227902091,24.7697356118,0.0,62.886420148,41.4019203762,11.6725155628,0.0,10.5075,1.16501556282
 09/22  13:00:00,339.205134745,25.6227902091,26.1843761817,0.0,62.886420148,41.4019203762,11.6724981104,0.0,10.5075,1.16499811041
 09/22  14:00:00,334.60752898,25.6227902091,28.0365546033,0.0,62.886420148,41.4019203762,11.6723144052,0.0,10.5075,1.16481440522
 09/22  15:00:00,336.443687891,25.6227902091,34.2930233435,0.0,62.886420148,41.4019203762,11.6722778251,0.0,10.5075,1.16477782511
 09/22  16:00:00,338.162864244,25.6227902091,35.8925005605,0.0,62.886420148,41.4019203762,11.6722831274,0.0,10.5075,1.16478312745
 09/22  17:00:00,333.490694104,25.6227902091,32.6186487525,0.0,62.886420148,41.4019203762,11.6723055036,0.0,10.5075,1.16480550356
 09/22  18:00:00,313.977044197,25.6227902091,22.1335653199,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,301.634004744,25.6227902091,17.6846191136,0.0,41.9242800987,36.8599292233,10.5047079843,0.0,9.34,1.16470798433
 09/22  20:00:00,280.354875096,25.6227902091,15.5275354072,0.0,34.9369000822,32.3179380704,9.33715944301,0.0,8.1725,1.16465944301
 09/22  21:00:00,208.258373315,25.6227902091,19.9311870047,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,138.172525617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931247151,0.0,2.335,1.16431247151
 09/22  23:00:00,164.513505222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,146.55542958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,135.004280676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,133.319373918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552827464,0.0,1.75125,1.16427827464
 09/23  03:00:00,133.094885907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,140.865778151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,140.506735628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154974142,0.0,1.75125,1.1642474142
 09/23  06:00:00,189.334356693,25.6227902091,11.3375767289,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,200.649080948,25.6227902091,7.62543551101,0.0,6.98738001645,14.1499734587,4.55725697459,1.03475697459,3.5025,0.02
 09/23  08:00:00,260.299098113,25.6227902091,10.2943430159,0.0,20.9621400493,23.2339557645,7.00204075703,0.0,5.8375,1.16454075703
 09/23  09:00:00,294.460797713,25.6227902091,16.2961705872,0.0,41.9242800987,36.8599292233,10.5045391277,0.0,9.34,1.16453912773
 09/23  10:00:00,324.549605373,25.6227902091,19.5974754648,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  11:00:00,334.860654126,25.6227902091,19.526561308,0.0,62.886420148,41.4019203762,11.6723593264,0.0,10.5075,1.16485932642
 09/23  12:00:00,332.718942475,25.6227902091,21.0761199527,0.0,62.886420148,41.4019203762,11.6725655918,0.0,10.5075,1.16506559177
 09/23  13:00:00,337.704946796,25.6227902091,24.0588430065,0.0,62.886420148,41.4019203762,11.6725497286,0.0,10.5075,1.16504972855
 09/23  14:00:00,332.009107975,25.6227902091,25.2150472695,0.0,62.886420148,41.4019203762,11.6723246176,0.0,10.5075,1.1648246176
 09/23  15:00:00,325.760761156,25.6227902091,25.8034264049,0.0,62.886420148,41.4019203762,11.6723463881,0.0,10.5075,1.16484638813
 09/23  16:00:00,321.530345479,25.6227902091,24.0553010927,0.0,62.886420148,41.4019203762,11.6723510114,0.0,10.5075,1.16485101137
 09/23  17:00:00,318.502227326,25.6227902091,21.9006140877,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  18:00:00,290.67449043,25.6227902091,14.6559202863,0.0,34.9369000822,32.3179380704,9.33730742775,0.0,8.1725,1.16480742775
 09/23  19:00:00,261.481544137,25.6227902091,11.4608138336,0.0,20.9621400493,23.2339557645,7.00213144835,0.0,5.8375,1.16463144835
 09/23  20:00:00,249.873387499,25.6227902091,10.9408911306,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,186.85769226,25.6227902091,9.38333636916,0.0,6.98738001645,14.1499734587,4.66700062346,0.0,3.5025,1.16450062346
 09/23  22:00:00,131.400608506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,158.360832454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562954807,0.0,1.75125,1.16437954807
 09/23  24:00:00,139.126111497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,128.837498103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,127.915151934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550467562,0.0,1.75125,1.16425467562
 09/24  03:00:00,127.565765451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,135.615150748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,134.82159281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154784456,0.0,1.75125,1.1642284456
 09/24  06:00:00,174.790348067,25.6227902091,3.32523387157,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  07:00:00,182.656451189,25.6227902091,2.13314094787,0.0,6.98738001645,14.1499734587,4.51974388291,0.99724388291,3.5025,0.02
 09/24  08:00:00,210.879542645,25.6227902091,2.03693678462,0.0,6.98738001645,14.1499734587,4.66680639224,0.0,3.5025,1.16430639224
 09/24  09:00:00,190.851175408,25.6227902091,2.17852802143,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  10:00:00,222.559446632,25.6227902091,4.73963587473,0.0,27.9495200658,27.7759469175,8.16955173544,0.0,7.005,1.16455173544
 09/24  11:00:00,246.696650926,25.6227902091,4.97295171287,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,269.007640493,25.6227902091,7.6591849774,0.0,41.9242800987,36.8599292233,10.5047320586,0.0,9.34,1.16473205859
 09/24  13:00:00,270.759788397,25.6227902091,8.3830310813,0.0,41.9242800987,36.8599292233,10.5047455427,0.0,9.34,1.16474554272
 09/24  14:00:00,264.207070103,25.6227902091,8.58874728465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,259.525295893,25.6227902091,8.7204273841,0.0,41.9242800987,36.8599292233,10.5047175368,0.0,9.34,1.1647175368
 09/24  16:00:00,259.584704859,25.6227902091,8.90798612492,0.0,41.9242800987,36.8599292233,10.504762276,0.0,9.34,1.16476227603
 09/24  17:00:00,230.246206837,25.6227902091,7.4495599326,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  18:00:00,230.704048754,25.6227902091,5.34235107419,0.0,13.9747600329,18.6919646116,5.83453656155,0.0,4.67,1.16453656155
 09/24  19:00:00,228.499462776,25.6227902091,4.67087384222,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
