Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  20:00:00,276.482256511,25.6227902091,9.20796568225,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,198.257664499,25.6227902091,7.38243245218,0.0,13.9747600329,18.6919646116,5.83456371995,0.0,4.67,1.16456371995
 10/11  22:00:00,135.104871473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,162.918605466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993233057,0.0,2.335,1.1643233057
 10/11  24:00:00,144.664975036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,133.724710834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,133.349291471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924016857,0.0,2.335,1.16424016857
 10/12  03:00:00,133.080480833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,141.515852692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,140.812164102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,195.51826817,25.6227902091,5.42695871302,0.0,13.9747600329,18.6919646116,7.06445100471,1.230197584,4.67,1.16425342071
 10/12  07:00:00,210.617631143,25.6227902091,3.27072295574,0.0,13.9747600329,18.6919646116,7.20109438319,2.51109438319,4.67,0.02
 10/12  08:00:00,279.711114969,25.6227902091,6.65375912213,0.0,34.9369000822,32.3179380704,9.33699083298,0.0,8.1725,1.16449083298
 10/12  09:00:00,315.003786154,25.6227902091,11.3581642039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  10:00:00,314.559865309,25.6227902091,12.8531430815,0.0,62.886420148,41.4019203762,11.6722106836,0.0,10.5075,1.16471068362
 10/12  11:00:00,327.7267188,25.6227902091,14.247443438,0.0,62.886420148,41.4019203762,11.6724885006,0.0,10.5075,1.16498850058
 10/12  12:00:00,325.940282729,25.6227902091,15.0572400634,0.0,62.886420148,41.4019203762,11.672569236,0.0,10.5075,1.16506923597
 10/12  13:00:00,327.160111149,25.6227902091,15.2464473666,0.0,62.886420148,41.4019203762,11.6725934497,0.0,10.5075,1.16509344971
 10/12  14:00:00,320.649119746,25.6227902091,15.5559205593,0.0,62.886420148,41.4019203762,11.6724103385,0.0,10.5075,1.16491033852
 10/12  15:00:00,315.564750604,25.6227902091,16.2674985575,0.0,62.886420148,41.4019203762,11.6723989794,0.0,10.5075,1.1648989794
 10/12  16:00:00,315.333938907,25.6227902091,16.2543530484,0.0,62.886420148,41.4019203762,11.6724501567,0.0,10.5075,1.16495015674
 10/12  17:00:00,313.07780086,25.6227902091,15.4109928325,0.0,62.886420148,41.4019203762,11.6723250732,0.0,10.5075,1.16482507319
 10/12  18:00:00,307.418544211,25.6227902091,13.2910992246,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,299.390986483,25.6227902091,9.80164779332,0.0,41.9242800987,36.8599292233,12.1109627812,1.60635715661,9.34,1.1646056246
 10/12  20:00:00,261.94517522,25.6227902091,5.04068619103,0.0,34.9369000822,32.3179380704,13.1699985791,3.8329021393,8.1725,1.1645964398
 10/12  21:00:00,183.333755155,25.6227902091,2.17908871431,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,125.27348649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932095194,0.0,2.335,1.16432095194
 10/12  23:00:00,155.165141916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,133.131616957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,123.1902253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921345183,0.0,2.335,1.16421345183
 10/13  02:00:00,120.027558913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,116.641655606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,137.298275375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,133.564047918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925231529,0.0,2.335,1.16425231529
 10/13  06:00:00,179.713432125,25.6227902091,0.00351105005377,0.0,13.9747600329,18.6919646116,86.1029826053,81.4129826053,4.67,0.02
 10/13  07:00:00,175.286525878,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,120.33276787,115.64276787,4.67,0.02
 10/13  08:00:00,232.308414166,25.6227902091,0.765083391689,0.0,34.9369000822,32.3179380704,111.73846275,102.401416886,8.1725,1.16454586335
 10/13  09:00:00,262.33108449,25.6227902091,2.03759335933,0.0,62.886420148,41.4019203762,85.1566816398,73.484589902,10.5075,1.16459173778
 10/13  10:00:00,254.641414169,25.6227902091,2.75486261397,0.0,62.886420148,41.4019203762,62.5764387115,52.0489387115,10.5075,0.02
 10/13  11:00:00,285.85282576,25.6227902091,3.61244722764,0.0,62.886420148,41.4019203762,35.2103946887,23.5379493069,10.5075,1.16494538184
 10/13  12:00:00,271.62146271,25.6227902091,4.02659797819,0.0,62.886420148,41.4019203762,21.6643618478,9.99184820826,10.5075,1.16501363952
 10/13  13:00:00,270.792357414,25.6227902091,4.52757435161,0.0,62.886420148,41.4019203762,12.6754294942,1.00288610232,10.5075,1.16504339184
 10/13  14:00:00,269.025921066,25.6227902091,5.54313736245,0.0,62.886420148,41.4019203762,11.6723957438,0.0,10.5075,1.16489574384
 10/13  15:00:00,266.138771587,25.6227902091,6.7138724672,0.0,62.886420148,41.4019203762,11.6724018425,0.0,10.5075,1.16490184252
 10/13  16:00:00,266.167300463,25.6227902091,7.10250829017,0.0,62.886420148,41.4019203762,11.6724523389,0.0,10.5075,1.16495233889
 10/13  17:00:00,264.440017335,25.6227902091,6.81485686038,0.0,62.886420148,41.4019203762,11.6723261617,0.0,10.5075,1.16482616167
 10/13  18:00:00,260.920050748,25.6227902091,4.98120484672,0.0,41.9242800987,36.8599292233,13.950980914,3.44622489854,9.34,1.1647560155
 10/13  19:00:00,248.784828245,25.6227902091,3.82064367002,0.0,41.9242800987,36.8599292233,32.2216414126,22.8616414126,9.34,0.02
 10/13  20:00:00,218.338260646,25.6227902091,2.72898793532,0.0,34.9369000822,32.3179380704,51.6705834979,42.333439712,8.1725,1.16464378589
 10/13  21:00:00,155.687441808,25.6227902091,0.912448616517,0.0,13.9747600329,18.6919646116,28.3081802097,23.6181802097,4.67,0.02
 10/13  22:00:00,104.374438637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940047609,0.0,2.335,1.16440047609
 10/13  23:00:00,136.490605007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,109.001609114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,97.0483580036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554641997,0.0,1.75125,1.16429641997
 10/14  02:00:00,94.7752839345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,92.5133852269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,96.9052073689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547575507,0.0,1.75125,1.16422575507
 10/14  05:00:00,95.4575386394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,134.049123496,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,167.164854628,163.642354628,3.5025,0.02
 10/14  07:00:00,140.417550651,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,184.515493289,179.848486319,3.5025,1.16450697016
 10/14  08:00:00,196.699143422,25.6227902091,0.0731333542985,0.0,20.9621400493,23.2339557645,155.699419191,149.841919191,5.8375,0.02
 10/14  09:00:00,225.029416124,25.6227902091,1.03858728659,0.0,41.9242800987,36.8599292233,104.92716196,94.4225252287,9.34,1.16463673127
 10/14  10:00:00,259.096383106,25.6227902091,3.15752032116,0.0,62.886420148,41.4019203762,50.2135789241,38.5413023088,10.5075,1.16477661529
 10/14  11:00:00,288.947089787,25.6227902091,4.42277680221,0.0,62.886420148,41.4019203762,18.2711849046,6.59861448897,10.5075,1.16507041568
 10/14  12:00:00,272.266504116,25.6227902091,5.27408999167,0.0,62.886420148,41.4019203762,11.6726501145,0.0,10.5075,1.16515011448
 10/14  13:00:00,269.675891588,25.6227902091,6.39946640466,0.0,62.886420148,41.4019203762,11.6726879283,0.0,10.5075,1.16518792832
 10/14  14:00:00,266.645845349,25.6227902091,7.60305765059,0.0,62.886420148,41.4019203762,11.6724288184,0.0,10.5075,1.16492881844
 10/14  15:00:00,263.617679776,25.6227902091,8.50583042504,0.0,62.886420148,41.4019203762,10.8997115178,0.0,10.5075,0.392211517824
 10/14  16:00:00,266.343838572,25.6227902091,9.61873789974,0.0,62.886420148,41.4019203762,11.2999966881,0.0,10.5075,0.792496688141
 10/14  17:00:00,267.264636522,25.6227902091,9.6477374426,0.0,62.886420148,41.4019203762,11.6723235549,0.0,10.5075,1.16482355485
 10/14  18:00:00,248.154822798,25.6227902091,5.97544987584,0.0,34.9369000822,32.3179380704,10.2399769346,0.90264709817,8.1725,1.16482983643
 10/14  19:00:00,210.219239663,25.6227902091,2.66219234064,0.0,20.9621400493,23.2339557645,27.4539208244,20.4517582916,5.8375,1.16466253278
 10/14  20:00:00,195.927138025,25.6227902091,1.78843919789,0.0,20.9621400493,23.2339557645,44.6840838023,38.8265838023,5.8375,0.02
 10/14  21:00:00,147.732038965,25.6227902091,0.637467058571,0.0,6.98738001645,14.1499734587,29.5956363177,24.9286191363,3.5025,1.16451718143
 10/14  22:00:00,105.092945787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,136.958220134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564236821,0.0,1.75125,1.16439236821
 10/14  24:00:00,110.706960712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,102.270656782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,100.498535364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551471086,0.0,1.75125,1.16426471086
 10/15  03:00:00,98.3955904149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,103.252278126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,102.302007908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550072085,0.0,1.75125,1.16425072085
 10/15  06:00:00,139.311335828,25.6227902091,0.00580385332956,0.0,6.98738001645,14.1499734587,151.347476611,147.824976611,3.5025,0.02
 10/15  07:00:00,145.913133214,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,172.609751231,169.087251231,3.5025,0.02
 10/15  08:00:00,178.472868372,25.6227902091,0.0558132047257,0.0,6.98738001645,14.1499734587,129.165420221,124.498546939,3.5025,1.16437328161
 10/15  09:00:00,161.569007629,25.6227902091,0.064344423528,0.0,6.98738001645,14.1499734587,94.5980789606,91.0755789606,3.5025,0.02
 10/15  10:00:00,198.725325478,25.6227902091,1.24591036605,0.0,27.9495200658,27.7759469175,62.032302345,53.8627243028,7.005,1.16457804218
 10/15  11:00:00,230.460480544,25.6227902091,2.23077234324,0.0,27.9495200658,27.7759469175,28.3016863056,21.2766863056,7.005,0.02
 10/15  12:00:00,246.758498392,25.6227902091,4.39306645624,0.0,41.9242800987,36.8599292233,10.5046469787,0.0,9.34,1.16464697868
 10/15  13:00:00,245.874154977,25.6227902091,5.47485838462,0.0,41.9242800987,36.8599292233,10.5047037381,0.0,9.34,1.16470373807
 10/15  14:00:00,242.55868762,25.6227902091,7.02223699367,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  15:00:00,239.870974598,25.6227902091,8.41489925114,0.0,41.9242800987,36.8599292233,10.5047190698,0.0,9.34,1.16471906977
 10/15  16:00:00,240.755501981,25.6227902091,9.19149928172,0.0,41.9242800987,36.8599292233,10.5048029463,0.0,9.34,1.16480294629
 10/15  17:00:00,209.391173851,25.6227902091,7.61820315972,0.0,27.9495200658,27.7759469175,8.16963461074,0.0,7.005,1.16463461074
 10/15  18:00:00,213.671379607,25.6227902091,4.55939819243,0.0,13.9747600329,18.6919646116,5.69747815039,1.00747815039,4.67,0.02
 10/15  19:00:00,204.388228737,25.6227902091,2.25069329121,0.0,13.9747600329,18.6919646116,15.1025278058,9.26798768496,4.67,1.1645401208
 10/15  20:00:00,193.254410677,25.6227902091,1.26068130701,0.0,13.9747600329,18.6919646116,30.6512007307,25.9612007307,4.67,0.02
 10/15  21:00:00,172.880119321,25.6227902091,1.07115800568,0.0,13.9747600329,18.6919646116,8.10734482529,2.27297036073,4.67,1.16437446457
 10/15  22:00:00,112.782905819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,142.513357909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,116.029982515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551436872,0.0,1.75125,1.16426436872
 10/16  01:00:00,107.981376169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,105.557254243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,104.003151482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,110.290380405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533793,0.0,2.335,1.16423533793
 10/16  05:00:00,108.198566102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,156.691181079,25.6227902091,0.000767158164734,0.0,13.9747600329,18.6919646116,122.600658342,117.910658342,4.67,0.02
 10/16  07:00:00,164.090228611,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,142.839474442,137.005106696,4.67,1.16436774627
 10/16  08:00:00,236.845231027,25.6227902091,0.895126025644,0.0,34.9369000822,32.3179380704,107.471349724,99.2788497236,8.1725,0.02
 10/16  09:00:00,272.789341723,25.6227902091,2.79997798028,0.0,62.886420148,41.4019203762,60.7017814959,49.0296111321,10.5075,1.16467036386
 10/16  10:00:00,270.569350702,25.6227902091,3.73765563625,0.0,62.886420148,41.4019203762,30.4501054636,18.7778942014,10.5075,1.16471126214
 10/16  11:00:00,298.186159882,25.6227902091,4.75190621243,0.0,62.886420148,41.4019203762,12.1059521695,0.433352179944,10.5075,1.16509998959
 10/16  12:00:00,287.665092524,25.6227902091,5.78554328794,0.0,62.886420148,41.4019203762,11.6727219715,0.0,10.5075,1.16522197145
 10/16  13:00:00,289.592542781,25.6227902091,7.04975866439,0.0,62.886420148,41.4019203762,11.6725107212,0.0,10.5075,1.16501072118
 10/16  14:00:00,287.070144615,25.6227902091,8.72108634657,0.0,62.886420148,41.4019203762,11.6725063755,0.0,10.5075,1.16500637547
 10/16  15:00:00,285.135721244,25.6227902091,10.3723071464,0.0,62.886420148,41.4019203762,11.6722827149,0.0,10.5075,1.16478271488
 10/16  16:00:00,284.688651034,25.6227902091,10.7283513045,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  17:00:00,283.823584972,25.6227902091,10.5648667038,0.0,62.886420148,41.4019203762,11.6723634432,0.0,10.5075,1.16486344321
 10/16  18:00:00,278.947227092,25.6227902091,8.36722047822,0.0,41.9242800987,36.8599292233,11.4921570075,0.987326856843,9.34,1.1648301507
 10/16  19:00:00,273.809718127,25.6227902091,5.9342761948,0.0,41.9242800987,36.8599292233,11.6977013219,1.19306603796,9.34,1.16463528391
 10/16  20:00:00,243.971700236,25.6227902091,4.22751772331,0.0,34.9369000822,32.3179380704,8.29305061091,0.100550610907,8.1725,0.02
 10/16  21:00:00,176.215123146,25.6227902091,2.41942360865,0.0,13.9747600329,18.6919646116,5.83452273856,0.0,4.67,1.16452273856
 10/16  22:00:00,117.535667482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,147.915740143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930117586,0.0,2.335,1.16430117586
 10/16  24:00:00,122.303484069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,111.186847089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,109.14215615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921163718,0.0,2.335,1.16421163718
 10/17  03:00:00,106.386162861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,128.989152536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,128.408550073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,178.692453685,25.6227902091,0.111824530153,0.0,13.9747600329,18.6919646116,92.2136000947,86.3793592739,4.67,1.1642408208
 10/17  07:00:00,179.621574136,25.6227902091,0.137834902684,0.0,13.9747600329,18.6919646116,115.187042382,110.497042382,4.67,0.02
 10/17  08:00:00,240.279921998,25.6227902091,1.05357994937,0.0,34.9369000822,32.3179380704,95.7689223754,86.431890117,8.1725,1.16453225841
 10/17  09:00:00,273.37282237,25.6227902091,2.79953396585,0.0,62.886420148,41.4019203762,59.5231349874,48.9956349874,10.5075,0.02
 10/17  10:00:00,270.478561984,25.6227902091,3.60549351296,0.0,62.886420148,41.4019203762,33.1662905243,21.4939688894,10.5075,1.16482163495
 10/17  11:00:00,299.77178998,25.6227902091,4.54021329222,0.0,62.886420148,41.4019203762,12.3272815561,0.654844614648,10.5075,1.16493694142
 10/17  12:00:00,289.889872196,25.6227902091,5.45469806966,0.0,62.886420148,41.4019203762,11.6725309814,0.0,10.5075,1.16503098139
 10/17  13:00:00,291.148779015,25.6227902091,6.61794911742,0.0,62.886420148,41.4019203762,11.6725676881,0.0,10.5075,1.16506768812
 10/17  14:00:00,286.685330755,25.6227902091,7.65554635731,0.0,62.886420148,41.4019203762,11.6723935282,0.0,10.5075,1.16489352818
 10/17  15:00:00,284.13001723,25.6227902091,8.79909022213,0.0,62.886420148,41.4019203762,11.6723932004,0.0,10.5075,1.16489320043
 10/17  16:00:00,284.104171751,25.6227902091,9.52380289091,0.0,62.886420148,41.4019203762,11.6724564671,0.0,10.5075,1.16495646707
 10/17  17:00:00,279.568998414,25.6227902091,8.45359577625,0.0,62.886420148,41.4019203762,12.3106773957,0.638336145697,10.5075,1.16484125001
 10/17  18:00:00,274.413113336,25.6227902091,6.12574476485,0.0,41.9242800987,36.8599292233,10.2455665814,0.885566581443,9.34,0.02
 10/17  19:00:00,263.203731721,25.6227902091,4.85118021688,0.0,41.9242800987,36.8599292233,10.8489919831,0.34436265831,9.34,1.16462932481
 10/17  20:00:00,232.819971945,25.6227902091,3.50604713193,0.0,34.9369000822,32.3179380704,19.1807553256,9.84362501745,8.1725,1.16463030815
 10/17  21:00:00,166.947884815,25.6227902091,1.65531501306,0.0,13.9747600329,18.6919646116,4.8621613034,0.172161303396,4.67,0.02
 10/17  22:00:00,114.826098946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935885426,0.0,2.335,1.16435885426
 10/17  23:00:00,146.022478269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,120.400488163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,108.844170085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925354856,0.0,2.335,1.16425354856
 10/18  02:00:00,106.75240253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,105.648221616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,111.960674326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,110.05901546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923127922,0.0,2.335,1.16423127922
 10/18  06:00:00,157.57363466,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,110.426547159,105.736547159,4.67,0.02
 10/18  07:00:00,165.091979768,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,130.331226827,125.641226827,4.67,0.02
 10/18  08:00:00,235.046907226,25.6227902091,0.844693615608,0.0,34.9369000822,32.3179380704,111.507442363,102.17038269,8.1725,1.1645596733
 10/18  09:00:00,267.852292723,25.6227902091,2.37656998583,0.0,62.886420148,41.4019203762,74.3223653805,62.6502085164,10.5075,1.16465686407
 10/18  10:00:00,262.447985071,25.6227902091,3.15209727403,0.0,62.886420148,41.4019203762,49.7219500576,39.1944500576,10.5075,0.02
 10/18  11:00:00,291.955154867,25.6227902091,3.91450782432,0.0,62.886420148,41.4019203762,23.8700075344,12.1974802534,10.5075,1.16502728104
 10/18  12:00:00,283.255136386,25.6227902091,4.84401588846,0.0,62.886420148,41.4019203762,11.6726086338,0.0,10.5075,1.16510863381
 10/18  13:00:00,286.711445742,25.6227902091,5.81804192542,0.0,62.886420148,41.4019203762,11.6726509628,0.0,10.5075,1.16515096283
 10/18  14:00:00,284.920740134,25.6227902091,7.15534769808,0.0,62.886420148,41.4019203762,11.6725130023,0.0,10.5075,1.16501300234
 10/18  15:00:00,282.667269673,25.6227902091,8.21719431298,0.0,62.886420148,41.4019203762,11.6723391614,0.0,10.5075,1.16483916142
 10/18  16:00:00,283.142678283,25.6227902091,8.6662704775,0.0,62.886420148,41.4019203762,11.672398728,0.0,10.5075,1.16489872797
 10/18  17:00:00,281.775640103,25.6227902091,8.80813635862,0.0,62.886420148,41.4019203762,11.6724768412,0.0,10.5075,1.16497684124
 10/18  18:00:00,277.386503034,25.6227902091,7.18503930935,0.0,41.9242800987,36.8599292233,11.1590744918,0.654339975628,9.34,1.16473451613
 10/18  19:00:00,274.468907276,25.6227902091,5.84207229535,0.0,41.9242800987,36.8599292233,9.70519188998,0.345191889981,9.34,0.02
 10/18  20:00:00,243.083863827,25.6227902091,4.26421279588,0.0,34.9369000822,32.3179380704,10.0223419077,0.68518326814,8.1725,1.16465863955
 10/18  21:00:00,174.065657885,25.6227902091,2.30744308799,0.0,13.9747600329,18.6919646116,5.8345582321,0.0,4.67,1.1645582321
 10/18  22:00:00,116.165511122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,147.095579024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,121.694550428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924473942,0.0,2.335,1.16424473942
 10/19  01:00:00,110.6395519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,109.339526902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,108.621503995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,114.814543604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924933337,0.0,2.335,1.16424933337
 10/19  05:00:00,112.923720147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,163.639811924,25.6227902091,0.110189157855,0.0,13.9747600329,18.6919646116,87.1062954192,82.4162954192,4.67,0.02
 10/19  07:00:00,174.399409373,25.6227902091,0.134597952263,0.0,13.9747600329,18.6919646116,111.607481792,105.773096192,4.67,1.1643856
 10/19  08:00:00,245.498190702,25.6227902091,1.05063424148,0.0,34.9369000822,32.3179380704,89.4582202475,81.2657202475,8.1725,0.02
 10/19  09:00:00,279.927554044,25.6227902091,2.85096872231,0.0,62.886420148,41.4019203762,54.1771152709,42.5049188998,10.5075,1.16469637109
 10/19  10:00:00,280.43076246,25.6227902091,4.02564394235,0.0,62.886420148,41.4019203762,20.1736952624,8.50145091935,10.5075,1.16474434305
 10/19  11:00:00,309.562473148,25.6227902091,6.00957739271,0.0,62.886420148,41.4019203762,11.6726437363,0.0,10.5075,1.16514373632
 10/19  12:00:00,303.532216741,25.6227902091,8.0569076216,0.0,62.886420148,41.4019203762,11.6725299519,0.0,10.5075,1.16502995191
 10/19  13:00:00,309.106731708,25.6227902091,10.7131302045,0.0,62.886420148,41.4019203762,11.6725686335,0.0,10.5075,1.16506863352
 10/19  14:00:00,308.023781079,25.6227902091,13.7124012794,0.0,62.886420148,41.4019203762,11.6723638928,0.0,10.5075,1.1648638928
 10/19  15:00:00,308.533878524,25.6227902091,17.8468977528,0.0,62.886420148,41.4019203762,11.6723524906,0.0,10.5075,1.1648524906
 10/19  16:00:00,308.352742651,25.6227902091,18.5741021882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,305.883457736,25.6227902091,17.8010222443,0.0,62.886420148,41.4019203762,11.6724407179,0.0,10.5075,1.16494071791
 10/19  18:00:00,297.757769385,25.6227902091,12.9853000959,0.0,41.9242800987,36.8599292233,10.5047312918,0.0,9.34,1.16473129183
 10/19  19:00:00,296.55065129,25.6227902091,10.651727775,0.0,41.9242800987,36.8599292233,10.5047239364,0.0,9.34,1.16472393643
 10/19  20:00:00,266.778349907,25.6227902091,8.90746132806,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,191.547597014,25.6227902091,6.42739489671,0.0,13.9747600329,18.6919646116,5.83455461291,0.0,4.67,1.16455461291
 10/19  22:00:00,128.156440081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,157.058007667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932032707,0.0,2.335,1.16432032707
 10/19  24:00:00,133.98156906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,121.547195396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,118.899206229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924165919,0.0,2.335,1.16424165919
 10/20  03:00:00,117.198485241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,142.054306865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,141.040584694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,190.378896408,25.6227902091,0.613679113982,0.0,13.9747600329,18.6919646116,48.6302899986,42.7960304532,4.67,1.16425954537
 10/20  07:00:00,192.136662108,25.6227902091,0.469889836051,0.0,13.9747600329,18.6919646116,84.6913628628,80.0013628628,4.67,0.02
 10/20  08:00:00,253.814087647,25.6227902091,1.83327772037,0.0,34.9369000822,32.3179380704,58.8526888162,49.5156733327,8.1725,1.16451548354
 10/20  09:00:00,289.446344194,25.6227902091,4.12157504128,0.0,62.886420148,41.4019203762,19.4234849457,8.8959849457,10.5075,0.02
 10/20  10:00:00,290.881116896,25.6227902091,5.8039160997,0.0,62.886420148,41.4019203762,11.6722577964,0.0,10.5075,1.16475779639
 10/20  11:00:00,317.683583245,25.6227902091,8.57945177342,0.0,62.886420148,41.4019203762,11.6725610337,0.0,10.5075,1.16506103369
 10/20  12:00:00,313.639800481,25.6227902091,10.6824104425,0.0,62.886420148,41.4019203762,11.672663265,0.0,10.5075,1.165163265
 10/20  13:00:00,317.473445842,25.6227902091,11.8345729127,0.0,62.886420148,41.4019203762,11.6727075311,0.0,10.5075,1.16520753111
 10/20  14:00:00,311.266731242,25.6227902091,13.1021853485,0.0,62.886420148,41.4019203762,11.6725388736,0.0,10.5075,1.16503887362
 10/20  15:00:00,309.291814095,25.6227902091,15.6817001107,0.0,62.886420148,41.4019203762,11.6723530192,0.0,10.5075,1.16485301915
 10/20  16:00:00,307.374745616,25.6227902091,14.9469555893,0.0,62.886420148,41.4019203762,11.6724206757,0.0,10.5075,1.16492067572
 10/20  17:00:00,304.013306856,25.6227902091,13.1824414584,0.0,62.886420148,41.4019203762,11.6723084827,0.0,10.5075,1.1648084827
 10/20  18:00:00,294.993409506,25.6227902091,10.1362281445,0.0,41.9242800987,36.8599292233,11.8501827481,1.34543037459,9.34,1.16475237355
 10/20  19:00:00,282.456602017,25.6227902091,8.24572162903,0.0,41.9242800987,36.8599292233,10.1795449388,0.819544938779,9.34,0.02
 10/20  20:00:00,254.208810692,25.6227902091,6.33139671484,0.0,34.9369000822,32.3179380704,9.33715209415,0.0,8.1725,1.16465209415
 10/20  21:00:00,179.993640721,25.6227902091,3.36863196815,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,125.351662745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940949755,0.0,2.335,1.16440949755
 10/20  23:00:00,154.530411404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,131.412597688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,117.794877351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556700023,0.0,1.75125,1.16431700023
 10/21  02:00:00,116.323588672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,114.645577468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,120.810036062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550179048,0.0,1.75125,1.16425179048
 10/21  05:00:00,118.475610426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,155.019149021,25.6227902091,0.0556253712761,0.0,6.98738001645,14.1499734587,66.3499197228,62.8274197228,3.5025,0.02
 10/21  07:00:00,163.56001279,25.6227902091,0.0447768259683,0.0,6.98738001645,14.1499734587,98.603947393,93.9370167755,3.5025,1.16443061746
 10/21  08:00:00,218.230790431,25.6227902091,0.633107182886,0.0,20.9621400493,23.2339557645,87.1519023046,81.2944023046,5.8375,0.02
 10/21  09:00:00,242.031081832,25.6227902091,1.73844090886,0.0,41.9242800987,36.8599292233,72.4910000986,61.9864006306,9.34,1.16459946803
 10/21  10:00:00,263.744850021,25.6227902091,2.63302416716,0.0,62.886420148,41.4019203762,61.8451896869,50.1728403492,10.5075,1.16484933769
 10/21  11:00:00,288.602521782,25.6227902091,2.80840098585,0.0,62.886420148,41.4019203762,57.3599918701,45.6875466446,10.5075,1.16494522542
 10/21  12:00:00,275.343471071,25.6227902091,2.97844459973,0.0,62.886420148,41.4019203762,55.5494637859,43.8769353584,10.5075,1.16502842755
 10/21  13:00:00,274.731811061,25.6227902091,3.01755358382,0.0,62.886420148,41.4019203762,57.9211318263,46.2485506512,10.5075,1.16508117506
 10/21  14:00:00,268.354083531,25.6227902091,2.98932093666,0.0,62.886420148,41.4019203762,59.7683088035,48.0959415179,10.5075,1.1648672856
 10/21  15:00:00,264.255881425,25.6227902091,3.0052019236,0.0,62.886420148,41.4019203762,58.7792230071,47.1067726926,10.5075,1.16495031459
 10/21  16:00:00,264.124278417,25.6227902091,2.99986717053,0.0,62.886420148,41.4019203762,59.0414111151,47.36909556,10.5075,1.16481555514
 10/21  17:00:00,263.428676603,25.6227902091,2.86524769304,0.0,62.886420148,41.4019203762,62.6137401654,52.0862401654,10.5075,0.02
 10/21  18:00:00,249.83280624,25.6227902091,1.50060287164,0.0,34.9369000822,32.3179380704,82.1483471131,72.8110169624,8.1725,1.16483015074
 10/21  19:00:00,213.468616598,25.6227902091,0.641878290771,0.0,20.9621400493,23.2339557645,91.3800628278,84.3778628903,5.8375,1.16469993756
 10/21  20:00:00,198.89336508,25.6227902091,0.551714880174,0.0,20.9621400493,23.2339557645,96.1583308731,89.1562460335,5.8375,1.16458483968
 10/21  21:00:00,147.93273747,25.6227902091,0.00875893221358,0.0,6.98738001645,14.1499734587,72.8138832052,69.2913832052,3.5025,0.02
 10/21  22:00:00,104.606916608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562642896,0.0,1.75125,1.16437642896
 10/21  23:00:00,136.847387028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,109.371361104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,101.286393801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551917829,0.0,1.75125,1.16426917829
 10/22  02:00:00,100.522056856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,100.077124863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,106.846204323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552022066,0.0,1.75125,1.16427022066
 10/22  05:00:00,106.222098529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,144.898423938,25.6227902091,0.00419422165611,0.0,6.98738001645,14.1499734587,140.06336993,136.54086993,3.5025,0.02
 10/22  07:00:00,155.676243154,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,151.368480594,146.701662519,3.5025,1.16431807468
 10/22  08:00:00,183.911070165,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,130.875302776,127.352802776,3.5025,0.02
 10/22  09:00:00,160.431175128,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,131.715024977,128.192524977,3.5025,0.02
 10/22  10:00:00,193.406124263,25.6227902091,0.223146467847,0.0,27.9495200658,27.7759469175,119.426591726,111.256945306,7.005,1.16464641995
 10/22  11:00:00,222.826711825,25.6227902091,0.525677006468,0.0,27.9495200658,27.7759469175,99.7975977989,91.6279115831,7.005,1.16468621574
 10/22  12:00:00,236.888510496,25.6227902091,1.42498818646,0.0,41.9242800987,36.8599292233,72.9709514575,63.6109514575,9.34,0.02
 10/22  13:00:00,237.746619869,25.6227902091,1.88888678504,0.0,41.9242800987,36.8599292233,64.5559097872,54.0512464414,9.34,1.16466334577
 10/22  14:00:00,232.124009205,25.6227902091,2.00718493194,0.0,41.9242800987,36.8599292233,61.5725273721,51.067838131,9.34,1.16468924113
 10/22  15:00:00,227.597800459,25.6227902091,2.09976880815,0.0,41.9242800987,36.8599292233,55.1452807694,45.7852807694,9.34,0.02
 10/22  16:00:00,228.876088972,25.6227902091,2.40903128659,0.0,41.9242800987,36.8599292233,48.1879168458,37.6831289221,9.34,1.16478792377
 10/22  17:00:00,198.557031606,25.6227902091,1.16508731888,0.0,27.9495200658,27.7759469175,61.4626942059,53.2930438633,7.005,1.16465034265
 10/22  18:00:00,207.341621931,25.6227902091,0.445344742447,0.0,13.9747600329,18.6919646116,77.6690434908,72.9790434908,4.67,0.02
 10/22  19:00:00,196.996920122,25.6227902091,0.257811086737,0.0,13.9747600329,18.6919646116,91.2910691,85.456458428,4.67,1.16461067196
 10/22  20:00:00,184.609885516,25.6227902091,0.0869923336038,0.0,13.9747600329,18.6919646116,102.882955351,97.048465049,4.67,1.16449030225
 10/22  21:00:00,166.691901222,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,64.6158010725,59.9258010725,4.67,0.02
 10/22  22:00:00,111.439662176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,142.674171877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549467726,0.0,1.75125,1.16424467726
 10/22  24:00:00,116.334582322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,109.15406017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,107.936890817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922087109,0.0,2.335,1.16422087109
 10/23  03:00:00,106.304881519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,111.916278192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,111.043288996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,161.25077151,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,126.271100208,120.436843561,4.67,1.16425664731
 10/23  07:00:00,172.938505248,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,129.62016751,124.93016751,4.67,0.02
 10/23  08:00:00,242.603691743,25.6227902091,0.53721401578,0.0,34.9369000822,32.3179380704,113.736565564,104.399562089,8.1725,1.16450347586
 10/23  09:00:00,273.746101332,25.6227902091,1.56036110171,0.0,62.886420148,41.4019203762,87.957616388,77.430116388,10.5075,0.02
 10/23  10:00:00,269.302119913,25.6227902091,1.9917187671,0.0,62.886420148,41.4019203762,80.0035289911,68.3312744569,10.5075,1.16475453426
 10/23  11:00:00,293.453537078,25.6227902091,2.34932058062,0.0,62.886420148,41.4019203762,70.5907671688,58.9181995198,10.5075,1.16506764893
 10/23  12:00:00,281.283047141,25.6227902091,2.68964399777,0.0,62.886420148,41.4019203762,62.2052591903,50.5325809771,10.5075,1.16517821325
 10/23  13:00:00,281.370117513,25.6227902091,2.92676885183,0.0,62.886420148,41.4019203762,56.981035436,45.3083052102,10.5075,1.16523022578
 10/23  14:00:00,278.029593296,25.6227902091,3.22289240018,0.0,62.886420148,41.4019203762,49.4277676096,37.7554098886,10.5075,1.16485772094
 10/23  15:00:00,275.265502415,25.6227902091,3.468020057,0.0,62.886420148,41.4019203762,40.9371579197,29.2647710484,10.5075,1.1648868713
 10/23  16:00:00,275.376275719,25.6227902091,3.50196820398,0.0,62.886420148,41.4019203762,40.5920295012,28.9195675642,10.5075,1.16496193696
 10/23  17:00:00,275.291256619,25.6227902091,3.46464170704,0.0,62.886420148,41.4019203762,44.8241075642,33.1517517875,10.5075,1.16485577668
 10/23  18:00:00,277.109934219,25.6227902091,2.82053095703,0.0,41.9242800987,36.8599292233,50.1547142208,39.6499082897,9.34,1.16480593117
 10/23  19:00:00,272.068616555,25.6227902091,2.56531670149,0.0,41.9242800987,36.8599292233,57.4641784988,48.1041784988,9.34,0.02
 10/23  20:00:00,246.592347917,25.6227902091,1.83726211387,0.0,34.9369000822,32.3179380704,65.0782104132,55.7409995698,8.1725,1.16471084339
 10/23  21:00:00,177.63527419,25.6227902091,0.594942128021,0.0,13.9747600329,18.6919646116,30.2971682525,25.6071682525,4.67,0.02
 10/23  22:00:00,121.544283513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941552959,0.0,2.335,1.16441552959
 10/23  23:00:00,152.45603372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,128.702090312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921396416,0.0,2.335,1.16421396416
 10/24  01:00:00,119.103490708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,118.164058189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,116.696399181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,139.977263978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922195533,0.0,2.335,1.16422195533
 10/24  05:00:00,139.280195914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,189.563760107,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,87.28385085,82.59385085,4.67,0.02
 10/24  07:00:00,190.852423068,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,114.365583163,108.531183058,4.67,1.16440010512
 10/24  08:00:00,246.363349954,25.6227902091,0.680399976163,0.0,34.9369000822,32.3179380704,105.600039964,97.4075399643,8.1725,0.02
 10/24  09:00:00,278.076813788,25.6227902091,2.04986779013,0.0,62.886420148,41.4019203762,71.3153528278,59.6432273878,10.5075,1.16462544
 10/24  10:00:00,278.65358654,25.6227902091,3.23889196827,0.0,62.886420148,41.4019203762,36.3489133539,24.6765460198,10.5075,1.1648673341
 10/24  11:00:00,305.456813067,25.6227902091,4.25136467629,0.0,62.886420148,41.4019203762,12.3332261017,0.660622936065,10.5075,1.16510316562
 10/24  12:00:00,299.050889101,25.6227902091,5.77605268892,0.0,62.886420148,41.4019203762,11.6727481022,0.0,10.5075,1.16524810224
 10/24  13:00:00,302.587093635,25.6227902091,7.59823790131,0.0,62.886420148,41.4019203762,11.6725517798,0.0,10.5075,1.16505177982
 10/24  14:00:00,298.52542102,25.6227902091,9.42660654971,0.0,62.886420148,41.4019203762,11.6723556935,0.0,10.5075,1.16485569349
 10/24  15:00:00,296.682698086,25.6227902091,11.0085738927,0.0,62.886420148,41.4019203762,11.6723554554,0.0,10.5075,1.16485545539
 10/24  16:00:00,300.856315112,25.6227902091,13.8367628708,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  17:00:00,297.172566263,25.6227902091,12.2180818681,0.0,62.886420148,41.4019203762,11.6724565472,0.0,10.5075,1.16495654719
 10/24  18:00:00,291.387909536,25.6227902091,9.12932898715,0.0,41.9242800987,36.8599292233,11.891358771,1.3866030777,9.34,1.16475569327
 10/24  19:00:00,277.396462458,25.6227902091,7.84451648968,0.0,41.9242800987,36.8599292233,10.8527507171,0.347991994284,9.34,1.16475872285
 10/24  20:00:00,241.04914598,25.6227902091,4.66316104004,0.0,34.9369000822,32.3179380704,10.5259018547,1.18871058144,8.1725,1.16469127323
 10/24  21:00:00,173.010171244,25.6227902091,2.25502197185,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/24  22:00:00,121.905820695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,152.007725992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992892931,0.0,2.335,1.1642892931
 10/24  24:00:00,129.071579811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,119.574653283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,119.559989216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922300291,0.0,2.335,1.16422300291
 10/25  03:00:00,120.154240305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,129.479377859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,130.866667595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919868525,0.0,2.335,1.16419868525
 10/25  06:00:00,186.93987354,25.6227902091,2.03862828894,0.0,13.9747600329,18.6919646116,10.6962382241,6.00623822407,4.67,0.02
 10/25  07:00:00,204.11700486,25.6227902091,1.79619650902,0.0,13.9747600329,18.6919646116,20.9830599953,16.2930599953,4.67,0.02
 10/25  08:00:00,274.733495332,25.6227902091,4.61313919529,0.0,34.9369000822,32.3179380704,12.8568148607,3.51973528156,8.1725,1.16457957919
 10/25  09:00:00,308.471210115,25.6227902091,7.77382351951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  10:00:00,307.033837349,25.6227902091,8.82823077558,0.0,62.886420148,41.4019203762,11.6723361764,0.0,10.5075,1.1648361764
 10/25  11:00:00,325.225166038,25.6227902091,11.6233462141,0.0,62.886420148,41.4019203762,11.672655626,0.0,10.5075,1.16515562604
 10/25  12:00:00,317.864583179,25.6227902091,11.5940666383,0.0,62.886420148,41.4019203762,11.6725233745,0.0,10.5075,1.16502337453
 10/25  13:00:00,316.270664906,25.6227902091,10.5414989426,0.0,62.886420148,41.4019203762,11.6725837718,0.0,10.5075,1.16508377176
 10/25  14:00:00,302.801712073,25.6227902091,10.208590837,0.0,62.886420148,41.4019203762,11.6724596293,0.0,10.5075,1.16495962935
 10/25  15:00:00,290.446573788,25.6227902091,10.5440590485,0.0,62.886420148,41.4019203762,11.6722987233,0.0,10.5075,1.16479872334
 10/25  16:00:00,280.676975238,25.6227902091,9.07626639598,0.0,62.886420148,41.4019203762,12.509425974,0.837050348676,10.5075,1.16487562531
 10/25  17:00:00,270.899765343,25.6227902091,6.88142039935,0.0,62.886420148,41.4019203762,13.5202683083,1.84779669808,10.5075,1.16497161022
 10/25  18:00:00,263.024888397,25.6227902091,4.65418446381,0.0,41.9242800987,36.8599292233,14.8441042419,4.33936371421,9.34,1.16474052765
 10/25  19:00:00,248.158102251,25.6227902091,3.54736951102,0.0,41.9242800987,36.8599292233,37.0766190724,27.7166190724,9.34,0.02
 10/25  20:00:00,217.257007173,25.6227902091,2.55144568522,0.0,34.9369000822,32.3179380704,56.5289840366,47.1918065169,8.1725,1.16467751971
 10/25  21:00:00,153.863961476,25.6227902091,0.903561829516,0.0,13.9747600329,18.6919646116,33.4671292174,27.6325410279,4.67,1.16458818949
 10/25  22:00:00,94.9858544501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,126.051432467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,95.4298154544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921110755,0.0,2.335,1.16421110755
 10/26  01:00:00,86.9930474304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,85.686440488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,84.5672671266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922055887,0.0,2.335,1.16422055887
 10/26  04:00:00,89.5395427425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,87.8175088475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,137.315919962,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,201.141331052,196.451331052,4.67,0.02
 10/26  07:00:00,139.405364544,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,211.129750627,205.295320175,4.67,1.16443045206
 10/26  08:00:00,209.198759164,25.6227902091,0.0541948219207,0.0,34.9369000822,32.3179380704,196.504746817,188.312246817,8.1725,0.02
 10/26  09:00:00,235.737044841,25.6227902091,0.598955396491,0.0,62.886420148,41.4019203762,169.56864111,157.896456101,10.5075,1.16468500937
 10/26  10:00:00,228.1684373,25.6227902091,0.946718611981,0.0,62.886420148,41.4019203762,145.635412775,133.963087145,10.5075,1.16482563051
 10/26  11:00:00,258.838128991,25.6227902091,1.23020629327,0.0,62.886420148,41.4019203762,127.048121834,115.375604554,10.5075,1.16501727974
 10/26  12:00:00,242.777870062,25.6227902091,1.71701071173,0.0,62.886420148,41.4019203762,107.062337046,95.3896848549,10.5075,1.16515219161
 10/26  13:00:00,244.692185756,25.6227902091,2.25098269978,0.0,62.886420148,41.4019203762,88.6960425036,77.0233335928,10.5075,1.16520891073
 10/26  14:00:00,242.106926431,25.6227902091,2.53847311624,0.0,62.886420148,41.4019203762,79.5886304565,67.9161141933,10.5075,1.1650162632
 10/26  15:00:00,239.787678638,25.6227902091,2.76477736389,0.0,62.886420148,41.4019203762,72.8295146242,61.1571893763,10.5075,1.16482524787
 10/26  16:00:00,240.386152717,25.6227902091,2.86861865676,0.0,62.886420148,41.4019203762,73.6313302855,61.9589191937,10.5075,1.16491109179
 10/26  17:00:00,239.183572658,25.6227902091,2.71532524217,0.0,62.886420148,41.4019203762,83.6949790431,72.0226646446,10.5075,1.16481439852
 10/26  18:00:00,241.685735409,25.6227902091,1.85334332246,0.0,41.9242800987,36.8599292233,99.0374969268,89.6774969268,9.34,0.02
 10/26  19:00:00,231.991134099,25.6227902091,1.40126935308,0.0,41.9242800987,36.8599292233,116.998724871,106.493948134,9.34,1.16477673632
 10/26  20:00:00,204.803993887,25.6227902091,0.784999694725,0.0,34.9369000822,32.3179380704,131.642707807,122.305571686,8.1725,1.16463612084
 10/26  21:00:00,145.556239034,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,110.870680477,106.180680477,4.67,0.02
 10/26  22:00:00,90.2580766647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937210748,0.0,2.335,1.16437210748
 10/26  23:00:00,123.870319185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,94.5946313733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,87.4219711824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927116381,0.0,2.335,1.16427116381
 10/27  02:00:00,86.643582547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,85.8307604048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,107.649274704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,107.483093521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925424042,0.0,2.335,1.16425424042
 10/27  06:00:00,158.125689663,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,227.040188621,222.350188621,4.67,0.02
 10/27  07:00:00,155.300584671,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,227.548377839,222.858377839,4.67,0.02
 10/27  08:00:00,214.490513001,25.6227902091,0.0526876692474,0.0,34.9369000822,32.3179380704,209.727752066,200.390691425,8.1725,1.1645606405
 10/27  09:00:00,240.775162317,25.6227902091,0.387926246413,0.0,62.886420148,41.4019203762,178.203213249,166.530992201,10.5075,1.1647210472
 10/27  10:00:00,232.660319475,25.6227902091,0.754720096867,0.0,62.886420148,41.4019203762,150.578250768,140.050750768,10.5075,0.02
 10/27  11:00:00,264.701533962,25.6227902091,1.03791909427,0.0,62.886420148,41.4019203762,123.98269634,112.310073332,10.5075,1.16512300788
 10/27  12:00:00,249.13087038,25.6227902091,1.59977839052,0.0,62.886420148,41.4019203762,100.78983453,87.9720436433,10.5075,2.31029088678
 10/27  13:00:00,249.961492249,25.6227902091,2.18815001092,0.0,62.886420148,41.4019203762,78.7834127728,67.1107945519,10.5075,1.1651182208
 10/27  14:00:00,247.608699976,25.6227902091,2.72604883755,0.0,62.886420148,41.4019203762,62.738221797,51.0658294116,10.5075,1.16489238539
 10/27  15:00:00,245.267150449,25.6227902091,3.36511526359,0.0,62.886420148,41.4019203762,45.5655207549,35.0380207549,10.5075,0.02
 10/27  16:00:00,245.704580166,25.6227902091,3.63259007803,0.0,62.886420148,41.4019203762,42.586810358,30.9144100796,10.5075,1.16490027834
 10/27  17:00:00,244.717577701,25.6227902091,3.7226394247,0.0,62.886420148,41.4019203762,47.3296944667,35.6571962948,10.5075,1.16499817186
 10/27  18:00:00,246.523924466,25.6227902091,2.78530694531,0.0,41.9242800987,36.8599292233,66.0411525513,55.5363661757,9.34,1.1647863756
 10/27  19:00:00,229.764934605,25.6227902091,2.20910749843,0.0,41.9242800987,36.8599292233,86.064143097,75.5593730177,9.34,1.16477007924
 10/27  20:00:00,200.804021826,25.6227902091,1.06796684423,0.0,34.9369000822,32.3179380704,109.240132038,101.047632038,8.1725,0.02
 10/27  21:00:00,141.812106328,25.6227902091,0.0693053578093,0.0,13.9747600329,18.6919646116,89.5676554752,83.7330789066,4.67,1.16457656853
 10/27  22:00:00,92.1547807072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,125.763916647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930082923,0.0,2.335,1.16430082923
 10/27  24:00:00,96.8057038201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,86.9059274376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,86.4453800344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553583289,0.0,1.75125,1.16428583289
 10/28  03:00:00,86.2421457547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,92.4622876236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,91.9458305278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551831219,0.0,1.75125,1.16426831219
