Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  06:00:00,130.354785443,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,193.215027105,189.692527105,3.5025,0.02
 10/28  07:00:00,139.067455291,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,197.448366519,193.925866519,3.5025,0.02
 10/28  08:00:00,191.270787769,25.6227902091,0.0449749700834,0.0,20.9621400493,23.2339557645,178.664916385,171.662854,5.8375,1.16456238514
 10/28  09:00:00,213.677601054,25.6227902091,0.480194581239,0.0,41.9242800987,36.8599292233,144.013441269,133.508878802,9.34,1.16456246706
 10/28  10:00:00,242.777077525,25.6227902091,1.26356228418,0.0,62.886420148,41.4019203762,108.027499119,97.4999991192,10.5075,0.02
 10/28  11:00:00,278.539640396,25.6227902091,2.31034380229,0.0,62.886420148,41.4019203762,71.1548005288,59.482300239,10.5075,1.16500028978
 10/28  12:00:00,264.510758758,25.6227902091,2.82102219568,0.0,62.886420148,41.4019203762,51.8774486257,40.2048780679,10.5075,1.16507055778
 10/28  13:00:00,265.145579736,25.6227902091,3.41768721281,0.0,62.886420148,41.4019203762,34.1572866892,22.4846514386,10.5075,1.16513525058
 10/28  14:00:00,262.013773249,25.6227902091,3.9027556395,0.0,62.886420148,41.4019203762,21.0198783247,9.34737405041,10.5075,1.16500427431
 10/28  15:00:00,259.033554294,25.6227902091,4.32538842256,0.0,62.886420148,41.4019203762,13.9378094037,2.26540369723,10.5075,1.16490570644
 10/28  16:00:00,258.728582479,25.6227902091,4.71131736612,0.0,62.886420148,41.4019203762,11.672497045,0.0,10.5075,1.16499704495
 10/28  17:00:00,256.894592531,25.6227902091,4.60572781503,0.0,62.886420148,41.4019203762,17.5297259838,5.85735644204,10.5075,1.16486954171
 10/28  18:00:00,242.893963621,25.6227902091,2.74190520783,0.0,34.9369000822,32.3179380704,47.0864782451,37.7490764882,8.1725,1.16490175686
 10/28  19:00:00,205.0736239,25.6227902091,1.12722606882,0.0,20.9621400493,23.2339557645,68.011185657,61.0089528741,5.8375,1.16473278285
 10/28  20:00:00,192.460055163,25.6227902091,0.857224110153,0.0,20.9621400493,23.2339557645,79.1020257068,73.2445257068,5.8375,0.02
 10/28  21:00:00,146.250980168,25.6227902091,0.263289719661,0.0,6.98738001645,14.1499734587,49.5039642935,44.8369017734,3.5025,1.16456252008
 10/28  22:00:00,102.812134939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,135.233498725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558099866,0.0,1.75125,1.16433099866
 10/28  24:00:00,107.9284554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,99.8807450577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,100.681235591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553880592,0.0,1.75125,1.16428880592
 10/29  03:00:00,101.371209305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,108.775051897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,108.548071557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553293308,0.0,1.75125,1.16428293308
 10/29  06:00:00,147.994102424,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,120.664689202,117.142189202,3.5025,0.02
 10/29  07:00:00,162.999041644,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,133.413750935,129.891250935,3.5025,0.02
 10/29  08:00:00,185.507085117,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,128.663314462,123.996459691,3.5025,1.16435477091
 10/29  09:00:00,162.025554358,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,124.825985978,121.303485978,3.5025,0.02
 10/29  10:00:00,195.746775222,25.6227902091,0.403684299437,0.0,27.9495200658,27.7759469175,106.931844801,98.7622508121,7.005,1.16459398926
 10/29  11:00:00,225.09531662,25.6227902091,0.623535703363,0.0,27.9495200658,27.7759469175,91.9169417574,84.8919417574,7.005,0.02
 10/29  12:00:00,242.637552236,25.6227902091,1.63458749508,0.0,41.9242800987,36.8599292233,67.5049123988,57.000130918,9.34,1.1647814808
 10/29  13:00:00,248.573626176,25.6227902091,2.41445136415,0.0,41.9242800987,36.8599292233,44.5655854268,34.0608004685,9.34,1.16478495838
 10/29  14:00:00,246.652506641,25.6227902091,2.83368240633,0.0,41.9242800987,36.8599292233,27.0317236651,16.5270720948,9.34,1.16465157038
 10/29  15:00:00,244.610904856,25.6227902091,3.1860484418,0.0,41.9242800987,36.8599292233,18.0567326036,8.69673260357,9.34,0.02
 10/29  16:00:00,245.850058827,25.6227902091,3.48096182826,0.0,41.9242800987,36.8599292233,15.0118733787,4.50709627789,9.34,1.16477710084
 10/29  17:00:00,216.027522771,25.6227902091,2.30585347394,0.0,27.9495200658,27.7759469175,21.5644291526,13.3947868045,7.005,1.16464234817
 10/29  18:00:00,224.136789195,25.6227902091,1.0342712871,0.0,13.9747600329,18.6919646116,33.9669776947,29.2769776947,4.67,0.02
 10/29  19:00:00,216.510819034,25.6227902091,0.832453547093,0.0,13.9747600329,18.6919646116,47.0375869036,41.2029940943,4.67,1.16459280936
 10/29  20:00:00,203.392635949,25.6227902091,0.747859702265,0.0,13.9747600329,18.6919646116,51.3690961392,46.6790961392,4.67,0.02
 10/29  21:00:00,179.917414583,25.6227902091,0.664133419297,0.0,13.9747600329,18.6919646116,16.9386020111,11.1042260987,4.67,1.16437591235
 10/29  22:00:00,120.963457695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,151.163410289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549439179,0.0,1.75125,1.16424439179
 10/29  24:00:00,126.233661565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,118.233502332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,117.526253783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,117.282021811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920192554,0.0,2.335,1.16420192554
 10/30  04:00:00,124.745093237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,124.160067624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,176.108728117,25.6227902091,0.327085523821,0.0,13.9747600329,18.6919646116,54.0110846609,48.1768315949,4.67,1.16425306606
 10/30  07:00:00,193.039393239,25.6227902091,0.489784712467,0.0,13.9747600329,18.6919646116,74.6825063368,69.9925063368,4.67,0.02
 10/30  08:00:00,257.378075019,25.6227902091,1.49282298098,0.0,34.9369000822,32.3179380704,67.5811481885,58.2441353683,8.1725,1.16451282023
 10/30  09:00:00,288.52202631,25.6227902091,3.35597208826,0.0,62.886420148,41.4019203762,44.4742637522,33.9467637522,10.5075,0.02
 10/30  10:00:00,285.487351413,25.6227902091,3.9448919666,0.0,62.886420148,41.4019203762,31.3935212215,19.7211785081,10.5075,1.1648427134
 10/30  11:00:00,306.74998599,25.6227902091,4.63597536753,0.0,62.886420148,41.4019203762,15.4784499607,3.80595494917,10.5075,1.16499501155
 10/30  12:00:00,299.062061944,25.6227902091,5.25832473225,0.0,62.886420148,41.4019203762,11.6726252972,0.0,10.5075,1.16512529721
 10/30  13:00:00,302.581446597,25.6227902091,6.3121598603,0.0,62.886420148,41.4019203762,11.6726957817,0.0,10.5075,1.16519578172
 10/30  14:00:00,299.399401098,25.6227902091,7.42372716784,0.0,62.886420148,41.4019203762,11.6725459035,0.0,10.5075,1.16504590352
 10/30  15:00:00,296.404647079,25.6227902091,8.37326474629,0.0,62.886420148,41.4019203762,11.6723781091,0.0,10.5075,1.16487810908
 10/30  16:00:00,297.138669744,25.6227902091,8.8583226414,0.0,62.886420148,41.4019203762,11.6724708845,0.0,10.5075,1.1649708845
 10/30  17:00:00,297.243398332,25.6227902091,8.98961126018,0.0,62.886420148,41.4019203762,11.6723792067,0.0,10.5075,1.16487920674
 10/30  18:00:00,296.19935252,25.6227902091,7.47715725116,0.0,41.9242800987,36.8599292233,10.5048440506,0.0,9.34,1.16484405057
 10/30  19:00:00,290.866944366,25.6227902091,6.30622234698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/30  20:00:00,264.544433643,25.6227902091,5.00769418431,0.0,34.9369000822,32.3179380704,9.3372613355,0.0,8.1725,1.1647613355
 10/30  21:00:00,190.345457058,25.6227902091,3.51887119312,0.0,13.9747600329,18.6919646116,5.83452109084,0.0,4.67,1.16452109084
 10/30  22:00:00,130.774816848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,159.083941658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,138.468701926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920938786,0.0,2.335,1.16420938786
 10/31  01:00:00,129.018320304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,129.180044822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,129.039326931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,156.822579688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922230729,0.0,2.335,1.16422230729
 10/31  05:00:00,154.651476015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,204.404596563,25.6227902091,1.28895871598,0.0,13.9747600329,18.6919646116,15.1863081606,10.4963081606,4.67,0.02
 10/31  07:00:00,209.664536272,25.6227902091,0.968279349545,0.0,13.9747600329,18.6919646116,54.6891952068,48.8548206834,4.67,1.16437452336
 10/31  08:00:00,260.997234039,25.6227902091,2.17856636757,0.0,34.9369000822,32.3179380704,46.2707427871,38.0782427871,8.1725,0.02
 10/31  09:00:00,290.692972974,25.6227902091,3.94145594181,0.0,62.886420148,41.4019203762,21.4886267974,9.81640755938,10.5075,1.16471923798
 10/31  10:00:00,283.954215296,25.6227902091,4.28824619614,0.0,62.886420148,41.4019203762,11.6722964992,0.0,10.5075,1.16479649923
 10/31  11:00:00,304.665237856,25.6227902091,5.02294597949,0.0,62.886420148,41.4019203762,11.672503562,0.0,10.5075,1.16500356202
 10/31  12:00:00,296.556364296,25.6227902091,6.69253866809,0.0,62.886420148,41.4019203762,11.6726529119,0.0,10.5075,1.16515291188
 10/31  13:00:00,301.885026208,25.6227902091,8.99972133576,0.0,62.886420148,41.4019203762,11.6727228086,0.0,10.5075,1.16522280861
 10/31  14:00:00,298.999656354,25.6227902091,10.434318771,0.0,62.886420148,41.4019203762,11.6725390183,0.0,10.5075,1.16503901825
 10/31  15:00:00,295.222589979,25.6227902091,11.9121065323,0.0,62.886420148,41.4019203762,11.6723568313,0.0,10.5075,1.1648568313
 10/31  16:00:00,297.360248501,25.6227902091,13.3303578779,0.0,62.886420148,41.4019203762,11.6724554208,0.0,10.5075,1.16495542082
 10/31  17:00:00,295.408150067,25.6227902091,13.1352974543,0.0,62.886420148,41.4019203762,11.6723691035,0.0,10.5075,1.16486910349
 10/31  18:00:00,290.676377103,25.6227902091,10.3342338673,0.0,41.9242800987,36.8599292233,10.4863596907,1.12635969074,9.34,0.02
 10/31  19:00:00,275.024804496,25.6227902091,8.46209355689,0.0,41.9242800987,36.8599292233,11.2115659606,0.70688687351,9.34,1.16467908708
 10/31  20:00:00,242.401762554,25.6227902091,5.99182059022,0.0,34.9369000822,32.3179380704,10.3661092483,1.02889947954,8.1725,1.16470976881
 10/31  21:00:00,172.839051464,25.6227902091,2.79972403638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/31  22:00:00,120.026110586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940318063,0.0,2.335,1.16440318063
 10/31  23:00:00,150.754430879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,126.936596913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,116.049114023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921527346,0.0,2.335,1.16421527346
 11/01  02:00:00,115.299014808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,114.949741764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,121.613644016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920794513,0.0,2.335,1.16420794513
 11/01  05:00:00,121.383618722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,172.70706252,25.6227902091,0.326962233448,0.0,13.9747600329,18.6919646116,63.465102597,58.775102597,4.67,0.02
 11/01  07:00:00,187.692679232,25.6227902091,0.346933038865,0.0,13.9747600329,18.6919646116,91.0312818777,85.1969127404,4.67,1.16436913737
 11/01  08:00:00,254.283884689,25.6227902091,1.39066088043,0.0,34.9369000822,32.3179380704,72.8078588745,64.6153588745,8.1725,0.02
 11/01  09:00:00,289.190411508,25.6227902091,3.60496474995,0.0,62.886420148,41.4019203762,39.2567592338,27.5845879039,10.5075,1.16467132991
 11/01  10:00:00,287.717740654,25.6227902091,4.33219597803,0.0,62.886420148,41.4019203762,20.9921459674,9.31986555489,10.5075,1.16478041252
 11/01  11:00:00,307.510736797,25.6227902091,4.81154751952,0.0,62.886420148,41.4019203762,11.6725423376,0.0,10.5075,1.16504233759
 11/01  12:00:00,299.306671447,25.6227902091,5.51871140329,0.0,62.886420148,41.4019203762,11.6727108955,0.0,10.5075,1.16521089552
 11/01  13:00:00,305.590971659,25.6227902091,7.66579252688,0.0,62.886420148,41.4019203762,11.6725302541,0.0,10.5075,1.16503025413
 11/01  14:00:00,306.230210106,25.6227902091,10.1444528761,0.0,62.886420148,41.4019203762,11.6725625225,0.0,10.5075,1.16506252246
 11/01  15:00:00,305.282475391,25.6227902091,11.6771996474,0.0,62.886420148,41.4019203762,11.6723658676,0.0,10.5075,1.16486586759
 11/01  16:00:00,305.910675239,25.6227902091,12.2778935899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  17:00:00,305.561839933,25.6227902091,12.4728712805,0.0,62.886420148,41.4019203762,11.6724878926,0.0,10.5075,1.16498789257
 11/01  18:00:00,304.014659342,25.6227902091,10.5165273826,0.0,41.9242800987,36.8599292233,11.1599545442,0.655153528614,9.34,1.16480101555
 11/01  19:00:00,299.369958028,25.6227902091,9.06774406655,0.0,41.9242800987,36.8599292233,10.8591415002,0.354483239175,9.34,1.16465826102
 11/01  20:00:00,273.565568242,25.6227902091,8.12098097369,0.0,34.9369000822,32.3179380704,9.33718791159,0.0,8.1725,1.16468791159
 11/01  21:00:00,195.683347662,25.6227902091,5.41547784936,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,132.732271014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936354498,0.0,2.335,1.16436354498
 11/01  23:00:00,161.460554509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,141.374677027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,129.398979673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,128.608545255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923980932,0.0,2.335,1.16423980932
 11/02  03:00:00,128.005682962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,132.156510364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,125.160003902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922338979,0.0,2.335,1.16422338979
 11/02  06:00:00,165.451015595,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,100.917109075,96.2271090754,4.67,0.02
 11/02  07:00:00,166.636616922,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,145.230314109,140.540314109,4.67,0.02
 11/02  08:00:00,226.481086053,25.6227902091,0.448729837509,0.0,34.9369000822,32.3179380704,142.442489832,133.105427846,8.1725,1.16456198549
 11/02  09:00:00,251.149290832,25.6227902091,1.06798509843,0.0,62.886420148,41.4019203762,130.050981339,118.378827768,10.5075,1.16465357077
 11/02  10:00:00,240.720767607,25.6227902091,1.26596954126,0.0,62.886420148,41.4019203762,124.836706923,114.309206923,10.5075,0.02
 11/02  11:00:00,268.201002133,25.6227902091,1.4653952985,0.0,62.886420148,41.4019203762,120.92210466,109.249527081,10.5075,1.16507757832
 11/02  12:00:00,248.355685063,25.6227902091,1.67193798763,0.0,62.886420148,41.4019203762,117.811140791,104.99339494,10.5075,2.31024585134
 11/02  13:00:00,247.522450618,25.6227902091,1.82724259556,0.0,62.886420148,41.4019203762,111.688721045,100.016103678,10.5075,1.16511736732
 11/02  14:00:00,243.138873305,25.6227902091,1.88948236425,0.0,62.886420148,41.4019203762,110.757336659,99.0849351466,10.5075,1.16490151228
 11/02  15:00:00,238.951205708,25.6227902091,1.97542528667,0.0,62.886420148,41.4019203762,107.584591924,97.0570919241,10.5075,0.02
 11/02  16:00:00,237.807669102,25.6227902091,1.90009243934,0.0,62.886420148,41.4019203762,113.553876166,101.881453047,10.5075,1.16492311872
 11/02  17:00:00,236.181770907,25.6227902091,1.7277050783,0.0,62.886420148,41.4019203762,122.56888982,110.89655855,10.5075,1.16483126983
 11/02  18:00:00,239.478050458,25.6227902091,0.979866333506,0.0,41.9242800987,36.8599292233,135.790015769,125.285180638,9.34,1.1648351313
 11/02  19:00:00,231.00313028,25.6227902091,0.791857806611,0.0,41.9242800987,36.8599292233,149.38385454,138.87918661,9.34,1.16466793034
 11/02  20:00:00,204.226592638,25.6227902091,0.453177459031,0.0,34.9369000822,32.3179380704,158.916899352,150.724399352,8.1725,0.02
 11/02  21:00:00,144.559587814,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,130.556275436,124.72169196,4.67,1.16458347624
 11/02  22:00:00,88.0415165671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,121.833387675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929640037,0.0,2.335,1.16429640037
 11/02  24:00:00,91.2360675907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,83.8696245156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,82.5320403265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922593579,0.0,2.335,1.16422593579
 11/03  03:00:00,81.2149391883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,102.235102353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,101.731287641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,152.564565499,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,304.450028645,298.615773044,4.67,1.16425560077
 11/03  07:00:00,150.668329883,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,292.740419423,288.050419423,4.67,0.02
 11/03  08:00:00,207.635085156,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,258.666017655,249.328975661,8.1725,1.16454199422
 11/03  09:00:00,232.101682422,25.6227902091,0.0870339780369,0.0,62.886420148,41.4019203762,212.996039626,202.468539626,10.5075,0.02
 11/03  10:00:00,223.231457768,25.6227902091,0.345673985832,0.0,62.886420148,41.4019203762,188.162429894,176.490104501,10.5075,1.16482539309
 11/03  11:00:00,253.835524096,25.6227902091,0.579125105304,0.0,62.886420148,41.4019203762,173.783413412,162.110738294,10.5075,1.16517511759
 11/03  12:00:00,233.678008417,25.6227902091,0.800490586014,0.0,62.886420148,41.4019203762,153.827572318,142.155010241,10.5075,1.16506207698
 11/03  13:00:00,233.096293467,25.6227902091,1.04504994619,0.0,62.886420148,41.4019203762,135.498413812,123.825767488,10.5075,1.16514632379
 11/03  14:00:00,230.962786538,25.6227902091,1.46904776001,0.0,62.886420148,41.4019203762,122.782071441,111.109531007,10.5075,1.16504043337
 11/03  15:00:00,229.477829078,25.6227902091,1.99315924747,0.0,62.886420148,41.4019203762,104.70530748,93.0329110294,10.5075,1.16489645075
 11/03  16:00:00,229.716969238,25.6227902091,2.14874733444,0.0,62.886420148,41.4019203762,103.343102314,91.6706062383,10.5075,1.1649960754
 11/03  17:00:00,228.255595814,25.6227902091,1.97139889898,0.0,62.886420148,41.4019203762,115.294167405,103.621757981,10.5075,1.16490942441
 11/03  18:00:00,231.507512478,25.6227902091,1.0551687085,0.0,41.9242800987,36.8599292233,135.064720291,124.55982113,9.34,1.16489916131
 11/03  19:00:00,214.215226644,25.6227902091,0.74026282934,0.0,41.9242800987,36.8599292233,157.536775284,147.032067961,9.34,1.16470732259
 11/03  20:00:00,189.158764184,25.6227902091,0.341349204109,0.0,34.9369000822,32.3179380704,170.95399575,162.76149575,8.1725,0.02
 11/03  21:00:00,133.169786765,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,146.287436302,140.452912668,4.67,1.16452363366
 11/03  22:00:00,81.9789962256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,116.832882029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933036147,0.0,2.335,1.16433036147
 11/03  24:00:00,86.4480877821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,77.7566485777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,77.3846123572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557224222,0.0,1.75125,1.16432224222
 11/04  03:00:00,77.3339406612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,83.9138471133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,83.3866438226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548200111,0.0,1.75125,1.16423200111
 11/04  06:00:00,122.220205334,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,298.297001796,294.774501796,3.5025,0.02
 11/04  07:00:00,127.938429997,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,277.073701669,273.551201669,3.5025,0.02
 11/04  08:00:00,180.751072244,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,249.504899007,242.502791109,5.8375,1.1646078981
 11/04  09:00:00,198.241449373,25.6227902091,0.0845673243382,0.0,41.9242800987,36.8599292233,215.805345986,205.300788895,9.34,1.16455709129
 11/04  10:00:00,223.375098431,25.6227902091,0.245892244404,0.0,62.886420148,41.4019203762,185.065144687,174.537644687,10.5075,0.02
 11/04  11:00:00,254.587459496,25.6227902091,0.714975800933,0.0,62.886420148,41.4019203762,160.654208763,148.981687765,10.5075,1.16502099773
 11/04  12:00:00,235.292433175,25.6227902091,0.946468088149,0.0,62.886420148,41.4019203762,145.513477884,133.840868048,10.5075,1.16510983646
 11/04  13:00:00,233.615124587,25.6227902091,1.01094989489,0.0,62.886420148,41.4019203762,140.311117072,127.493401252,10.5075,2.31021582066
 11/04  14:00:00,229.194417871,25.6227902091,1.11831502429,0.0,62.886420148,41.4019203762,137.389054578,126.861554578,10.5075,0.02
 11/04  15:00:00,225.534429427,25.6227902091,1.20628665571,0.0,62.886420148,41.4019203762,137.233553467,125.561061575,10.5075,1.16499189259
 11/04  16:00:00,225.237320994,25.6227902091,1.25138978318,0.0,62.886420148,41.4019203762,137.463912161,125.79151733,10.5075,1.16489483045
 11/04  17:00:00,225.003625224,25.6227902091,1.20802579209,0.0,62.886420148,41.4019203762,142.359519996,130.687032297,10.5075,1.16498769953
 11/04  18:00:00,216.344527715,25.6227902091,0.383417589453,0.0,34.9369000822,32.3179380704,166.545542974,157.208203183,8.1725,1.16483979084
 11/04  19:00:00,177.82686565,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,181.924920892,174.922712049,5.8375,1.16470884276
 11/04  20:00:00,168.747801698,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,191.15182568,185.29432568,5.8375,0.02
 11/04  21:00:00,126.075497785,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,162.277546508,157.610513851,3.5025,1.1645326571
 11/04  22:00:00,83.1767660006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,117.843778306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156491009,0.0,1.75125,1.1643991009
 11/04  24:00:00,87.2933541858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,80.4946339284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,79.9475648374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555762972,0.0,1.75125,1.16430762972
 11/05  03:00:00,79.4102876186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,85.4106116001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,84.5367626747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549240706,0.0,1.75125,1.16424240706
 11/05  06:00:00,123.03505743,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,296.72260765,293.20010765,3.5025,0.02
 11/05  07:00:00,129.634649131,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,278.020524495,274.498024495,3.5025,0.02
 11/05  08:00:00,154.837666996,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,248.025073429,243.358217273,3.5025,1.16435615615
 11/05  09:00:00,127.160958849,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,240.953034497,237.430534497,3.5025,0.02
 11/05  10:00:00,162.770370022,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,214.788313955,206.618666091,7.005,1.16464786438
 11/05  11:00:00,193.937450403,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,200.436469527,192.266799066,7.005,1.16467046109
 11/05  12:00:00,201.432739838,25.6227902091,0.0796060372864,0.0,41.9242800987,36.8599292233,178.830799465,169.470799465,9.34,0.02
 11/05  13:00:00,200.30034002,25.6227902091,0.18221001961,0.0,41.9242800987,36.8599292233,171.368782903,160.864104553,9.34,1.16467835037
 11/05  14:00:00,197.209605047,25.6227902091,0.35186031128,0.0,41.9242800987,36.8599292233,164.267501939,153.762766889,9.34,1.1647350494
 11/05  15:00:00,195.146303286,25.6227902091,0.498080023564,0.0,41.9242800987,36.8599292233,155.94796209,145.443297411,9.34,1.16466467954
 11/05  16:00:00,196.221883486,25.6227902091,0.61308093023,0.0,41.9242800987,36.8599292233,147.995113908,138.635113908,9.34,0.02
 11/05  17:00:00,166.900616744,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,170.150808825,161.981052958,7.005,1.16475586739
 11/05  18:00:00,181.550070827,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,187.627004077,181.792433115,4.67,1.16457096195
 11/05  19:00:00,165.823607809,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,185.703002651,181.013002651,4.67,0.02
 11/05  20:00:00,158.148171256,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,180.545699921,174.711178931,4.67,1.16452099019
 11/05  21:00:00,145.443754064,25.6227902091,0.019009667109,0.0,13.9747600329,18.6919646116,134.465073854,129.775073854,4.67,0.02
 11/05  22:00:00,91.3041224854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556947778,0.0,1.75125,1.16431947778
 11/05  23:00:00,125.90230673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,96.7634554135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,92.4959162915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,92.9165311276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924133695,0.0,2.335,1.16424133695
 11/06  03:00:00,93.302380816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,93.7988067875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,101.141457905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924054144,0.0,2.335,1.16424054144
 11/06  06:00:00,101.245627013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,148.910582971,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,207.83111152,203.14111152,4.67,0.02
 11/06  08:00:00,155.418474548,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,190.638146726,184.803773959,4.67,1.164372767
 11/06  09:00:00,233.146801857,25.6227902091,0.0889918171931,0.0,34.9369000822,32.3179380704,161.688549019,153.496049019,8.1725,0.02
 11/06  10:00:00,263.887154458,25.6227902091,0.638950621142,0.0,62.886420148,41.4019203762,126.348916073,114.676702541,10.5075,1.16471353245
 11/06  11:00:00,259.800218604,25.6227902091,0.945787709488,0.0,62.886420148,41.4019203762,107.932554233,96.2601411795,10.5075,1.16491305395
 11/06  12:00:00,289.269874639,25.6227902091,1.53144392359,0.0,62.886420148,41.4019203762,84.431684229,72.7589930867,10.5075,1.1651911423
 11/06  13:00:00,277.977735557,25.6227902091,2.14023476877,0.0,62.886420148,41.4019203762,64.0134134914,52.3407959151,10.5075,1.16511757633
 11/06  14:00:00,279.588821038,25.6227902091,2.53607984307,0.0,62.886420148,41.4019203762,54.3348787504,42.6621754317,10.5075,1.16520331867
 11/06  15:00:00,277.548768538,25.6227902091,2.97595098315,0.0,62.886420148,41.4019203762,44.6362869747,32.9637566832,10.5075,1.16503029155
 11/06  16:00:00,277.68317652,25.6227902091,3.45572433141,0.0,62.886420148,41.4019203762,35.5899793529,23.9176205694,10.5075,1.16485878353
 11/06  17:00:00,279.983851684,25.6227902091,3.83663063159,0.0,62.886420148,41.4019203762,28.2963357811,16.6238630361,10.5075,1.16497274509
 11/06  18:00:00,291.773855966,25.6227902091,4.04918540912,0.0,62.886420148,41.4019203762,27.9051411712,16.2327421456,10.5075,1.16489902565
 11/06  19:00:00,289.091646662,25.6227902091,3.24303401049,0.0,41.9242800987,36.8599292233,34.7605417612,25.4005417612,9.34,0.02
 11/06  20:00:00,276.674560136,25.6227902091,2.82001720162,0.0,41.9242800987,36.8599292233,46.7154775567,36.2107589112,9.34,1.16471864554
 11/06  21:00:00,249.579950113,25.6227902091,2.06079330582,0.0,34.9369000822,32.3179380704,54.3913160703,45.0540538154,8.1725,1.16476225497
 11/06  22:00:00,179.173213384,25.6227902091,0.68675390668,0.0,13.9747600329,18.6919646116,21.8972767473,17.2072767473,4.67,0.02
 11/06  23:00:00,122.051041902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941289576,0.0,2.335,1.16441289576
 11/06  24:00:00,152.468776207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,128.315239126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,118.7287285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927526649,0.0,2.335,1.16427526649
 11/07  03:00:00,117.85164785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,116.110727012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,139.544640107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920662809,0.0,2.335,1.16420662809
 11/07  06:00:00,137.539553763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,181.020642211,25.6227902091,0.00517882458612,0.0,13.9747600329,18.6919646116,107.010308659,102.320308659,4.67,0.02
 11/07  08:00:00,177.130705606,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,123.750462593,117.916020375,4.67,1.16444221738
 11/07  09:00:00,243.607292041,25.6227902091,0.75226202323,0.0,34.9369000822,32.3179380704,99.2611442317,91.0686442317,8.1725,0.02
 11/07  10:00:00,275.590382696,25.6227902091,1.9897578142,0.0,62.886420148,41.4019203762,73.6221642999,61.9499026593,10.5075,1.16476164054
 11/07  11:00:00,270.787926238,25.6227902091,2.39358814014,0.0,62.886420148,41.4019203762,62.7738692539,51.1014831956,10.5075,1.16488605836
 11/07  12:00:00,296.680552358,25.6227902091,2.93896345695,0.0,62.886420148,41.4019203762,38.665149572,26.9924821031,10.5075,1.16516746896
 11/07  13:00:00,286.011020625,25.6227902091,3.9248450059,0.0,62.886420148,41.4019203762,14.8404741712,3.16787790084,10.5075,1.16509627038
 11/07  14:00:00,281.797894078,25.6227902091,4.8398746898,0.0,62.886420148,41.4019203762,11.672684552,0.0,10.5075,1.165184552
 11/07  15:00:00,270.899500449,25.6227902091,5.45456753004,0.0,62.886420148,41.4019203762,11.6725133459,0.0,10.5075,1.16501334585
 11/07  16:00:00,262.383227368,25.6227902091,5.93360703265,0.0,62.886420148,41.4019203762,11.6723436299,0.0,10.5075,1.16484362995
 11/07  17:00:00,257.22890535,25.6227902091,5.62751717099,0.0,62.886420148,41.4019203762,11.6724601526,0.0,10.5075,1.16496015264
 11/07  18:00:00,261.633494902,25.6227902091,4.83218440168,0.0,62.886420148,41.4019203762,27.9136299619,16.2412413936,10.5075,1.16488856827
 11/07  19:00:00,258.695789468,25.6227902091,3.50215327207,0.0,41.9242800987,36.8599292233,49.0685097511,39.7085097511,9.34,0.02
 11/07  20:00:00,234.487870561,25.6227902091,2.88681037654,0.0,41.9242800987,36.8599292233,70.2344685511,59.7297588045,9.34,1.16470974661
 11/07  21:00:00,205.962849318,25.6227902091,2.0342663201,0.0,34.9369000822,32.3179380704,82.0576292947,72.7203737564,8.1725,1.16475553835
 11/07  22:00:00,144.771296075,25.6227902091,0.603672583572,0.0,13.9747600329,18.6919646116,55.3823686568,50.6923686568,4.67,0.02
 11/07  23:00:00,92.5791025062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940686191,0.0,2.335,1.16440686191
 11/07  24:00:00,125.326894563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,94.5544894848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,85.9871000543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926978694,0.0,2.335,1.16426978694
 11/08  03:00:00,85.4355516897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,85.1112903517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,91.4720847688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920172613,0.0,2.335,1.16420172613
 11/08  06:00:00,90.7176438072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,136.315998634,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,230.578344119,225.888344119,4.67,0.02
 11/08  08:00:00,136.284859385,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,218.455799866,212.621360945,4.67,1.16443892106
 11/08  09:00:00,213.503599644,25.6227902091,0.0960747211815,0.0,34.9369000822,32.3179380704,183.957427049,175.764927049,8.1725,0.02
 11/08  10:00:00,243.716377987,25.6227902091,0.92123733588,0.0,62.886420148,41.4019203762,136.877341849,125.20508062,10.5075,1.16476122914
 11/08  11:00:00,236.735182792,25.6227902091,1.47795014081,0.0,62.886420148,41.4019203762,110.155587648,98.483199436,10.5075,1.16488821224
 11/08  12:00:00,269.390959264,25.6227902091,2.26626222897,0.0,62.886420148,41.4019203762,84.4787591959,72.8060863151,10.5075,1.16517288081
 11/08  13:00:00,254.664183464,25.6227902091,3.06642892773,0.0,62.886420148,41.4019203762,62.6115812913,50.9389773684,10.5075,1.16510392294
 11/08  14:00:00,255.231061159,25.6227902091,3.81334414829,0.0,62.886420148,41.4019203762,44.5087807793,32.8360859229,10.5075,1.16519485639
 11/08  15:00:00,252.553451934,25.6227902091,4.50715287948,0.0,62.886420148,41.4019203762,29.5374291554,17.8649037334,10.5075,1.16502542195
 11/08  16:00:00,248.61578345,25.6227902091,4.83344432101,0.0,62.886420148,41.4019203762,24.3414465673,12.6690890911,10.5075,1.16485747618
 11/08  17:00:00,247.868511299,25.6227902091,4.91186544927,0.0,62.886420148,41.4019203762,28.4402713597,16.7677948006,10.5075,1.16497655908
 11/08  18:00:00,254.785111276,25.6227902091,4.47663639817,0.0,62.886420148,41.4019203762,45.4366476869,33.7642406466,10.5075,1.16490704029
 11/08  19:00:00,251.585443287,25.6227902091,2.98627983119,0.0,41.9242800987,36.8599292233,73.7718111723,64.4118111723,9.34,0.02
 11/08  20:00:00,236.741139196,25.6227902091,2.5178727921,0.0,41.9242800987,36.8599292233,88.8677341917,78.3630043309,9.34,1.16472986087
 11/08  21:00:00,207.540579568,25.6227902091,1.50337651604,0.0,34.9369000822,32.3179380704,104.879339177,95.5420614015,8.1725,1.16477777514
 11/08  22:00:00,146.074973413,25.6227902091,0.277396669275,0.0,13.9747600329,18.6919646116,84.1237634297,79.4337634297,4.67,0.02
 11/08  23:00:00,91.7203614375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941414767,0.0,2.335,1.16441414767
 11/08  24:00:00,125.810051492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,96.6555071871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,89.2262281107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922478186,0.0,2.335,1.16422478186
 11/09  03:00:00,88.4691139222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,87.6732904682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,93.7952195341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922587868,0.0,2.335,1.16422587868
 11/09  06:00:00,92.8964444325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,140.150624743,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,195.527623609,190.837623609,4.67,0.02
 11/09  08:00:00,143.322659785,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,190.771069181,184.93660461,4.67,1.16446457156
 11/09  09:00:00,221.970543369,25.6227902091,0.222778555889,0.0,34.9369000822,32.3179380704,159.966661188,151.774161188,8.1725,0.02
 11/09  10:00:00,256.175383531,25.6227902091,1.36623747939,0.0,62.886420148,41.4019203762,110.479543344,98.8074127493,10.5075,1.16463059492
 11/09  11:00:00,254.975315287,25.6227902091,2.40979687139,0.0,62.886420148,41.4019203762,73.1456587187,61.4732393021,10.5075,1.16491941657
 11/09  12:00:00,292.143960892,25.6227902091,3.57506800464,0.0,62.886420148,41.4019203762,36.0367064325,24.3639991398,10.5075,1.16520729264
 11/09  13:00:00,284.140962673,25.6227902091,4.15172480672,0.0,62.886420148,41.4019203762,16.1173682338,4.44472778397,10.5075,1.1651404498
 11/09  14:00:00,284.515427012,25.6227902091,4.35537387363,0.0,62.886420148,41.4019203762,12.6725602838,0.99982614141,10.5075,1.16523414235
 11/09  15:00:00,280.862818295,25.6227902091,4.62865608702,0.0,62.886420148,41.4019203762,11.6725664245,0.0,10.5075,1.16506642446
 11/09  16:00:00,278.406595229,25.6227902091,4.96250104643,0.0,62.886420148,41.4019203762,11.6724002224,0.0,10.5075,1.16490022242
 11/09  17:00:00,279.159338467,25.6227902091,5.09700316844,0.0,62.886420148,41.4019203762,11.6725218604,0.0,10.5075,1.16502186043
 11/09  18:00:00,288.003132778,25.6227902091,4.81914712658,0.0,62.886420148,41.4019203762,11.6724543353,0.0,10.5075,1.16495433533
 11/09  19:00:00,286.71231162,25.6227902091,3.95573080115,0.0,41.9242800987,36.8599292233,13.7254229363,4.36542293626,9.34,0.02
 11/09  20:00:00,277.709979743,25.6227902091,3.66318777632,0.0,41.9242800987,36.8599292233,22.0599004225,11.5551215482,9.34,1.16477887429
 11/09  21:00:00,250.449723664,25.6227902091,2.95587332437,0.0,34.9369000822,32.3179380704,30.0141958167,20.6770293848,8.1725,1.16466643188
 11/09  22:00:00,182.027792019,25.6227902091,1.52269519955,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  23:00:00,125.0012058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941841255,0.0,2.335,1.16441841255
 11/09  24:00:00,155.786988535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,133.190599138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,123.369521466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927727398,0.0,2.335,1.16427727398
 11/10  03:00:00,122.971442145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,123.09035318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,151.1777338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992137676,0.0,2.335,1.1642137676
 11/10  06:00:00,150.785038953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,200.698710922,25.6227902091,1.00999375743,0.0,13.9747600329,18.6919646116,22.7491665243,18.0591665243,4.67,0.02
 11/10  08:00:00,203.072690507,25.6227902091,1.09895587387,0.0,13.9747600329,18.6919646116,45.1582702977,39.3238534804,4.67,1.16441681735
 11/10  09:00:00,268.776190108,25.6227902091,3.09149676773,0.0,34.9369000822,32.3179380704,29.1183031339,20.9258031339,8.1725,0.02
 11/10  10:00:00,301.383257162,25.6227902091,5.2109722641,0.0,62.886420148,41.4019203762,12.1701594502,0.497971665998,10.5075,1.16468778418
 11/10  11:00:00,299.694195601,25.6227902091,6.26318833083,0.0,62.886420148,41.4019203762,11.6722898974,0.0,10.5075,1.16478989742
 11/10  12:00:00,318.44717246,25.6227902091,7.5337207096,0.0,62.886420148,41.4019203762,11.672527792,0.0,10.5075,1.16502779197
 11/10  13:00:00,314.514371972,25.6227902091,9.28853651493,0.0,62.886420148,41.4019203762,11.6727061947,0.0,10.5075,1.16520619465
 11/10  14:00:00,318.02061112,25.6227902091,10.3895905057,0.0,62.886420148,41.4019203762,11.672802512,0.0,10.5075,1.16530251196
 11/10  15:00:00,310.597022154,25.6227902091,11.1085184073,0.0,62.886420148,41.4019203762,11.6724168316,0.0,10.5075,1.16491683157
 11/10  16:00:00,307.617520919,25.6227902091,12.1351483916,0.0,62.886420148,41.4019203762,11.6724722634,0.0,10.5075,1.16497226336
 11/10  17:00:00,307.321517736,25.6227902091,12.1671821488,0.0,62.886420148,41.4019203762,11.6723901676,0.0,10.5075,1.16489016757
 11/10  18:00:00,314.543245628,25.6227902091,11.1660791692,0.0,62.886420148,41.4019203762,11.6725311346,0.0,10.5075,1.16503113461
 11/10  19:00:00,308.233291882,25.6227902091,9.00368117566,0.0,41.9242800987,36.8599292233,10.5048095408,0.0,9.34,1.16480954082
 11/10  20:00:00,289.3791545,25.6227902091,8.05786102837,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/10  21:00:00,241.166541073,25.6227902091,2.61312837746,0.0,34.9369000822,32.3179380704,41.3435714715,32.0063228413,8.1725,1.16474863021
 11/10  22:00:00,152.628665893,25.6227902091,0.239542059279,0.0,13.9747600329,18.6919646116,66.5486207705,60.7141006154,4.67,1.16452015504
 11/10  23:00:00,94.8520621995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,126.214273688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,92.7927109118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553525393,0.0,1.75125,1.16428525393
 11/11  02:00:00,84.1666547223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,81.8189107319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,79.9516802845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549495085,0.0,1.75125,1.16424495085
 11/11  05:00:00,85.0572541884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,83.3143696924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,118.034182969,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,338.60895055,333.94216066,3.5025,1.16428989024
 11/11  08:00:00,116.948568198,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,321.297803756,317.775303756,3.5025,0.02
 11/11  09:00:00,152.510971691,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,274.465868066,270.943368066,3.5025,0.02
 11/11  10:00:00,124.915398509,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,252.88480062,248.217916772,3.5025,1.16438384756
 11/11  11:00:00,160.714989194,25.6227902091,0.0175762651161,0.0,27.9495200658,27.7759469175,205.677431009,198.652431009,7.005,0.02
 11/11  12:00:00,191.874678706,25.6227902091,0.0390560669978,0.0,27.9495200658,27.7759469175,181.693718541,173.524047294,7.005,1.16467124681
 11/11  13:00:00,199.1773149,25.6227902091,0.349058864566,0.0,41.9242800987,36.8599292233,156.573387421,146.068572251,9.34,1.1648151694
 11/11  14:00:00,199.441784711,25.6227902091,0.698034545957,0.0,41.9242800987,36.8599292233,139.659158265,129.154396493,9.34,1.16476177283
 11/11  15:00:00,196.861463347,25.6227902091,0.883173005596,0.0,41.9242800987,36.8599292233,126.453456133,117.093456133,9.34,0.02
 11/11  16:00:00,193.136296933,25.6227902091,0.96445746438,0.0,41.9242800987,36.8599292233,126.326204394,115.821669889,9.34,1.1645345046
 11/11  17:00:00,192.867620212,25.6227902091,1.03043914731,0.0,41.9242800987,36.8599292233,127.956951429,117.45213845,9.34,1.16481297834
 11/11  18:00:00,172.365510019,25.6227902091,0.178262523229,0.0,27.9495200658,27.7759469175,160.644681694,152.474990416,7.005,1.16469127843
 11/11  19:00:00,181.152124378,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,185.37635208,180.68635208,4.67,0.02
 11/11  20:00:00,160.748181768,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,206.228050552,200.393409723,4.67,1.16464082898
 11/11  21:00:00,151.782596373,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,226.514085386,221.824085386,4.67,0.02
 11/11  22:00:00,137.431681453,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,195.494497167,189.660095407,4.67,1.16440175936
 11/11  23:00:00,79.3000540491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,114.343324382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,83.9390949627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915514524,0.0,1.75125,1.164264524
 11/12  02:00:00,77.8852778248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,77.8215360201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,77.6247071359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548178609,0.0,1.75125,1.16423178609
 11/12  05:00:00,83.9102845849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,83.4005860137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,118.824008004,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,322.501698108,317.834927262,3.5025,1.16427084657
 11/12  08:00:00,117.689345525,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,295.063508262,291.541008262,3.5025,0.02
 11/12  09:00:00,153.67404105,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,238.072345969,234.549845969,3.5025,0.02
 11/12  10:00:00,129.055992989,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,193.687186626,189.020268293,3.5025,1.16441833325
 11/12  11:00:00,167.951810232,25.6227902091,0.136825134948,0.0,27.9495200658,27.7759469175,144.950428153,136.780807033,7.005,1.16462111984
 11/12  12:00:00,202.220000666,25.6227902091,0.397621220927,0.0,27.9495200658,27.7759469175,109.301213058,102.276213058,7.005,0.02
 11/12  13:00:00,214.492126345,25.6227902091,1.65909434004,0.0,41.9242800987,36.8599292233,80.1498269467,69.6450465629,9.34,1.16478038381
 11/12  14:00:00,214.772092845,25.6227902091,2.4117972361,0.0,41.9242800987,36.8599292233,67.7412347387,57.2365057591,9.34,1.16472897964
 11/12  15:00:00,212.10717666,25.6227902091,2.99280511076,0.0,41.9242800987,36.8599292233,55.0173048444,45.6573048444,9.34,0.02
 11/12  16:00:00,208.888068895,25.6227902091,3.35787466064,0.0,41.9242800987,36.8599292233,50.7424510269,40.237645178,9.34,1.16480584885
 11/12  17:00:00,207.936301114,25.6227902091,3.32051153239,0.0,41.9242800987,36.8599292233,56.4288056104,45.9240246649,9.34,1.16478094553
 11/12  18:00:00,185.517767388,25.6227902091,1.47695718271,0.0,27.9495200658,27.7759469175,78.8794710133,70.709799888,7.005,1.16467112529
 11/12  19:00:00,193.711692859,25.6227902091,0.609830802766,0.0,13.9747600329,18.6919646116,94.4762673288,89.7862673288,4.67,0.02
 11/12  20:00:00,174.29451873,25.6227902091,0.455612771429,0.0,13.9747600329,18.6919646116,103.082037323,97.2473915303,4.67,1.16464579296
 11/12  21:00:00,161.401451623,25.6227902091,0.194437130438,0.0,13.9747600329,18.6919646116,119.959722485,115.269722485,4.67,0.02
 11/12  22:00:00,143.617257717,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,92.5410572385,86.7066119457,4.67,1.16444529273
 11/12  23:00:00,84.5107089442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,118.250292429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550196132,0.0,1.75125,1.16425196132
 11/13  01:00:00,90.2571442487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,82.9448431492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,82.6574246999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,82.2536838529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992510788,0.0,2.335,1.1642510788
 11/13  05:00:00,87.8886772667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,87.029494959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,133.89989033,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,244.40053977,238.566293579,4.67,1.16424619111
 11/13  08:00:00,133.872518146,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,216.814395068,212.124395068,4.67,0.02
 11/13  09:00:00,214.023509248,25.6227902091,0.172694810728,0.0,34.9369000822,32.3179380704,168.514572891,159.177464894,8.1725,1.16460799625
 11/13  10:00:00,245.393841899,25.6227902091,1.35834473383,0.0,62.886420148,41.4019203762,114.739891212,104.212391212,10.5075,0.02
 11/13  11:00:00,241.569804569,25.6227902091,2.74239211515,0.0,62.886420148,41.4019203762,76.4756779712,64.8033869926,10.5075,1.16479097858
 11/13  12:00:00,272.94765378,25.6227902091,3.31865486962,0.0,62.886420148,41.4019203762,62.7673380603,51.0946635643,10.5075,1.16517449599
 11/13  13:00:00,260.82526503,25.6227902091,4.32312207141,0.0,62.886420148,41.4019203762,40.910002885,29.2374198807,10.5075,1.16508300426
