Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  14:00:00,262.225781685,25.6227902091,5.28238790219,0.0,62.886420148,41.4019203762,23.4894764119,11.8167827092,10.5075,1.16519370274
 11/13  15:00:00,257.646354465,25.6227902091,5.55058724145,0.0,62.886420148,41.4019203762,20.692883387,9.02027526999,10.5075,1.16510811705
 11/13  16:00:00,253.246623148,25.6227902091,5.6577606133,0.0,62.886420148,41.4019203762,19.032110235,7.3596272778,10.5075,1.16498295724
 11/13  17:00:00,251.369567009,25.6227902091,5.30882277218,0.0,62.886420148,41.4019203762,26.4017104373,14.7293103369,10.5075,1.16490010045
 11/13  18:00:00,257.505387303,25.6227902091,4.58663133496,0.0,62.886420148,41.4019203762,43.6564736734,31.9839315948,10.5075,1.1650420786
 11/13  19:00:00,256.211806426,25.6227902091,3.40773674349,0.0,41.9242800987,36.8599292233,62.6407261667,52.1358670193,9.34,1.16485914745
 11/13  20:00:00,240.466791035,25.6227902091,2.8748322375,0.0,41.9242800987,36.8599292233,78.8795912666,68.3748811446,9.34,1.16471012206
 11/13  21:00:00,211.649519475,25.6227902091,2.02187470949,0.0,34.9369000822,32.3179380704,87.4804407174,79.2879407174,8.1725,0.02
 11/13  22:00:00,151.489625682,25.6227902091,0.593643913102,0.0,13.9747600329,18.6919646116,59.652294171,53.817715721,4.67,1.16457844995
 11/13  23:00:00,95.275973314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,127.506791042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928532308,0.0,2.335,1.16428532308
 11/14  01:00:00,98.3620089546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,89.4187198501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,86.8805762823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923159285,0.0,2.335,1.16423159285
 11/14  04:00:00,86.122298656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,108.066175492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,107.54625941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992190373,0.0,2.335,1.1642190373
 11/14  07:00:00,157.422929539,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,240.144643473,235.454643473,4.67,0.02
 11/14  08:00:00,148.146612191,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,217.242820949,212.552820949,4.67,0.02
 11/14  09:00:00,217.54304338,25.6227902091,0.151810827996,0.0,34.9369000822,32.3179380704,171.170200828,161.833115181,8.1725,1.1645856468
 11/14  10:00:00,248.080890008,25.6227902091,1.13192620861,0.0,62.886420148,41.4019203762,123.765027354,112.092888035,10.5075,1.16463931856
 11/14  11:00:00,239.196827025,25.6227902091,1.82568109405,0.0,62.886420148,41.4019203762,98.8720674885,88.3445674885,10.5075,0.02
 11/14  12:00:00,271.194989495,25.6227902091,2.75781364373,0.0,62.886420148,41.4019203762,73.1708037162,61.49819701,10.5075,1.16510670622
 11/14  13:00:00,254.304530281,25.6227902091,3.51151162464,0.0,62.886420148,41.4019203762,56.8030904358,43.985195478,10.5075,2.31039495779
 11/14  14:00:00,252.111633265,25.6227902091,4.04431846388,0.0,62.886420148,41.4019203762,44.0998186402,32.4270831259,10.5075,1.16523551431
 11/14  15:00:00,247.813229769,25.6227902091,4.57852651281,0.0,62.886420148,41.4019203762,34.1037851154,22.4312457766,10.5075,1.16503933884
 11/14  16:00:00,243.673196027,25.6227902091,4.86424017768,0.0,62.886420148,41.4019203762,30.025351853,18.3529868345,10.5075,1.16486501852
 11/14  17:00:00,242.666674505,25.6227902091,4.76576477811,0.0,62.886420148,41.4019203762,36.674216522,26.146716522,10.5075,0.02
 11/14  18:00:00,250.787974676,25.6227902091,4.3649063175,0.0,62.886420148,41.4019203762,54.1522133153,42.4796921885,10.5075,1.16502112681
 11/14  19:00:00,249.74209833,25.6227902091,3.02489529679,0.0,41.9242800987,36.8599292233,77.9185779343,67.413720878,9.34,1.16485705633
 11/14  20:00:00,226.201023119,25.6227902091,2.20375784781,0.0,41.9242800987,36.8599292233,101.381297444,90.8765604574,9.34,1.1647369864
 11/14  21:00:00,201.586738516,25.6227902091,1.59521568231,0.0,34.9369000822,32.3179380704,103.396702224,94.0594078113,8.1725,1.16479441278
 11/14  22:00:00,144.012044136,25.6227902091,0.52378864777,0.0,13.9747600329,18.6919646116,67.1031304341,62.4131304341,4.67,0.02
 11/14  23:00:00,93.1995888054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938193493,0.0,2.335,1.16438193493
 11/14  24:00:00,126.113567723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,96.6476945252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,87.7207364017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992217648,0.0,2.335,1.1642217648
 11/15  03:00:00,86.9122397297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,86.7234982186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,92.8471918985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,92.1220613094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921991114,0.0,2.335,1.16421991114
 11/15  07:00:00,142.194331884,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,216.412146422,211.722146422,4.67,0.02
 11/15  08:00:00,140.16944175,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,202.524813833,197.834813833,4.67,0.02
 11/15  09:00:00,219.928200654,25.6227902091,0.264408717503,0.0,34.9369000822,32.3179380704,160.507891815,151.17080243,8.1725,1.16458938521
 11/15  10:00:00,253.657793474,25.6227902091,1.47546086798,0.0,62.886420148,41.4019203762,107.194283834,95.5221042649,10.5075,1.16467956949
 11/15  11:00:00,250.475571265,25.6227902091,2.78375934774,0.0,62.886420148,41.4019203762,66.7060443965,55.0337197875,10.5075,1.16482460898
 11/15  12:00:00,284.049948027,25.6227902091,3.84378566503,0.0,62.886420148,41.4019203762,36.0024856182,24.3298536081,10.5075,1.16513201016
 11/15  13:00:00,271.141676576,25.6227902091,4.46658961974,0.0,62.886420148,41.4019203762,18.5611588174,6.88857985449,10.5075,1.16507896293
 11/15  14:00:00,270.084136469,25.6227902091,5.09177053044,0.0,62.886420148,41.4019203762,11.6726880472,0.0,10.5075,1.16518804723
 11/15  15:00:00,263.890092063,25.6227902091,5.54478536757,0.0,62.886420148,41.4019203762,11.6725310793,0.0,10.5075,1.16503107933
 11/15  16:00:00,258.550521717,25.6227902091,5.69547056721,0.0,62.886420148,41.4019203762,11.6723755004,0.0,10.5075,1.16487550038
 11/15  17:00:00,255.679012734,25.6227902091,5.40046547765,0.0,62.886420148,41.4019203762,13.99648463,2.32397225676,10.5075,1.16501237329
 11/15  18:00:00,261.182986355,25.6227902091,4.62091758285,0.0,62.886420148,41.4019203762,35.011779153,23.3393217634,10.5075,1.16495738968
 11/15  19:00:00,258.454201443,25.6227902091,3.36428721149,0.0,41.9242800987,36.8599292233,56.6895049082,47.3295049082,9.34,0.02
 11/15  20:00:00,242.718874572,25.6227902091,2.80238455837,0.0,41.9242800987,36.8599292233,76.2299704577,65.7251790853,9.34,1.16479137235
 11/15  21:00:00,212.055589891,25.6227902091,1.75542819414,0.0,34.9369000822,32.3179380704,94.675245597,85.3380560248,8.1725,1.1646895722
 11/15  22:00:00,149.225640793,25.6227902091,0.439125844695,0.0,13.9747600329,18.6919646116,71.9404892656,67.2504892656,4.67,0.02
 11/15  23:00:00,92.4375349631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943142453,0.0,2.335,1.16443142453
 11/15  24:00:00,125.354606838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,95.3729573161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922571055,0.0,2.335,1.16422571055
 11/16  02:00:00,87.6691024545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,86.9662277202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,86.4045122989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,92.4136972107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924976619,0.0,2.335,1.16424976619
 11/16  06:00:00,91.5825919416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,141.480580693,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,238.994550448,234.304550448,4.67,0.02
 11/16  08:00:00,139.721155534,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,228.524872388,222.690410982,4.67,1.16446140687
 11/16  09:00:00,216.511706621,25.6227902091,0.088514199804,0.0,34.9369000822,32.3179380704,189.160652191,180.968152191,8.1725,0.02
 11/16  10:00:00,246.25586103,25.6227902091,0.786021901565,0.0,62.886420148,41.4019203762,146.45846849,134.786218896,10.5075,1.16474959313
 11/16  11:00:00,239.90239894,25.6227902091,1.25526887512,0.0,62.886420148,41.4019203762,117.412989088,105.740624095,10.5075,1.16486499336
 11/16  12:00:00,273.251472269,25.6227902091,2.03364166625,0.0,62.886420148,41.4019203762,86.8516707557,75.1790497033,10.5075,1.16512105247
 11/16  13:00:00,259.357403278,25.6227902091,2.77382535064,0.0,62.886420148,41.4019203762,64.591669076,52.9188523858,10.5075,1.1653166902
 11/16  14:00:00,259.423659451,25.6227902091,3.47230786795,0.0,62.886420148,41.4019203762,46.9589505152,35.2862824925,10.5075,1.16516802275
 11/16  15:00:00,255.224821278,25.6227902091,3.94759261702,0.0,62.886420148,41.4019203762,36.4999166191,24.8273661952,10.5075,1.16505042386
 11/16  16:00:00,251.253374158,25.6227902091,4.30517867961,0.0,62.886420148,41.4019203762,30.6489530387,18.9765393083,10.5075,1.16491373047
 11/16  17:00:00,249.469201032,25.6227902091,4.22836240959,0.0,62.886420148,41.4019203762,38.9162650627,27.2439246707,10.5075,1.16484039201
 11/16  18:00:00,257.720083996,25.6227902091,4.0047996712,0.0,62.886420148,41.4019203762,51.1112378762,39.4387444269,10.5075,1.16499344928
 11/16  19:00:00,255.37376114,25.6227902091,2.88033211226,0.0,41.9242800987,36.8599292233,72.1514317153,61.6466332318,9.34,1.16479848351
 11/16  20:00:00,239.617026744,25.6227902091,2.30645566897,0.0,41.9242800987,36.8599292233,89.5214016443,80.1614016443,9.34,0.02
 11/16  21:00:00,210.675873584,25.6227902091,1.42239064209,0.0,34.9369000822,32.3179380704,103.769799728,94.4325228826,8.1725,1.16477684506
 11/16  22:00:00,149.504112837,25.6227902091,0.354142347877,0.0,13.9747600329,18.6919646116,77.2883359071,71.4537436245,4.67,1.16459228258
 11/16  23:00:00,93.3786114966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,126.413557379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927734434,0.0,2.335,1.16427734434
 11/17  01:00:00,96.6453293594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,88.4294535801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,87.8515653589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,88.3746113628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924196094,0.0,2.335,1.16424196094
 11/17  05:00:00,110.981720862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,109.760015762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,160.391215509,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,214.254440685,208.420201168,4.67,1.16423951718
 11/17  08:00:00,152.154366286,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,204.316237116,199.626237116,4.67,0.02
 11/17  09:00:00,219.306439877,25.6227902091,0.088755820215,0.0,34.9369000822,32.3179380704,180.582005051,171.244959497,8.1725,1.16454555446
 11/17  10:00:00,249.817670913,25.6227902091,0.92435717975,0.0,62.886420148,41.4019203762,139.816625522,129.289125522,10.5075,0.02
 11/17  11:00:00,241.856623466,25.6227902091,1.30685208057,0.0,62.886420148,41.4019203762,120.139526249,108.46709414,10.5075,1.16493210901
 11/17  12:00:00,272.9127619,25.6227902091,1.89552278885,0.0,62.886420148,41.4019203762,99.9723181335,88.2996820364,10.5075,1.16513609707
 11/17  13:00:00,256.98671229,25.6227902091,2.25580622746,0.0,62.886420148,41.4019203762,89.3501156673,77.6772982416,10.5075,1.16531742569
 11/17  14:00:00,256.738258787,25.6227902091,2.5575826485,0.0,62.886420148,41.4019203762,80.3368566658,68.6641825555,10.5075,1.16517411031
 11/17  15:00:00,252.41517805,25.6227902091,2.6599322913,0.0,62.886420148,41.4019203762,77.774831148,66.102234745,10.5075,1.16509640291
 11/17  16:00:00,249.18208554,25.6227902091,2.86391331577,0.0,62.886420148,41.4019203762,71.7124729013,60.039994188,10.5075,1.16497871339
 11/17  17:00:00,249.200290445,25.6227902091,2.87697514723,0.0,62.886420148,41.4019203762,73.0441341438,61.371730339,10.5075,1.16490380483
 11/17  18:00:00,258.039070195,25.6227902091,2.62216886118,0.0,62.886420148,41.4019203762,83.5050637399,71.8325077629,10.5075,1.16505597696
 11/17  19:00:00,257.298572936,25.6227902091,1.82936076843,0.0,41.9242800987,36.8599292233,95.2517318996,84.7468521672,9.34,1.16487973238
 11/17  20:00:00,236.384829565,25.6227902091,1.51146038418,0.0,41.9242800987,36.8599292233,106.182478283,95.6777410564,9.34,1.16473722668
 11/17  21:00:00,208.069686781,25.6227902091,0.857940955524,0.0,34.9369000822,32.3179380704,117.058588706,108.866088706,8.1725,0.02
 11/17  22:00:00,148.320770783,25.6227902091,0.0314779995856,0.0,13.9747600329,18.6919646116,92.279562684,86.4449502576,4.67,1.16461242637
 11/17  23:00:00,98.7185586456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,131.044746912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932142217,0.0,2.335,1.16432142217
 11/18  01:00:00,99.4814804633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,91.3394052223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562418977,0.0,1.75125,1.16437418977
 11/18  03:00:00,90.1281093497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,89.1257404446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,95.1487247047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155405115,0.0,1.75125,1.1642905115
 11/18  06:00:00,94.2817633246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,132.251852731,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,234.461511788,230.939011788,3.5025,0.02
 11/18  08:00:00,131.106260065,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,225.177169177,220.51012825,3.5025,1.16454092785
 11/18  09:00:00,197.176720334,25.6227902091,0.0617202956819,0.0,20.9621400493,23.2339557645,176.671455807,170.813955807,5.8375,0.02
 11/18  10:00:00,223.033520645,25.6227902091,0.453550831304,0.0,41.9242800987,36.8599292233,135.579769035,125.075091967,9.34,1.16467706772
 11/18  11:00:00,251.572077991,25.6227902091,1.4175391679,0.0,62.886420148,41.4019203762,98.8283631588,87.1559972061,10.5075,1.16486595271
 11/18  12:00:00,285.619397433,25.6227902091,2.44485034239,0.0,62.886420148,41.4019203762,59.3164554776,47.6439158187,10.5075,1.1650396589
 11/18  13:00:00,274.772344956,25.6227902091,3.30860514696,0.0,62.886420148,41.4019203762,32.7966705972,21.1239708827,10.5075,1.1651997145
 11/18  14:00:00,275.111075754,25.6227902091,4.20688179861,0.0,62.886420148,41.4019203762,13.4313590358,1.75879067669,10.5075,1.1650683591
 11/18  15:00:00,268.88827057,25.6227902091,4.78432286764,0.0,62.886420148,41.4019203762,11.6724403193,0.0,10.5075,1.1649403193
 11/18  16:00:00,263.484981393,25.6227902091,5.1020083926,0.0,62.886420148,41.4019203762,11.6723819955,0.0,10.5075,1.16488199547
 11/18  17:00:00,261.533434431,25.6227902091,5.12405844109,0.0,62.886420148,41.4019203762,11.6725235134,0.0,10.5075,1.16502351343
 11/18  18:00:00,266.673772168,25.6227902091,4.51228442007,0.0,62.886420148,41.4019203762,23.1219821046,11.4495481038,10.5075,1.16493400083
 11/18  19:00:00,246.782066653,25.6227902091,2.15645445863,0.0,34.9369000822,32.3179380704,66.6639470736,57.3264384475,8.1725,1.16500862607
 11/18  20:00:00,200.399758568,25.6227902091,0.678303491355,0.0,20.9621400493,23.2339557645,95.7111334467,89.8536334467,5.8375,0.02
 11/18  21:00:00,187.258885116,25.6227902091,0.461094049194,0.0,20.9621400493,23.2339557645,109.492729441,102.490512843,5.8375,1.1647165974
 11/18  22:00:00,140.216543657,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,83.1528092591,78.4857808078,3.5025,1.16452845132
 11/18  23:00:00,97.4696240621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,130.32196081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566345287,0.0,1.75125,1.16441345287
 11/19  01:00:00,101.386619691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,93.4927850455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,92.6535389643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556401556,0.0,1.75125,1.16431401556
 11/19  04:00:00,91.5583245153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,97.0602006727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,95.957186832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549932028,0.0,1.75125,1.16424932028
 11/19  07:00:00,133.619682536,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,237.610703296,234.088203296,3.5025,0.02
 11/19  08:00:00,133.197838046,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,219.979038056,216.456538056,3.5025,0.02
 11/19  09:00:00,174.970663688,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,160.920962808,156.25411176,3.5025,1.1643510483
 11/19  10:00:00,160.019072892,25.6227902091,0.109557788023,0.0,6.98738001645,14.1499734587,112.533588989,109.011088989,3.5025,0.02
 11/19  11:00:00,197.610963211,25.6227902091,0.71815454519,0.0,27.9495200658,27.7759469175,67.7871601618,59.6175173728,7.005,1.16464278907
 11/19  12:00:00,228.657418684,25.6227902091,1.48729336827,0.0,27.9495200658,27.7759469175,38.6144064273,31.5894064273,7.005,0.02
 11/19  13:00:00,246.80897107,25.6227902091,3.41334283861,0.0,41.9242800987,36.8599292233,15.759185316,5.25439057064,9.34,1.16479474536
 11/19  14:00:00,248.427472466,25.6227902091,3.94095020521,0.0,41.9242800987,36.8599292233,10.5047569165,0.0,9.34,1.16475691654
 11/19  15:00:00,244.918905591,25.6227902091,4.19508118572,0.0,41.9242800987,36.8599292233,10.5046676839,0.0,9.34,1.16466768389
 11/19  16:00:00,241.827370395,25.6227902091,4.49375161661,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/19  17:00:00,241.55126096,25.6227902091,4.52668200813,0.0,41.9242800987,36.8599292233,10.5048348453,0.0,9.34,1.16483484535
 11/19  18:00:00,219.64432187,25.6227902091,2.89811140279,0.0,27.9495200658,27.7759469175,13.1945616247,5.02481390353,7.005,1.16474772121
 11/19  19:00:00,222.432321726,25.6227902091,1.12690532022,0.0,13.9747600329,18.6919646116,39.6678802707,33.8332979104,4.67,1.16458236039
 11/19  20:00:00,204.038835119,25.6227902091,0.680689624445,0.0,13.9747600329,18.6919646116,65.4328097039,60.7428097039,4.67,0.02
 11/19  21:00:00,188.762641061,25.6227902091,0.394047534643,0.0,13.9747600329,18.6919646116,86.6729089279,80.8383531603,4.67,1.16455576762
 11/19  22:00:00,168.318256607,25.6227902091,0.257843015301,0.0,13.9747600329,18.6919646116,53.0536146679,48.3636146679,4.67,0.02
 11/19  23:00:00,112.12341389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561592066,0.0,1.75125,1.16436592066
 11/19  24:00:00,143.604097341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,119.693189477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,110.011124871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,107.896710605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926785994,0.0,2.335,1.16426785994
 11/20  04:00:00,105.240040805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,110.090384602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,108.737171355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992620968,0.0,2.335,1.1642620968
 11/20  07:00:00,156.999345528,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,157.1820112,152.4920112,4.67,0.02
 11/20  08:00:00,158.776550249,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,157.059000408,152.369000408,4.67,0.02
 11/20  09:00:00,242.641250071,25.6227902091,0.744869621278,0.0,34.9369000822,32.3179380704,102.889356776,93.552257996,8.1725,1.1645987798
 11/20  10:00:00,281.607419816,25.6227902091,2.56994148,0.0,62.886420148,41.4019203762,50.1990793391,38.5268043611,10.5075,1.16477497808
 11/20  11:00:00,279.487370069,25.6227902091,3.40877254458,0.0,62.886420148,41.4019203762,24.505690806,13.629948623,10.5075,0.368242183022
 11/20  12:00:00,306.948001805,25.6227902091,4.4721355897,0.0,62.886420148,41.4019203762,12.4692644179,0.0,10.5075,1.96176441786
 11/20  13:00:00,298.809145151,25.6227902091,5.28805652905,0.0,62.886420148,41.4019203762,11.672816745,0.0,10.5075,1.16531674497
 11/20  14:00:00,295.478578075,25.6227902091,5.56465029462,0.0,62.886420148,41.4019203762,11.6726722956,0.0,10.5075,1.16517229562
 11/20  15:00:00,287.919093207,25.6227902091,5.82748038693,0.0,62.886420148,41.4019203762,11.6725238856,0.0,10.5075,1.16502388559
 11/20  16:00:00,283.292180072,25.6227902091,6.42019266881,0.0,62.886420148,41.4019203762,11.6723769873,0.0,10.5075,1.16487698727
 11/20  17:00:00,281.171518156,25.6227902091,6.35055993871,0.0,62.886420148,41.4019203762,11.6725263358,0.0,10.5075,1.16502633584
 11/20  18:00:00,287.222429816,25.6227902091,5.35541583216,0.0,62.886420148,41.4019203762,11.9923696563,0.319888087483,10.5075,1.16498156882
 11/20  19:00:00,283.216342692,25.6227902091,3.99818076577,0.0,41.9242800987,36.8599292233,13.3562770738,3.99627707377,9.34,0.02
 11/20  20:00:00,271.835177098,25.6227902091,3.6652951865,0.0,41.9242800987,36.8599292233,24.0181943641,13.5133710302,9.34,1.16482333395
 11/20  21:00:00,231.088669064,25.6227902091,2.8784669309,0.0,34.9369000822,32.3179380704,45.3031239446,35.9658937148,8.1725,1.16473022983
 11/20  22:00:00,157.846582483,25.6227902091,1.31993272725,0.0,13.9747600329,18.6919646116,24.3021507955,18.4676347707,4.67,1.16451602479
 11/20  23:00:00,98.4132922379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,131.892588785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,104.495713441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920746154,0.0,2.335,1.16420746154
 11/21  02:00:00,96.493072876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,94.6864363767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,94.0462260462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,116.474340817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923502432,0.0,2.335,1.16423502432
 11/21  06:00:00,113.936292571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,161.200583153,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,164.522095544,159.832095544,4.67,0.02
 11/21  08:00:00,151.179012862,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,165.424072888,159.589657746,4.67,1.16441514248
 11/21  09:00:00,219.583149842,25.6227902091,0.652801797738,0.0,34.9369000822,32.3179380704,133.339597808,125.147097808,8.1725,0.02
 11/21  10:00:00,246.050375753,25.6227902091,1.78387362214,0.0,62.886420148,41.4019203762,105.332046528,93.659807652,10.5075,1.16473887566
 11/21  11:00:00,236.630414294,25.6227902091,2.52638178724,0.0,62.886420148,41.4019203762,87.6602079002,75.9877600276,10.5075,1.16494787266
 11/21  12:00:00,268.772541179,25.6227902091,3.60371123265,0.0,62.886420148,41.4019203762,60.1605491036,48.4878304054,10.5075,1.16521869826
 11/21  13:00:00,252.44780933,25.6227902091,4.28043033764,0.0,62.886420148,41.4019203762,42.5567288889,30.8840677122,10.5075,1.16516117668
 11/21  14:00:00,252.704696853,25.6227902091,4.87483397219,0.0,62.886420148,41.4019203762,27.856241241,16.1834518916,10.5075,1.16528934938
 11/21  15:00:00,250.120424027,25.6227902091,5.32410034378,0.0,62.886420148,41.4019203762,20.3117750594,8.63931972034,10.5075,1.16495533903
 11/21  16:00:00,247.559183311,25.6227902091,5.79063284945,0.0,62.886420148,41.4019203762,14.7129273493,3.04058235216,10.5075,1.16484499713
 11/21  17:00:00,246.895899706,25.6227902091,5.58081778969,0.0,62.886420148,41.4019203762,22.4936774923,10.8211876134,10.5075,1.16498987891
 11/21  18:00:00,254.672828522,25.6227902091,4.89914938416,0.0,62.886420148,41.4019203762,39.656269157,27.9838288762,10.5075,1.16494028079
 11/21  19:00:00,254.353228168,25.6227902091,3.63022187524,0.0,41.9242800987,36.8599292233,58.651991204,48.1470225489,9.34,1.16496865511
 11/21  20:00:00,229.69413576,25.6227902091,2.60585203098,0.0,41.9242800987,36.8599292233,87.8835618462,77.3787572381,9.34,1.16480460805
 11/21  21:00:00,201.649347368,25.6227902091,1.47220390142,0.0,34.9369000822,32.3179380704,105.598187461,97.4056874609,8.1725,0.02
 11/21  22:00:00,143.226990139,25.6227902091,0.378144066996,0.0,13.9747600329,18.6919646116,78.2729339164,72.4383526952,4.67,1.1645812212
 11/21  23:00:00,91.6973541634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,124.68307051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930643962,0.0,2.335,1.16430643962
 11/22  01:00:00,94.9314678135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,87.4276208278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,87.1454211537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924714443,0.0,2.335,1.16424714443
 11/22  04:00:00,88.2414641999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,97.1017248273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,96.4103975392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,148.167076496,25.6227902091,0.0183174748856,0.0,13.9747600329,18.6919646116,173.901749376,168.067487393,4.67,1.1642619832
 11/22  08:00:00,150.754957866,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,163.729738344,159.039738344,4.67,0.02
 11/22  09:00:00,232.386100308,25.6227902091,0.485876659885,0.0,34.9369000822,32.3179380704,135.234249536,125.897129237,8.1725,1.16462029964
 11/22  10:00:00,272.109752644,25.6227902091,1.89470885547,0.0,62.886420148,41.4019203762,80.9726703292,70.4451703292,10.5075,0.02
 11/22  11:00:00,273.382763571,25.6227902091,2.8286240971,0.0,62.886420148,41.4019203762,46.3273872024,34.6549282089,10.5075,1.16495899348
 11/22  12:00:00,301.283566907,25.6227902091,3.59505294184,0.0,62.886420148,41.4019203762,20.4337306471,8.76110976052,10.5075,1.16512088659
 11/22  13:00:00,291.184625736,25.6227902091,4.27681383246,0.0,62.886420148,41.4019203762,12.817982334,0.0,10.5075,2.31048233405
 11/22  14:00:00,291.72956125,25.6227902091,4.95724535565,0.0,62.886420148,41.4019203762,11.6728075105,0.0,10.5075,1.16530751049
 11/22  15:00:00,286.684580122,25.6227902091,5.55764971389,0.0,62.886420148,41.4019203762,11.6726240871,0.0,10.5075,1.1651240871
 11/22  16:00:00,281.417312479,25.6227902091,5.86056263327,0.0,62.886420148,41.4019203762,11.6724630729,0.0,10.5075,1.16496307294
 11/22  17:00:00,280.391810427,25.6227902091,5.73291076357,0.0,62.886420148,41.4019203762,11.6724084909,0.0,10.5075,1.16490849091
 11/22  18:00:00,288.88796883,25.6227902091,5.32386794607,0.0,62.886420148,41.4019203762,11.6723678712,0.0,10.5075,1.16486787115
 11/22  19:00:00,285.75517511,25.6227902091,4.27819160039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/22  20:00:00,273.859408311,25.6227902091,3.81032818713,0.0,41.9242800987,36.8599292233,19.2989585304,8.79424607327,9.34,1.16471245709
 11/22  21:00:00,243.960470418,25.6227902091,3.01744235584,0.0,34.9369000822,32.3179380704,27.6616839558,18.3243938269,8.1725,1.16479012892
 11/22  22:00:00,176.03727845,25.6227902091,1.46143477221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/22  23:00:00,119.281808077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941945808,0.0,2.335,1.16441945808
 11/22  24:00:00,149.02551564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,120.708412049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550707444,0.0,1.75125,1.16425707444
 11/23  02:00:00,109.007517622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,105.385009762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,101.566804587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,104.631400656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155459571,0.0,1.75125,1.1642959571
 11/23  06:00:00,99.4821914429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,131.272364387,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,180.408456058,176.885956058,3.5025,0.02
 11/23  08:00:00,124.399391405,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,199.76967942,195.102839941,3.5025,1.16433947927
 11/23  09:00:00,159.385816483,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,175.491598644,171.969098644,3.5025,0.02
 11/23  10:00:00,133.277734395,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,164.858182759,160.191262784,3.5025,1.16441997563
 11/23  11:00:00,170.360490844,25.6227902091,0.250893810942,0.0,27.9495200658,27.7759469175,133.861708363,126.836708363,7.005,0.02
 11/23  12:00:00,202.379453294,25.6227902091,0.560440709265,0.0,27.9495200658,27.7759469175,115.483561175,107.313923056,7.005,1.16463811938
 11/23  13:00:00,214.010812709,25.6227902091,1.58342496014,0.0,41.9242800987,36.8599292233,91.5084930096,81.0036822454,9.34,1.16481076415
 11/23  14:00:00,213.09696561,25.6227902091,2.03768753229,0.0,41.9242800987,36.8599292233,82.6406792412,72.1358988146,9.34,1.16478042664
 11/23  15:00:00,208.543814804,25.6227902091,2.268153492,0.0,41.9242800987,36.8599292233,80.3031923018,70.9431923018,9.34,0.02
 11/23  16:00:00,203.417361791,25.6227902091,2.2597607101,0.0,41.9242800987,36.8599292233,84.7766538561,74.2719507552,9.34,1.16470310088
 11/23  17:00:00,201.096269064,25.6227902091,2.08674837088,0.0,41.9242800987,36.8599292233,93.7318305663,83.226948775,9.34,1.16488179128
 11/23  18:00:00,179.103249495,25.6227902091,0.784422858807,0.0,27.9495200658,27.7759469175,116.341439958,108.17165947,7.005,1.16478048762
 11/23  19:00:00,187.654802127,25.6227902091,0.0743655671551,0.0,13.9747600329,18.6919646116,131.602838538,126.912838538,4.67,0.02
 11/23  20:00:00,167.557130812,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,145.825111833,139.990509223,4.67,1.16460261015
 11/23  21:00:00,156.856129076,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,158.845640572,154.155640572,4.67,0.02
 11/23  22:00:00,140.449433348,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,127.392684115,121.558269637,4.67,1.16441447764
 11/23  23:00:00,81.1315388921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,115.206248291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555134933,0.0,1.75125,1.16430134933
 11/24  01:00:00,87.383230308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,80.8729620936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,80.4461052125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,80.1611159289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923432996,0.0,2.335,1.16423432996
 11/24  05:00:00,102.221050814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,102.030506783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,152.96940359,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,292.744253781,286.91001779,4.67,1.16423599087
 11/24  08:00:00,141.635091729,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,270.933608238,266.243608238,4.67,0.02
 11/24  09:00:00,210.206678138,25.6227902091,0.0461065154467,0.0,34.9369000822,32.3179380704,222.442753645,213.10562725,8.1725,1.16462639471
 11/24  10:00:00,235.490815121,25.6227902091,0.392908051288,0.0,62.886420148,41.4019203762,172.613203014,162.085703014,10.5075,0.02
 11/24  11:00:00,228.19258513,25.6227902091,0.917320445263,0.0,62.886420148,41.4019203762,144.181208886,132.508871367,10.5075,1.16483751925
 11/24  12:00:00,262.693172708,25.6227902091,1.64579421271,0.0,62.886420148,41.4019203762,106.802729048,95.1299722131,10.5075,1.16525683502
 11/24  13:00:00,245.451285888,25.6227902091,2.4209098875,0.0,62.886420148,41.4019203762,83.6296205221,71.9569326692,10.5075,1.1651878529
 11/24  14:00:00,246.981155182,25.6227902091,3.4582217239,0.0,62.886420148,41.4019203762,60.6845325432,47.8664997855,10.5075,2.31053275769
 11/24  15:00:00,246.574168773,25.6227902091,4.38258790515,0.0,62.886420148,41.4019203762,39.6734412929,28.0009158061,10.5075,1.16502548677
 11/24  16:00:00,244.993462421,25.6227902091,4.80403426075,0.0,62.886420148,41.4019203762,29.7948253007,18.1224574588,10.5075,1.16486784188
 11/24  17:00:00,245.727716423,25.6227902091,4.76825461368,0.0,62.886420148,41.4019203762,31.7641228785,21.2366228785,10.5075,0.02
 11/24  18:00:00,254.617630864,25.6227902091,4.44963279977,0.0,62.886420148,41.4019203762,46.2755379967,34.6029886166,10.5075,1.16504938008
 11/24  19:00:00,254.541015586,25.6227902091,3.36852487161,0.0,41.9242800987,36.8599292233,62.6832927396,52.1783904262,9.34,1.16490231342
 11/24  20:00:00,230.816473925,25.6227902091,2.80215502868,0.0,41.9242800987,36.8599292233,80.0352950627,69.5304959358,9.34,1.16479912691
 11/24  21:00:00,201.989154267,25.6227902091,1.82915629527,0.0,34.9369000822,32.3179380704,93.8910840669,84.5538746857,8.1725,1.1647093812
 11/24  22:00:00,141.718115171,25.6227902091,0.484498311444,0.0,13.9747600329,18.6919646116,68.8858134706,64.1958134706,4.67,0.02
 11/24  23:00:00,90.6388037096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942105124,0.0,2.335,1.16442105124
 11/24  24:00:00,123.874020844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,92.544118785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,85.3857133162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561936524,0.0,1.75125,1.16436936524
 11/25  03:00:00,85.329114312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,84.3832807728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550949673,0.0,1.75125,1.16425949673
 11/25  05:00:00,89.416577683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,88.4168085317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,126.476377396,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,227.415796429,223.893296429,3.5025,0.02
 11/25  08:00:00,124.483265934,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,213.117143955,208.450075757,3.5025,1.16456819758
 11/25  09:00:00,189.714067328,25.6227902091,0.0666555700966,0.0,20.9621400493,23.2339557645,173.869453057,166.867329939,5.8375,1.16462311847
 11/25  10:00:00,215.762395975,25.6227902091,0.791079209199,0.0,41.9242800987,36.8599292233,116.086929976,106.726929976,9.34,0.02
 11/25  11:00:00,246.194418661,25.6227902091,2.27322462545,0.0,62.886420148,41.4019203762,76.0782921857,64.4058217491,10.5075,1.16497043656
 11/25  12:00:00,280.782166033,25.6227902091,3.4959337005,0.0,62.886420148,41.4019203762,43.1558286352,31.483208151,10.5075,1.16512048424
 11/25  13:00:00,268.514974803,25.6227902091,4.49162236433,0.0,62.886420148,41.4019203762,19.5607031071,7.88792163379,10.5075,1.16528147329
 11/25  14:00:00,268.503595317,25.6227902091,5.21478112275,0.0,62.886420148,41.4019203762,11.6726595848,0.0,10.5075,1.16515958479
 11/25  15:00:00,265.941674071,25.6227902091,5.98330125436,0.0,62.886420148,41.4019203762,11.6725832783,0.0,10.5075,1.16508327826
 11/25  16:00:00,262.95109946,25.6227902091,6.53081935666,0.0,62.886420148,41.4019203762,11.672542074,0.0,10.5075,1.16504207398
 11/25  17:00:00,261.546685008,25.6227902091,6.47653326559,0.0,62.886420148,41.4019203762,11.6724868572,0.0,10.5075,1.16498685723
 11/25  18:00:00,268.093751316,25.6227902091,5.76500628617,0.0,62.886420148,41.4019203762,12.754472855,1.08205527268,10.5075,1.16491758236
 11/25  19:00:00,251.787764674,25.6227902091,3.61159089202,0.0,34.9369000822,32.3179380704,34.4623711692,25.1248491796,8.1725,1.16502198964
 11/25  20:00:00,206.321776729,25.6227902091,1.77625454698,0.0,20.9621400493,23.2339557645,55.4240198665,48.4217712873,5.8375,1.16474857919
 11/25  21:00:00,190.923625859,25.6227902091,1.27756315309,0.0,20.9621400493,23.2339557645,67.9419188021,60.9397256623,5.8375,1.16469313975
 11/25  22:00:00,141.969541999,25.6227902091,0.555718534431,0.0,6.98738001645,14.1499734587,40.6161818791,37.0936818791,3.5025,0.02
 11/25  23:00:00,96.9618059374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566238382,0.0,1.75125,1.16441238382
 11/25  24:00:00,129.906503158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,101.791894414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,92.9041290838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555962448,0.0,1.75125,1.16430962448
 11/26  03:00:00,92.284018276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,92.0791323277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,99.4336744534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552086505,0.0,1.75125,1.16427086505
 11/26  06:00:00,99.2698065828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,138.751057661,25.6227902091,0.00706340404823,0.0,6.98738001645,14.1499734587,162.271722374,158.749222374,3.5025,0.02
 11/26  08:00:00,142.935552718,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,159.886699696,155.21986801,3.5025,1.16433168519
 11/26  09:00:00,181.239706906,25.6227902091,0.0184075713277,0.0,6.98738001645,14.1499734587,129.143575387,125.621075387,3.5025,0.02
 11/26  10:00:00,163.299858438,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,104.945930188,100.278999544,3.5025,1.16443064376
 11/26  11:00:00,200.129246634,25.6227902091,0.894529161525,0.0,27.9495200658,27.7759469175,69.2546469868,62.2296469868,7.005,0.02
 11/26  12:00:00,230.482731433,25.6227902091,1.36263880292,0.0,27.9495200658,27.7759469175,49.6116811851,41.4419652887,7.005,1.16471589641
 11/26  13:00:00,248.535036482,25.6227902091,3.24272157676,0.0,41.9242800987,36.8599292233,26.610523548,16.1057897028,9.34,1.16473384522
 11/26  14:00:00,249.506223211,25.6227902091,3.74535343292,0.0,41.9242800987,36.8599292233,16.9791070656,6.47439797235,9.34,1.16470909325
 11/26  15:00:00,244.916908482,25.6227902091,3.97272272959,0.0,41.9242800987,36.8599292233,11.8795783123,2.51957831229,9.34,0.02
 11/26  16:00:00,241.289977316,25.6227902091,4.11750203927,0.0,41.9242800987,36.8599292233,10.5048126725,0.0,9.34,1.16481267253
 11/26  17:00:00,242.087561328,25.6227902091,4.10815890485,0.0,41.9242800987,36.8599292233,10.9744860267,0.469663389323,9.34,1.16482263735
 11/26  18:00:00,221.186930085,25.6227902091,2.79356892335,0.0,27.9495200658,27.7759469175,18.1253521693,9.9556258802,7.005,1.16472628908
 11/26  19:00:00,226.933198188,25.6227902091,1.39978865716,0.0,13.9747600329,18.6919646116,28.0353717639,23.3453717639,4.67,0.02
 11/26  20:00:00,212.485303642,25.6227902091,1.14541190037,0.0,13.9747600329,18.6919646116,36.6798954236,30.8451956415,4.67,1.16469978211
 11/26  21:00:00,198.82216704,25.6227902091,1.02935775822,0.0,13.9747600329,18.6919646116,41.8872770847,37.1972770847,4.67,0.02
 11/26  22:00:00,176.421864937,25.6227902091,0.987747190607,0.0,13.9747600329,18.6919646116,8.32656375149,2.49208787248,4.67,1.16447587901
 11/26  23:00:00,117.546020749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,148.399165888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550630259,0.0,1.75125,1.16425630259
 11/27  01:00:00,125.550880203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,115.41619563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,114.609063448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,113.767932974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992568413,0.0,2.335,1.1642568413
 11/27  05:00:00,120.098205429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,118.543867665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,167.214894857,25.6227902091,0.00654833565394,0.0,13.9747600329,18.6919646116,97.3595581212,91.5252979262,4.67,1.16426019497
 11/27  08:00:00,166.827085848,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,116.545889644,111.855889644,4.67,0.02
 11/27  09:00:00,233.668720466,25.6227902091,0.880952659292,0.0,34.9369000822,32.3179380704,107.536176317,98.1990853726,8.1725,1.16459094409
 11/27  10:00:00,256.073066727,25.6227902091,1.77982206576,0.0,62.886420148,41.4019203762,99.9989861164,89.4714861164,10.5075,0.02
 11/27  11:00:00,241.916690933,25.6227902091,1.84200748609,0.0,62.886420148,41.4019203762,105.095682045,93.4233716823,10.5075,1.16481036318
 11/27  12:00:00,272.06577355,25.6227902091,2.34829455661,0.0,62.886420148,41.4019203762,89.5448264198,77.8720872467,10.5075,1.16523917312
 11/27  13:00:00,254.355419147,25.6227902091,2.58862434912,0.0,62.886420148,41.4019203762,83.9307729096,72.2580965569,10.5075,1.16517635266
 11/27  14:00:00,251.191407488,25.6227902091,2.68389698589,0.0,62.886420148,41.4019203762,83.856376292,71.0383462073,10.5075,2.31053008463
 11/27  15:00:00,245.5167271,25.6227902091,2.71496647832,0.0,62.886420148,41.4019203762,84.793066011,73.1205344331,10.5075,1.16503157784
 11/27  16:00:00,241.039164904,25.6227902091,2.80837269918,0.0,62.886420148,41.4019203762,82.6130908007,70.9407120466,10.5075,1.16487875406
 11/27  17:00:00,239.976759884,25.6227902091,2.66253421669,0.0,62.886420148,41.4019203762,88.6116234121,78.0841234121,10.5075,0.02
 11/27  18:00:00,247.421067589,25.6227902091,2.34669960191,0.0,62.886420148,41.4019203762,104.001228408,92.3286607549,10.5075,1.16506765343
 11/27  19:00:00,245.677733525,25.6227902091,1.43854456866,0.0,41.9242800987,36.8599292233,120.303291497,109.798366003,9.34,1.16492549404
 11/27  20:00:00,227.836034849,25.6227902091,1.03091379292,0.0,41.9242800987,36.8599292233,135.782087942,125.277260742,9.34,1.16482719949
 11/27  21:00:00,199.588122305,25.6227902091,0.626239275667,0.0,34.9369000822,32.3179380704,150.744684646,141.407442235,8.1725,1.16474241106
 11/27  22:00:00,140.025218843,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,125.763266226,121.073266226,4.67,0.02
 11/27  23:00:00,83.9986187913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940728328,0.0,2.335,1.16440728328
 11/27  24:00:00,118.158017762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,87.2765102661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,80.6415553113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928056948,0.0,2.335,1.16428056948
 11/28  03:00:00,80.2050064867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,79.8324117387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,101.908099235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992238845,0.0,2.335,1.1642238845
 11/28  06:00:00,101.619503126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,152.441306075,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,306.173779634,301.483779634,4.67,0.02
 11/28  08:00:00,140.465255369,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,293.557653315,287.723266971,4.67,1.16438634404
 11/28  09:00:00,207.404062454,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,263.667997664,255.475497664,8.1725,0.02
 11/28  10:00:00,231.400387271,25.6227902091,0.0551024787974,0.0,62.886420148,41.4019203762,245.078128187,233.405924143,10.5075,1.16470404424
 11/28  11:00:00,221.695151468,25.6227902091,0.0,0.0,62.886420148,41.4019203762,244.230228123,232.557879024,10.5075,1.16484909957
 11/28  12:00:00,254.172951694,25.6227902091,0.0,0.0,62.886420148,41.4019203762,232.168016076,220.495375713,10.5075,1.16514036265
 11/28  13:00:00,234.597656353,25.6227902091,0.0221491853111,0.0,62.886420148,41.4019203762,212.487704247,200.814835045,10.5075,1.16536920209
 11/28  14:00:00,233.288447547,25.6227902091,0.229076227532,0.0,62.886420148,41.4019203762,195.138795962,183.466053258,10.5075,1.16524270335
 11/28  15:00:00,230.000545301,25.6227902091,0.455417094839,0.0,62.886420148,41.4019203762,179.087879139,167.415232187,10.5075,1.16514695254
 11/28  16:00:00,227.334176782,25.6227902091,0.697519073503,0.0,62.886420148,41.4019203762,163.545660693,151.873126326,10.5075,1.16503436669
 11/28  17:00:00,226.500736819,25.6227902091,0.724068127299,0.0,62.886420148,41.4019203762,168.117955262,156.445474302,10.5075,1.16498096056
 11/28  18:00:00,235.512219445,25.6227902091,0.588571523615,0.0,62.886420148,41.4019203762,185.55395387,173.881508837,10.5075,1.16494503302
 11/28  19:00:00,237.034948536,25.6227902091,0.225573590778,0.0,41.9242800987,36.8599292233,197.872707871,187.367720183,9.34,1.16498768814
 11/28  20:00:00,213.887890139,25.6227902091,0.0262228649834,0.0,41.9242800987,36.8599292233,212.92772832,202.422894414,9.34,1.16483390556
 11/28  21:00:00,188.800645581,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,226.575072792,218.382572792,8.1725,0.02
 11/28  22:00:00,133.120149258,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,199.032960885,193.198363792,4.67,1.1645970925
 11/28  23:00:00,82.9707701544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,118.149071626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926832077,0.0,2.335,1.16426832077
 11/29  01:00:00,86.9152506052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,80.1852901225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,79.6194302614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922356811,0.0,2.335,1.16422356811
 11/29  04:00:00,79.2713557926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,85.5425047637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,84.8993624527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992194431,0.0,2.335,1.1642194431
 11/29  07:00:00,135.54459608,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,371.440311076,366.750311076,4.67,0.02
 11/29  08:00:00,131.976901909,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,338.439398664,333.749398664,4.67,0.02
 11/29  09:00:00,209.18681936,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,281.499860784,272.162808491,8.1725,1.16455229254
 11/29  10:00:00,235.654660819,25.6227902091,0.101032465971,0.0,62.886420148,41.4019203762,220.20684397,208.534554311,10.5075,1.16478965903
 11/29  11:00:00,226.403345969,25.6227902091,0.191365248179,0.0,62.886420148,41.4019203762,185.665846638,175.138346638,10.5075,0.02
 11/29  12:00:00,257.968055771,25.6227902091,0.71267319354,0.0,62.886420148,41.4019203762,155.125178792,142.307385438,10.5075,2.31029335415
 11/29  13:00:00,241.148226543,25.6227902091,1.07370298653,0.0,62.886420148,41.4019203762,131.978940596,120.306122211,10.5075,1.16531838541
 11/29  14:00:00,241.57235916,25.6227902091,1.47849660151,0.0,62.886420148,41.4019203762,115.536454778,103.863764339,10.5075,1.16519043989
 11/29  15:00:00,239.522980585,25.6227902091,1.9402381625,0.0,62.886420148,41.4019203762,98.1947072706,86.5221502451,10.5075,1.16505702544
 11/29  16:00:00,237.292543612,25.6227902091,2.31133848713,0.0,62.886420148,41.4019203762,87.3269293429,75.6545042029,10.5075,1.16492513996
 11/29  17:00:00,236.53376054,25.6227902091,2.2868126514,0.0,62.886420148,41.4019203762,93.3947944062,81.7224139991,10.5075,1.16488040713
 11/29  18:00:00,242.955753815,25.6227902091,1.78176571195,0.0,62.886420148,41.4019203762,118.567314929,106.894745761,10.5075,1.16506916807
