Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  19:00:00,242.097436954,25.6227902091,0.929332807356,0.0,41.9242800987,36.8599292233,138.282325442,127.777448795,9.34,1.16487664731
 11/29  20:00:00,226.254425885,25.6227902091,0.811764582091,0.0,41.9242800987,36.8599292233,146.912887407,137.552887407,9.34,0.02
 11/29  21:00:00,200.132776891,25.6227902091,0.448766445772,0.0,34.9369000822,32.3179380704,160.895930148,151.558753467,8.1725,1.16467668137
 11/29  22:00:00,141.435534418,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,140.491493352,134.656984584,4.67,1.16450876787
 11/29  23:00:00,86.061810842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,120.347539414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,89.9829930363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926909369,0.0,2.335,1.16426909369
 11/30  02:00:00,82.9288885062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,82.3321581308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,81.6733659107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659156,0.0,2.335,1.16423659156
 11/30  05:00:00,87.6098378889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,86.9119515733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,137.635573189,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,296.628937862,291.938937862,4.67,0.02
 11/30  08:00:00,135.517324837,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,267.47058559,261.636131622,4.67,1.16445396786
 11/30  09:00:00,212.948809004,25.6227902091,0.0443319607666,0.0,34.9369000822,32.3179380704,219.750373155,210.413360452,8.1725,1.1645127027
 11/30  10:00:00,243.126198282,25.6227902091,0.527416834846,0.0,62.886420148,41.4019203762,156.269831545,145.742331545,10.5075,0.02
 11/30  11:00:00,241.698452482,25.6227902091,1.48759315496,0.0,62.886420148,41.4019203762,104.626714818,92.9542766661,10.5075,1.16493815147
 11/30  12:00:00,276.340510679,25.6227902091,2.56856790413,0.0,62.886420148,41.4019203762,66.5117935436,54.839115744,10.5075,1.16517779959
 11/30  13:00:00,262.37168704,25.6227902091,3.21668283371,0.0,62.886420148,41.4019203762,47.5277927178,35.8551715776,10.5075,1.16512114029
 11/30  14:00:00,261.029762747,25.6227902091,3.72848253429,0.0,62.886420148,41.4019203762,36.5841783313,23.7662389482,10.5075,2.31043938312
 11/30  15:00:00,256.220409361,25.6227902091,4.13034028351,0.0,62.886420148,41.4019203762,28.4709695291,16.7984759824,10.5075,1.16499354667
 11/30  16:00:00,251.903780411,25.6227902091,4.37217079673,0.0,62.886420148,41.4019203762,24.1397992378,13.6122992378,10.5075,0.02
 11/30  17:00:00,250.655905696,25.6227902091,4.21941133357,0.0,62.886420148,41.4019203762,34.8741295491,23.2015521766,10.5075,1.16507737248
 11/30  18:00:00,258.643585218,25.6227902091,3.87054582717,0.0,62.886420148,41.4019203762,50.7683389021,39.0957974995,10.5075,1.16504140262
 11/30  19:00:00,258.07224703,25.6227902091,2.86297795859,0.0,41.9242800987,36.8599292233,66.9505164203,56.4456123171,9.34,1.16490410321
 11/30  20:00:00,243.447612516,25.6227902091,2.33736264413,0.0,41.9242800987,36.8599292233,83.4355411244,72.9307305711,9.34,1.16481055335
 11/30  21:00:00,214.0245515,25.6227902091,1.43937668814,0.0,34.9369000822,32.3179380704,96.8231867773,87.4859561341,8.1725,1.16473064314
 11/30  22:00:00,152.234442632,25.6227902091,0.385227138344,0.0,13.9747600329,18.6919646116,68.5411154354,63.8511154354,4.67,0.02
 11/30  23:00:00,96.1677006126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939740832,0.0,2.335,1.16439740832
 11/30  24:00:00,129.281151663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,100.77718539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,94.794097042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927220038,0.0,2.335,1.16427220038
 12/01  03:00:00,95.6544941068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,96.0922746675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,117.757500821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921710064,0.0,2.335,1.16421710064
 12/01  06:00:00,116.939075005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,166.607750746,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,211.562277536,206.872277536,4.67,0.02
 12/01  08:00:00,162.387678248,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,202.499578216,196.665194801,4.67,1.16438341484
 12/01  09:00:00,230.679780147,25.6227902091,0.191740475736,0.0,34.9369000822,32.3179380704,152.126700306,143.934200306,8.1725,0.02
 12/01  10:00:00,270.624320298,25.6227902091,1.48970115497,0.0,62.886420148,41.4019203762,86.459142993,74.7868499177,10.5075,1.16479307531
 12/01  11:00:00,269.825643096,25.6227902091,2.32594757402,0.0,62.886420148,41.4019203762,55.77751583,44.1051556842,10.5075,1.16486014576
 12/01  12:00:00,296.295323206,25.6227902091,2.96433231469,0.0,62.886420148,41.4019203762,34.9642610428,23.2916012574,10.5075,1.16515978534
 12/01  13:00:00,284.685510923,25.6227902091,3.52655690734,0.0,62.886420148,41.4019203762,19.0739978024,7.40137481633,10.5075,1.16512298606
 12/01  14:00:00,283.961981713,25.6227902091,3.904449539,0.0,62.886420148,41.4019203762,12.535529529,0.862754021954,10.5075,1.16527550702
 12/01  15:00:00,280.89349985,25.6227902091,4.44274690823,0.0,62.886420148,41.4019203762,11.6724541103,0.0,10.5075,1.16495411031
 12/01  16:00:00,278.214779994,25.6227902091,4.94413243914,0.0,62.886420148,41.4019203762,11.6723612615,0.0,10.5075,1.16486126151
 12/01  17:00:00,276.07617051,25.6227902091,4.88109327747,0.0,62.886420148,41.4019203762,11.6725297485,0.0,10.5075,1.16502974854
 12/01  18:00:00,280.956321136,25.6227902091,4.08522025662,0.0,62.886420148,41.4019203762,20.0721547306,8.39965533589,10.5075,1.1649993947
 12/01  19:00:00,277.720193593,25.6227902091,3.10201142589,0.0,41.9242800987,36.8599292233,38.2508275538,27.7459819598,9.34,1.16484559395
 12/01  20:00:00,257.545702828,25.6227902091,2.71406310793,0.0,41.9242800987,36.8599292233,52.7187285085,42.2140037406,9.34,1.16472476787
 12/01  21:00:00,228.794324433,25.6227902091,1.87551681132,0.0,34.9369000822,32.3179380704,65.8074218878,57.6149218878,8.1725,0.02
 12/01  22:00:00,165.081601772,25.6227902091,0.646377570263,0.0,13.9747600329,18.6919646116,36.7483271408,30.9137075163,4.67,1.16461962449
 12/01  23:00:00,113.358906698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,143.64621271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993384347,0.0,2.335,1.1643384347
 12/02  01:00:00,114.427716171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,105.306242492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557015216,0.0,1.75125,1.16432015216
 12/02  03:00:00,104.393196839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,102.938820286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,108.345090129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550988055,0.0,1.75125,1.16425988055
 12/02  06:00:00,108.307613166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,147.129032479,25.6227902091,0.0252953063191,0.0,6.98738001645,14.1499734587,141.984071212,138.461571212,3.5025,0.02
 12/02  08:00:00,153.69719062,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,146.918908002,142.251923526,3.5025,1.16448447538
 12/02  09:00:00,214.337765677,25.6227902091,0.119037459924,0.0,20.9621400493,23.2339557645,117.305419712,111.447919712,5.8375,0.02
 12/02  10:00:00,242.181998628,25.6227902091,1.13173554578,0.0,41.9242800987,36.8599292233,82.166304004,71.6616286033,9.34,1.16467540078
 12/02  11:00:00,271.654738996,25.6227902091,2.49265968773,0.0,62.886420148,41.4019203762,52.2150979887,40.542600722,10.5075,1.1649972667
 12/02  12:00:00,305.220587732,25.6227902091,3.82453187203,0.0,62.886420148,41.4019203762,19.2301784731,7.55747107416,10.5075,1.16520739895
 12/02  13:00:00,298.181029361,25.6227902091,4.8271538167,0.0,62.886420148,41.4019203762,11.6726399628,0.0,10.5075,1.16513996284
 12/02  14:00:00,296.653108027,25.6227902091,5.18830623937,0.0,62.886420148,41.4019203762,11.6727980787,0.0,10.5075,1.16529807873
 12/02  15:00:00,289.343072486,25.6227902091,5.45160089919,0.0,62.886420148,41.4019203762,11.6724669149,0.0,10.5075,1.16496691493
 12/02  16:00:00,288.590277761,25.6227902091,6.18051147392,0.0,62.886420148,41.4019203762,11.6724391208,0.0,10.5075,1.16493912081
 12/02  17:00:00,288.99593159,25.6227902091,6.41562612222,0.0,62.886420148,41.4019203762,11.6723969755,0.0,10.5075,1.16489697546
 12/02  18:00:00,297.740541702,25.6227902091,6.08529284571,0.0,62.886420148,41.4019203762,11.6725575719,0.0,10.5075,1.16505757187
 12/02  19:00:00,280.307872823,25.6227902091,4.14259887787,0.0,34.9369000822,32.3179380704,9.56490557177,0.227445561373,8.1725,1.16496001039
 12/02  20:00:00,240.257028717,25.6227902091,2.38764369199,0.0,20.9621400493,23.2339557645,18.2352153045,11.2328386352,5.8375,1.16487666929
 12/02  21:00:00,223.879583183,25.6227902091,1.90569494588,0.0,20.9621400493,23.2339557645,32.129316971,25.1271662696,5.8375,1.16465070142
 12/02  22:00:00,168.204994586,25.6227902091,0.882887252105,0.0,6.98738001645,14.1499734587,7.74192325972,4.21942325972,3.5025,0.02
 12/02  23:00:00,122.371554432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573512046,0.0,1.75125,1.16448512046
 12/02  24:00:00,152.541966921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,129.830384029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,120.491258907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155277398,0.0,1.75125,1.1642777398
 12/03  03:00:00,119.5482612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,118.801497789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,125.987299003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549409721,0.0,1.75125,1.16424409721
 12/03  06:00:00,125.85852363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,164.080930352,25.6227902091,0.0279740032841,0.0,6.98738001645,14.1499734587,61.1811942477,57.6586942477,3.5025,0.02
 12/03  08:00:00,173.087288418,25.6227902091,0.0519040199285,0.0,6.98738001645,14.1499734587,82.2297888168,77.5629768208,3.5025,1.164311996
 12/03  09:00:00,202.957151627,25.6227902091,0.246004821336,0.0,6.98738001645,14.1499734587,73.7928536783,70.2703536783,3.5025,0.02
 12/03  10:00:00,185.073973963,25.6227902091,0.44153231976,0.0,6.98738001645,14.1499734587,63.3284484911,58.6615276668,3.5025,1.16442082422
 12/03  11:00:00,218.941173339,25.6227902091,1.58234998543,0.0,27.9495200658,27.7759469175,48.236933349,41.211933349,7.005,0.02
 12/03  12:00:00,242.865206525,25.6227902091,1.86440685294,0.0,27.9495200658,27.7759469175,42.5813607426,34.4116372124,7.005,1.16472353021
 12/03  13:00:00,263.321154973,25.6227902091,3.62856638573,0.0,41.9242800987,36.8599292233,24.2038294309,13.6990746714,9.34,1.16475475954
 12/03  14:00:00,263.757701798,25.6227902091,3.89176113603,0.0,41.9242800987,36.8599292233,16.8526010532,6.34785857502,9.34,1.1647424782
 12/03  15:00:00,257.432791028,25.6227902091,4.06335207952,0.0,41.9242800987,36.8599292233,12.3451386999,2.9851386999,9.34,0.02
 12/03  16:00:00,253.195214999,25.6227902091,4.23010527922,0.0,41.9242800987,36.8599292233,10.8374244682,0.332564440889,9.34,1.16486002734
 12/03  17:00:00,252.648840536,25.6227902091,4.25183767328,0.0,41.9242800987,36.8599292233,13.5149647241,3.01008166375,9.34,1.16488306034
 12/03  18:00:00,229.956736373,25.6227902091,2.43963696528,0.0,27.9495200658,27.7759469175,35.55787612,27.3880783613,7.005,1.16479775869
 12/03  19:00:00,234.445620815,25.6227902091,1.11019986196,0.0,13.9747600329,18.6919646116,48.8943131323,44.2043131323,4.67,0.02
 12/03  20:00:00,221.437775799,25.6227902091,0.942801692662,0.0,13.9747600329,18.6919646116,58.1257931496,52.2911609188,4.67,1.16463223075
 12/03  21:00:00,208.539875644,25.6227902091,0.840647065623,0.0,13.9747600329,18.6919646116,62.2035389048,57.5135389048,4.67,0.02
 12/03  22:00:00,179.975247948,25.6227902091,0.465928114387,0.0,13.9747600329,18.6919646116,39.3833017233,33.5488469354,4.67,1.16445478792
 12/03  23:00:00,119.397858973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,150.157328738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552498689,0.0,1.75125,1.16427498689
 12/04  01:00:00,128.868565446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,119.929459986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,118.956756611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923613289,0.0,2.335,1.16423613289
 12/04  04:00:00,118.3065486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,125.701843638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,125.11912705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,175.040730322,25.6227902091,0.0152892254713,0.0,13.9747600329,18.6919646116,87.8521742132,82.0179467324,4.67,1.16422748086
 12/04  08:00:00,182.690588607,25.6227902091,0.0228440024628,0.0,13.9747600329,18.6919646116,99.0003019845,94.3103019845,4.67,0.02
 12/04  09:00:00,253.115364375,25.6227902091,1.07432720125,0.0,34.9369000822,32.3179380704,77.9106951668,68.5736226536,8.1725,1.16457251313
 12/04  10:00:00,281.953424402,25.6227902091,2.49050119214,0.0,62.886420148,41.4019203762,51.807418998,41.279918998,10.5075,0.02
 12/04  11:00:00,276.194934486,25.6227902091,3.29651540903,0.0,62.886420148,41.4019203762,31.7796363809,20.1071924558,10.5075,1.16494392511
 12/04  12:00:00,301.789427939,25.6227902091,4.23890507381,0.0,62.886420148,41.4019203762,12.5228207494,0.850184877128,10.5075,1.16513587225
 12/04  13:00:00,294.790464712,25.6227902091,4.80965804807,0.0,62.886420148,41.4019203762,12.8180955269,0.0,10.5075,2.31059552686
 12/04  14:00:00,297.684645205,25.6227902091,5.5726415261,0.0,62.886420148,41.4019203762,11.672632224,0.0,10.5075,1.16513222403
 12/04  15:00:00,289.212015473,25.6227902091,6.01230329767,0.0,62.886420148,41.4019203762,11.6725065338,0.0,10.5075,1.16500653376
 12/04  16:00:00,284.325452222,25.6227902091,6.53119830302,0.0,62.886420148,41.4019203762,11.6723826714,0.0,10.5075,1.16488267143
 12/04  17:00:00,286.330297111,25.6227902091,6.73403053659,0.0,62.886420148,41.4019203762,11.6725650727,0.0,10.5075,1.16506507269
 12/04  18:00:00,296.080966325,25.6227902091,6.0237148436,0.0,62.886420148,41.4019203762,11.6725473558,0.0,10.5075,1.16504735578
 12/04  19:00:00,294.530327413,25.6227902091,4.91362497947,0.0,41.9242800987,36.8599292233,10.5048619529,0.0,9.34,1.16486195286
 12/04  20:00:00,282.756891201,25.6227902091,4.23688579995,0.0,41.9242800987,36.8599292233,13.6921864455,4.3321864455,9.34,0.02
 12/04  21:00:00,256.252492381,25.6227902091,3.23320965183,0.0,34.9369000822,32.3179380704,26.158787587,16.8216193261,8.1725,1.16466826084
 12/04  22:00:00,184.34535129,25.6227902091,1.6556309267,0.0,13.9747600329,18.6919646116,5.83464165684,0.0,4.67,1.16464165684
 12/04  23:00:00,126.716849431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,156.232027847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,133.794906529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926821971,0.0,2.335,1.16426821971
 12/05  02:00:00,125.734391609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,125.074980526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,122.658311718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923861272,0.0,2.335,1.16423861272
 12/05  05:00:00,148.256916989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,149.666236112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,202.383053021,25.6227902091,0.76246667099,0.0,13.9747600329,18.6919646116,37.7619853882,33.0719853882,4.67,0.02
 12/05  08:00:00,204.932224684,25.6227902091,0.916112434145,0.0,13.9747600329,18.6919646116,58.1234060153,52.2889444849,4.67,1.16446153036
 12/05  09:00:00,267.065885365,25.6227902091,2.66383830726,0.0,34.9369000822,32.3179380704,40.1841547756,30.8471262027,8.1725,1.16452857286
 12/05  10:00:00,300.549746458,25.6227902091,5.06720080042,0.0,62.886420148,41.4019203762,16.1945509792,5.66705097925,10.5075,0.02
 12/05  11:00:00,296.929624665,25.6227902091,5.55478846517,0.0,62.886420148,41.4019203762,11.6724679361,0.0,10.5075,1.16496793613
 12/05  12:00:00,314.640259923,25.6227902091,6.43075457035,0.0,62.886420148,41.4019203762,11.6727202925,0.0,10.5075,1.16522029246
 12/05  13:00:00,307.61711535,25.6227902091,7.00946987861,0.0,62.886420148,41.4019203762,11.6726729665,0.0,10.5075,1.16517296648
 12/05  14:00:00,307.632554316,25.6227902091,7.19459547771,0.0,62.886420148,41.4019203762,12.8180753636,0.0,10.5075,2.31057536356
 12/05  15:00:00,300.26662603,25.6227902091,7.60677116956,0.0,62.886420148,41.4019203762,11.672573182,0.0,10.5075,1.16507318205
 12/05  16:00:00,296.403499859,25.6227902091,8.23057588043,0.0,62.886420148,41.4019203762,11.6724326436,0.0,10.5075,1.16493264359
 12/05  17:00:00,296.628946551,25.6227902091,8.43608312283,0.0,62.886420148,41.4019203762,11.6724023455,0.0,10.5075,1.16490234551
 12/05  18:00:00,304.679293306,25.6227902091,7.75537682288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/05  19:00:00,299.975866872,25.6227902091,6.06249468285,0.0,41.9242800987,36.8599292233,10.5050109422,0.0,9.34,1.16501094217
 12/05  20:00:00,280.19543878,25.6227902091,5.19369548672,0.0,41.9242800987,36.8599292233,10.5047499684,0.0,9.34,1.16474996841
 12/05  21:00:00,253.700934014,25.6227902091,4.12386704496,0.0,34.9369000822,32.3179380704,12.4267221492,3.08954058822,8.1725,1.16468156102
 12/05  22:00:00,181.236306617,25.6227902091,2.44439033872,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/05  23:00:00,128.0253714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942447076,0.0,2.335,1.16442447076
 12/05  24:00:00,157.361284449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,134.920113236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924451626,0.0,2.335,1.16424451626
 12/06  02:00:00,125.575196867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,125.774541653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,125.633225539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,133.390672564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992152673,0.0,2.335,1.1642152673
 12/06  06:00:00,132.551859029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,183.739845319,25.6227902091,0.995253502309,0.0,13.9747600329,18.6919646116,25.6854062891,20.9954062891,4.67,0.02
 12/06  08:00:00,193.059373006,25.6227902091,0.97012722421,0.0,13.9747600329,18.6919646116,54.3386328774,48.5042191568,4.67,1.16441372053
 12/06  09:00:00,264.497540682,25.6227902091,2.44791133234,0.0,34.9369000822,32.3179380704,45.8231637139,37.6306637139,8.1725,0.02
 12/06  10:00:00,296.358186656,25.6227902091,4.41627898782,0.0,62.886420148,41.4019203762,25.3498344537,13.6776460163,10.5075,1.16468843739
 12/06  11:00:00,293.025546809,25.6227902091,4.99973394445,0.0,62.886420148,41.4019203762,12.1421928973,0.469874505324,10.5075,1.164818392
 12/06  12:00:00,305.21957562,25.6227902091,4.57151754071,0.0,62.886420148,41.4019203762,14.3435913093,2.67101767792,10.5075,1.16507363139
 12/06  13:00:00,292.811058549,25.6227902091,4.35631072063,0.0,62.886420148,41.4019203762,12.4736170112,0.800812229418,10.5075,1.16530478183
 12/06  14:00:00,291.493822545,25.6227902091,5.0811901052,0.0,62.886420148,41.4019203762,11.6726961447,0.0,10.5075,1.16519614474
 12/06  15:00:00,279.849996807,25.6227902091,5.82423565084,0.0,62.886420148,41.4019203762,11.6726538653,0.0,10.5075,1.16515386534
 12/06  16:00:00,271.422488261,25.6227902091,6.48116740058,0.0,62.886420148,41.4019203762,11.6725693207,0.0,10.5075,1.16506932071
 12/06  17:00:00,269.124477539,25.6227902091,6.75481091508,0.0,62.886420148,41.4019203762,11.6725296969,0.0,10.5075,1.16502969687
 12/06  18:00:00,274.258219065,25.6227902091,5.95347624123,0.0,62.886420148,41.4019203762,12.3883454044,0.715840630212,10.5075,1.16500477421
 12/06  19:00:00,266.725794579,25.6227902091,4.17170429326,0.0,41.9242800987,36.8599292233,30.0432454023,19.5383687266,9.34,1.16487667578
 12/06  20:00:00,248.112971204,25.6227902091,3.27984558935,0.0,41.9242800987,36.8599292233,55.5416870634,45.0368947926,9.34,1.16479227082
 12/06  21:00:00,219.250724886,25.6227902091,2.19468326966,0.0,34.9369000822,32.3179380704,72.6892546145,63.3520328741,8.1725,1.16472174033
 12/06  22:00:00,158.063814918,25.6227902091,0.58478318726,0.0,13.9747600329,18.6919646116,49.8565277782,45.1665277782,4.67,0.02
 12/06  23:00:00,102.518127385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944175744,0.0,2.335,1.16444175744
 12/06  24:00:00,134.631317156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,106.500945987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,98.0966235311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926976417,0.0,2.335,1.16426976417
 12/07  03:00:00,96.2699691825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,94.9897275742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,100.811530511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921772398,0.0,2.335,1.16421772398
 12/07  06:00:00,99.3191687932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,148.191622607,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,191.528387065,186.838387065,4.67,0.02
 12/07  08:00:00,150.011122014,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,195.179466601,189.345075171,4.67,1.1643914297
 12/07  09:00:00,221.78809817,25.6227902091,0.0808716579871,0.0,34.9369000822,32.3179380704,172.869762526,164.677262526,8.1725,0.02
 12/07  10:00:00,249.558811441,25.6227902091,0.724034451727,0.0,62.886420148,41.4019203762,150.382231451,138.710001039,10.5075,1.16473041176
 12/07  11:00:00,241.120271059,25.6227902091,0.745807643313,0.0,62.886420148,41.4019203762,148.011413779,136.339018731,10.5075,1.16489504834
 12/07  12:00:00,268.961468115,25.6227902091,0.806143757717,0.0,62.886420148,41.4019203762,145.821346222,134.148635538,10.5075,1.1652106847
 12/07  13:00:00,249.911924479,25.6227902091,0.801484281055,0.0,62.886420148,41.4019203762,150.597151916,138.924466703,10.5075,1.16518521318
 12/07  14:00:00,247.375419654,25.6227902091,0.732556065191,0.0,62.886420148,41.4019203762,158.879549229,147.206697491,10.5075,1.16535173843
 12/07  15:00:00,243.24787904,25.6227902091,0.770749157856,0.0,62.886420148,41.4019203762,155.807278161,144.134741004,10.5075,1.16503715791
 12/07  16:00:00,240.008769499,25.6227902091,0.830585737257,0.0,62.886420148,41.4019203762,149.393623906,137.721169593,10.5075,1.16495431317
 12/07  17:00:00,240.242015851,25.6227902091,0.87548523733,0.0,62.886420148,41.4019203762,145.905014887,134.232598298,10.5075,1.16491658862
 12/07  18:00:00,250.225988606,25.6227902091,0.874869664555,0.0,62.886420148,41.4019203762,147.401850088,135.729233666,10.5075,1.16511642161
 12/07  19:00:00,250.497486197,25.6227902091,0.598612818211,0.0,41.9242800987,36.8599292233,153.846615644,143.341644221,9.34,1.16497142346
 12/07  20:00:00,235.068002179,25.6227902091,0.447160817812,0.0,41.9242800987,36.8599292233,167.148243163,156.643383864,9.34,1.16485929825
 12/07  21:00:00,208.201976979,25.6227902091,0.160019881067,0.0,34.9369000822,32.3179380704,175.182023425,165.844736831,8.1725,1.16478659407
 12/07  22:00:00,148.518458731,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,141.918368314,137.228368314,4.67,0.02
 12/07  23:00:00,93.4482087252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938426206,0.0,2.335,1.16438426206
 12/07  24:00:00,127.171538706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,97.0147996489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,89.6698236719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923362053,0.0,2.335,1.16423362053
 12/08  03:00:00,88.8073154943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,87.9403464376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,109.630036481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,109.172166726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924489541,0.0,2.335,1.16424489541
 12/08  07:00:00,159.346770719,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,263.885880963,259.195880963,4.67,0.02
 12/08  08:00:00,152.479024638,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,254.722104031,248.887710228,4.67,1.16439380289
 12/08  09:00:00,214.5801757,25.6227902091,0.030643960995,0.0,34.9369000822,32.3179380704,227.213890936,219.021390936,8.1725,0.02
 12/08  10:00:00,240.132414888,25.6227902091,0.0896332796201,0.0,62.886420148,41.4019203762,196.348833471,184.676536438,10.5075,1.16479703262
 12/08  11:00:00,230.425145327,25.6227902091,0.285353324525,0.0,62.886420148,41.4019203762,178.228703605,166.556207157,10.5075,1.16499644879
 12/08  12:00:00,260.541333337,25.6227902091,0.671967670955,0.0,62.886420148,41.4019203762,151.000022063,139.3274091,10.5075,1.16511296214
 12/08  13:00:00,242.431687973,25.6227902091,0.922050221535,0.0,62.886420148,41.4019203762,130.981305399,119.308438084,10.5075,1.16536731509
 12/08  14:00:00,240.71110248,25.6227902091,1.10534499523,0.0,62.886420148,41.4019203762,121.417347446,109.744589358,10.5075,1.16525808789
 12/08  15:00:00,237.784122653,25.6227902091,1.49521997931,0.0,62.886420148,41.4019203762,110.858889111,99.1862101282,10.5075,1.16517898325
 12/08  16:00:00,234.802646312,25.6227902091,1.84672643426,0.0,62.886420148,41.4019203762,102.861259873,91.1886806656,10.5075,1.16507920791
 12/08  17:00:00,232.508649443,25.6227902091,1.83393374453,0.0,62.886420148,41.4019203762,111.662393731,99.9898470238,10.5075,1.16504670686
 12/08  18:00:00,240.154335191,25.6227902091,1.59051933104,0.0,62.886420148,41.4019203762,128.268821978,116.59629306,10.5075,1.1650289175
 12/08  19:00:00,240.685159134,25.6227902091,0.800200148148,0.0,41.9242800987,36.8599292233,151.446622885,140.941737469,9.34,1.16488541656
 12/08  20:00:00,218.896642307,25.6227902091,0.533298750663,0.0,41.9242800987,36.8599292233,172.260216207,161.755441581,9.34,1.16477462638
 12/08  21:00:00,194.186652699,25.6227902091,0.11323892403,0.0,34.9369000822,32.3179380704,187.67472766,178.337524197,8.1725,1.16470346341
 12/08  22:00:00,138.170868406,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,165.084785374,160.394785374,4.67,0.02
 12/08  23:00:00,87.4390119193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940104792,0.0,2.335,1.16440104792
 12/08  24:00:00,121.669149828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,88.6834223275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,81.7010615168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156403383,0.0,1.75125,1.1643903383
 12/09  03:00:00,80.7219625698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,79.7490663753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,85.5459739055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551046225,0.0,1.75125,1.16426046225
 12/09  06:00:00,84.5655734281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,122.311357597,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,351.965913761,348.443413761,3.5025,0.02
 12/09  08:00:00,122.344266657,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,321.80058765,317.133518618,3.5025,1.16456903171
 12/09  09:00:00,183.479759948,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,270.79376066,264.93626066,5.8375,0.02
 12/09  10:00:00,204.932137189,25.6227902091,0.086118000283,0.0,41.9242800987,36.8599292233,211.809725799,201.30500314,9.34,1.16472265925
 12/09  11:00:00,232.203623581,25.6227902091,0.20729093821,0.0,62.886420148,41.4019203762,183.15543049,171.483024073,10.5075,1.16490641685
 12/09  12:00:00,261.869129261,25.6227902091,0.593084000753,0.0,62.886420148,41.4019203762,163.454136626,151.781546979,10.5075,1.16508964636
 12/09  13:00:00,242.132475839,25.6227902091,0.752532392971,0.0,62.886420148,41.4019203762,153.286415769,141.613631592,10.5075,1.16528417689
 12/09  14:00:00,240.483902294,25.6227902091,0.879916505238,0.0,62.886420148,41.4019203762,144.353064319,132.680377414,10.5075,1.16518690547
 12/09  15:00:00,236.565699992,25.6227902091,0.989779914632,0.0,62.886420148,41.4019203762,138.009267786,126.336632685,10.5075,1.16513510052
 12/09  16:00:00,232.488341069,25.6227902091,1.14295648147,0.0,62.886420148,41.4019203762,134.911522976,123.23890336,10.5075,1.16511961668
 12/09  17:00:00,232.438287552,25.6227902091,1.25174987423,0.0,62.886420148,41.4019203762,133.43398353,121.761393994,10.5075,1.16508953594
 12/09  18:00:00,243.107063271,25.6227902091,1.24290407011,0.0,62.886420148,41.4019203762,136.264217878,124.59167303,10.5075,1.1650448483
 12/09  19:00:00,229.944160118,25.6227902091,0.439835293885,0.0,34.9369000822,32.3179380704,158.411939091,149.074470705,8.1725,1.16496838587
 12/09  20:00:00,184.564159133,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,169.675563161,162.673230693,5.8375,1.16483246848
 12/09  21:00:00,174.950870378,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,172.057943769,165.055713393,5.8375,1.16473037612
 12/09  22:00:00,132.440655953,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,142.301905532,138.779405532,3.5025,0.02
 12/09  23:00:00,91.1940991424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575861229,0.0,1.75125,1.16450861229
 12/09  24:00:00,125.599140407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,95.7894066459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554275487,0.0,1.75125,1.16429275487
 12/10  02:00:00,87.7770158491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,86.3986117374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,85.3766717972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552498699,0.0,1.75125,1.16427498699
 12/10  05:00:00,91.1145622686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,89.989716107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,128.705612449,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,301.625625208,296.958857488,3.5025,1.16426771982
 12/10  08:00:00,132.35886296,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,288.127456375,284.604956375,3.5025,0.02
 12/10  09:00:00,164.022611527,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,258.66899115,255.14649115,3.5025,0.02
 12/10  10:00:00,139.061498612,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,256.336739255,251.669860248,3.5025,1.16437900684
 12/10  11:00:00,173.184223404,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,229.321547465,221.15190252,7.005,1.16464494441
 12/10  12:00:00,202.954813167,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,219.598086939,212.573086939,7.005,0.02
 12/10  13:00:00,211.27657363,25.6227902091,0.0602821775797,0.0,41.9242800987,36.8599292233,207.922119565,197.417251313,9.34,1.16486825172
 12/10  14:00:00,209.769962684,25.6227902091,0.0170737605312,0.0,41.9242800987,36.8599292233,203.950289511,193.445421968,9.34,1.16486754323
 12/10  15:00:00,205.73572686,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,201.856017502,191.351212402,9.34,1.16480509977
 12/10  16:00:00,202.367729704,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,197.144554738,187.784554738,9.34,0.02
 12/10  17:00:00,202.35466892,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,196.751502266,186.246660375,9.34,1.16484189131
 12/10  18:00:00,183.984496987,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,226.272263749,218.102474675,7.005,1.16478907407
 12/10  19:00:00,191.852683947,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,243.887587972,238.052937622,4.67,1.16465035
 12/10  20:00:00,172.676872036,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,251.408052909,246.718052909,4.67,0.02
 12/10  21:00:00,162.090936485,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,256.348926633,250.514400135,4.67,1.16452649735
 12/10  22:00:00,146.223241632,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,212.610169359,207.920169359,4.67,0.02
 12/10  23:00:00,89.2246463463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561384624,0.0,1.75125,1.16436384624
 12/10  24:00:00,123.280054368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,94.5610694957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,87.5729022552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925193037,0.0,2.335,1.16425193037
 12/11  03:00:00,86.4256597449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,85.5320030513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,91.426977749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,90.2752132617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926468325,0.0,2.335,1.16426468325
 12/11  07:00:00,139.483045303,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,292.691946972,288.001946972,4.67,0.02
 12/11  08:00:00,139.820162254,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,275.451613402,269.617196081,4.67,1.16441732139
 12/11  09:00:00,212.595884311,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,242.489713752,234.297213752,8.1725,0.02
 12/11  10:00:00,238.413447474,25.6227902091,0.0736279420395,0.0,62.886420148,41.4019203762,214.112141156,202.439812318,10.5075,1.16482883735
 12/11  11:00:00,228.823502402,25.6227902091,0.0,0.0,62.886420148,41.4019203762,204.06068826,192.388357675,10.5075,1.16483058484
 12/11  12:00:00,258.939479279,25.6227902091,0.0997683317273,0.0,62.886420148,41.4019203762,193.519963842,181.8473074,10.5075,1.16515644254
 12/11  13:00:00,239.257696511,25.6227902091,0.224083372229,0.0,62.886420148,41.4019203762,189.534407061,177.861489106,10.5075,1.16541795455
 12/11  14:00:00,237.46098669,25.6227902091,0.29557695254,0.0,62.886420148,41.4019203762,186.269036115,174.596222823,10.5075,1.1653132914
 12/11  15:00:00,234.339076241,25.6227902091,0.271626729326,0.0,62.886420148,41.4019203762,188.961050248,177.288546968,10.5075,1.16500327983
 12/11  16:00:00,232.700401147,25.6227902091,0.279235177364,0.0,62.886420148,41.4019203762,188.069304669,176.396878094,10.5075,1.16492657557
 12/11  17:00:00,233.720326401,25.6227902091,0.288257957247,0.0,62.886420148,41.4019203762,188.110877917,176.438482361,10.5075,1.16489555562
 12/11  18:00:00,244.420805615,25.6227902091,0.271474545786,0.0,62.886420148,41.4019203762,192.314537127,180.641933175,10.5075,1.16510395258
 12/11  19:00:00,245.342854326,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,198.415085216,187.910120603,9.34,1.16496461356
 12/11  20:00:00,231.653845561,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,204.743562686,194.23870477,9.34,1.16485791619
 12/11  21:00:00,206.863958331,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,208.649180997,199.311889975,8.1725,1.16479102145
 12/11  22:00:00,148.624385165,25.6227902091,0.00892084332483,0.0,13.9747600329,18.6919646116,173.703095989,169.013095989,4.67,0.02
 12/11  23:00:00,94.4946010693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944039439,0.0,2.335,1.16444039439
 12/11  24:00:00,128.758385675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,98.4072541267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,90.8937014916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924105052,0.0,2.335,1.16424105052
 12/12  03:00:00,89.244580935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,87.767224529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,109.261120171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,108.688963475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925431728,0.0,2.335,1.16425431728
 12/12  07:00:00,158.985327347,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,308.721814894,304.031814894,4.67,0.02
 12/12  08:00:00,152.867325692,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,292.595239443,286.76083134,4.67,1.16440810295
 12/12  09:00:00,215.114279606,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,265.240771314,257.048271314,8.1725,0.02
 12/12  10:00:00,241.399793419,25.6227902091,0.0824857080848,0.0,62.886420148,41.4019203762,227.632902695,215.96058075,10.5075,1.16482194479
 12/12  11:00:00,232.123401005,25.6227902091,0.0,0.0,62.886420148,41.4019203762,212.008678731,200.336353366,10.5075,1.16482536539
 12/12  12:00:00,261.860716757,25.6227902091,0.0619284505806,0.0,62.886420148,41.4019203762,193.725790505,182.053136836,10.5075,1.16515366823
 12/12  13:00:00,243.533537129,25.6227902091,0.36044473273,0.0,62.886420148,41.4019203762,170.435386684,158.76246918,10.5075,1.16541750418
 12/12  14:00:00,241.923185757,25.6227902091,0.526297331444,0.0,62.886420148,41.4019203762,160.747712709,149.074898293,10.5075,1.1653144156
 12/12  15:00:00,238.108210152,25.6227902091,0.727809919386,0.0,62.886420148,41.4019203762,141.828150227,130.15564476,10.5075,1.16500546746
 12/12  16:00:00,234.875659866,25.6227902091,0.914432255459,0.0,62.886420148,41.4019203762,128.491280356,116.818850085,10.5075,1.1649302711
 12/12  17:00:00,234.551053865,25.6227902091,1.0001494114,0.0,62.886420148,41.4019203762,129.267666441,117.595265581,10.5075,1.16490086055
 12/12  18:00:00,242.794707202,25.6227902091,0.847349279286,0.0,62.886420148,41.4019203762,146.502565563,134.829954237,10.5075,1.16511132642
 12/12  19:00:00,243.54736938,25.6227902091,0.423064198394,0.0,41.9242800987,36.8599292233,165.930376301,155.425402968,9.34,1.16497333321
 12/12  20:00:00,222.13166799,25.6227902091,0.232820000164,0.0,41.9242800987,36.8599292233,181.88502584,171.380157886,9.34,1.16486795394
 12/12  21:00:00,196.906352115,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,196.501295682,187.163993224,8.1725,1.16480245806
 12/12  22:00:00,139.842601516,25.6227902091,0.0095657336175,0.0,13.9747600329,18.6919646116,178.529021431,173.839021431,4.67,0.02
 12/12  23:00:00,89.1007440082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994522592,0.0,2.335,1.1644522592
 12/12  24:00:00,123.203172269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,91.7954234453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,84.5773885853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925318376,0.0,2.335,1.16425318376
 12/13  03:00:00,83.5352367975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,82.3431608347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,87.7904812374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,86.5550838489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926689451,0.0,2.335,1.16426689451
 12/13  07:00:00,135.948701171,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,383.779832043,379.089832043,4.67,0.02
 12/13  08:00:00,136.141810735,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,343.694156657,337.859734774,4.67,1.16442188333
 12/13  09:00:00,210.398456677,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,283.670891525,275.478391525,8.1725,0.02
 12/13  10:00:00,237.648510813,25.6227902091,0.0793245804847,0.0,62.886420148,41.4019203762,225.925708771,214.253455738,10.5075,1.16475303226
 12/13  11:00:00,230.03098143,25.6227902091,0.0884626970215,0.0,62.886420148,41.4019203762,187.711809118,176.039465999,10.5075,1.16484311892
 12/13  12:00:00,263.671269043,25.6227902091,0.636754042028,0.0,62.886420148,41.4019203762,146.383790633,134.711116791,10.5075,1.16517384143
 12/13  13:00:00,247.691811957,25.6227902091,1.00630253247,0.0,62.886420148,41.4019203762,120.408204854,108.735545565,10.5075,1.16515928872
 12/13  14:00:00,249.226349829,25.6227902091,1.58364152623,0.0,62.886420148,41.4019203762,96.3741237282,84.7012851029,10.5075,1.16533862525
 12/13  15:00:00,248.263296135,25.6227902091,2.18725353477,0.0,62.886420148,41.4019203762,76.5851200992,64.9125893841,10.5075,1.16503071507
 12/13  16:00:00,245.300177969,25.6227902091,2.58377908696,0.0,62.886420148,41.4019203762,67.1758427594,55.5033857067,10.5075,1.16495705267
 12/13  17:00:00,244.911446663,25.6227902091,2.58790465806,0.0,62.886420148,41.4019203762,73.1138814812,61.4414522875,10.5075,1.16492919372
 12/13  18:00:00,252.292483773,25.6227902091,2.20838147454,0.0,62.886420148,41.4019203762,92.444461667,80.7720455389,10.5075,1.16491612809
 12/13  19:00:00,250.630673625,25.6227902091,1.27449626289,0.0,41.9242800987,36.8599292233,112.832579279,102.327574076,9.34,1.16500520375
 12/13  20:00:00,234.905607499,25.6227902091,0.930343337694,0.0,41.9242800987,36.8599292233,130.381076768,119.876353358,9.34,1.16472340956
 12/13  21:00:00,207.056512945,25.6227902091,0.478940007355,0.0,34.9369000822,32.3179380704,150.98947656,141.652139383,8.1725,1.16483717727
 12/13  22:00:00,147.772881802,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,137.519023785,132.829023785,4.67,0.02
 12/13  23:00:00,92.6443874239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943718514,0.0,2.335,1.16443718514
 12/13  24:00:00,126.439891788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,96.1589232639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,88.5134460983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992884601,0.0,2.335,1.1642884601
 12/14  03:00:00,87.2874921665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,86.0279643134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,91.768332157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923606175,0.0,2.335,1.16423606175
 12/14  06:00:00,90.7189160439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,139.711844582,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,332.556879713,327.866879713,4.67,0.02
 12/14  08:00:00,139.421193419,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,315.905505807,310.071046985,4.67,1.16445882252
 12/14  09:00:00,212.979016387,25.6227902091,0.0207975307643,0.0,34.9369000822,32.3179380704,250.429185552,242.236685552,8.1725,0.02
 12/14  10:00:00,241.959119018,25.6227902091,0.19213933792,0.0,62.886420148,41.4019203762,186.169577499,174.497285562,10.5075,1.16479193714
 12/14  11:00:00,236.014305062,25.6227902091,0.666653488906,0.0,62.886420148,41.4019203762,149.792956326,138.120572451,10.5075,1.16488387484
 12/14  12:00:00,269.728296577,25.6227902091,1.15346837251,0.0,62.886420148,41.4019203762,115.588634484,103.915917524,10.5075,1.16521695994
 12/14  13:00:00,253.890371511,25.6227902091,1.68241735618,0.0,62.886420148,41.4019203762,94.1130097428,82.440305778,10.5075,1.16520396482
 12/14  14:00:00,253.652275754,25.6227902091,2.1953476916,0.0,62.886420148,41.4019203762,76.7334027561,65.0605172553,10.5075,1.16538550084
 12/14  15:00:00,250.031427153,25.6227902091,2.57823629352,0.0,62.886420148,41.4019203762,67.3615565921,55.6889781232,10.5075,1.16507846891
 12/14  16:00:00,246.342182244,25.6227902091,2.88795295866,0.0,62.886420148,41.4019203762,61.8624418215,50.1899354703,10.5075,1.16500635125
 12/14  17:00:00,244.654987139,25.6227902091,2.8946792205,0.0,62.886420148,41.4019203762,69.2646681005,57.5921881158,10.5075,1.16497998472
 12/14  18:00:00,252.301236645,25.6227902091,2.65446403652,0.0,62.886420148,41.4019203762,84.6874585834,73.0149900886,10.5075,1.16496849479
 12/14  19:00:00,249.213018511,25.6227902091,1.45097849329,0.0,41.9242800987,36.8599292233,111.814812903,101.309961126,9.34,1.1648517776
 12/14  20:00:00,231.385780476,25.6227902091,0.805745723535,0.0,41.9242800987,36.8599292233,148.129564113,137.624785413,9.34,1.16477870014
 12/14  21:00:00,205.113275557,25.6227902091,0.328458478974,0.0,34.9369000822,32.3179380704,170.756747286,161.419527533,8.1725,1.1647197535
 12/14  22:00:00,146.74430902,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,136.976045009,132.286045009,4.67,0.02
 12/14  23:00:00,91.9872853462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944480524,0.0,2.335,1.16444480524
 12/14  24:00:00,125.530489934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,95.0872240447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,87.4861239089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927578527,0.0,2.335,1.16427578527
 12/15  03:00:00,86.3363084545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,85.3903571153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,106.632719933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922751731,0.0,2.335,1.16422751731
 12/15  06:00:00,105.835547858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,155.746783802,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,330.445008714,325.755008714,4.67,0.02
 12/15  08:00:00,148.835961556,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,307.247276945,301.412866636,4.67,1.16441030998
 12/15  09:00:00,213.624267078,25.6227902091,0.0194492147283,0.0,34.9369000822,32.3179380704,244.668611123,236.476111123,8.1725,0.02
 12/15  10:00:00,241.496077881,25.6227902091,0.195953222902,0.0,62.886420148,41.4019203762,190.471109155,178.79884122,10.5075,1.16476793448
 12/15  11:00:00,234.096768791,25.6227902091,0.603751458053,0.0,62.886420148,41.4019203762,158.128659254,146.456212273,10.5075,1.16494698017
 12/15  12:00:00,266.889117062,25.6227902091,1.04086293562,0.0,62.886420148,41.4019203762,125.137512434,113.464730078,10.5075,1.16528235573
 12/15  13:00:00,251.131079314,25.6227902091,1.50539558845,0.0,62.886420148,41.4019203762,102.703588652,91.0308178435,10.5075,1.16527080848
 12/15  14:00:00,252.624937998,25.6227902091,2.17062026969,0.0,62.886420148,41.4019203762,79.624946964,67.9522705389,10.5075,1.16517642516
 12/15  15:00:00,249.993853155,25.6227902091,2.6468948591,0.0,62.886420148,41.4019203762,66.9390596657,55.2664108928,10.5075,1.16514877293
 12/15  16:00:00,246.548521171,25.6227902091,2.94275678784,0.0,62.886420148,41.4019203762,61.174846066,49.502268014,10.5075,1.165078052
 12/15  17:00:00,246.578239931,25.6227902091,3.11178982074,0.0,62.886420148,41.4019203762,62.8225750616,51.1500219549,10.5075,1.16505310669
 12/15  18:00:00,252.536966795,25.6227902091,2.65750561008,0.0,62.886420148,41.4019203762,85.1131910592,73.4406479047,10.5075,1.16504315448
 12/15  19:00:00,249.022144327,25.6227902091,1.44765945287,0.0,41.9242800987,36.8599292233,113.308054019,102.803126182,9.34,1.16492783686
 12/15  20:00:00,226.928879424,25.6227902091,1.05385558705,0.0,41.9242800987,36.8599292233,129.251786148,118.746930032,9.34,1.16485611578
 12/15  21:00:00,199.713033139,25.6227902091,0.558116171473,0.0,34.9369000822,32.3179380704,152.980271047,143.642972613,8.1725,1.16479843363
 12/15  22:00:00,142.142836469,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,131.871394876,127.181394876,4.67,0.02
 12/15  23:00:00,92.1277214993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944561774,0.0,2.335,1.16444561774
