Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  24:00:00,125.445847743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,92.6223915583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155748248,0.0,1.75125,1.1643248248
 12/16  02:00:00,85.0029603321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,84.357781271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,83.5441016399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549563409,0.0,1.75125,1.16424563409
 12/16  05:00:00,89.4131913579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,88.5367222543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,125.899988282,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,323.133205074,318.466388403,3.5025,1.16431667076
 12/16  08:00:00,127.056693372,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,286.126179696,282.603679696,3.5025,0.02
 12/16  09:00:00,187.825400405,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,234.549636923,227.547596163,5.8375,1.16454076018
 12/16  10:00:00,209.592209012,25.6227902091,0.107843526142,0.0,41.9242800987,36.8599292233,186.350708364,176.990708364,9.34,0.02
 12/16  11:00:00,238.464554138,25.6227902091,0.5995976684,0.0,62.886420148,41.4019203762,146.187796758,134.515279793,10.5075,1.16501696528
 12/16  12:00:00,273.514328225,25.6227902091,1.30705384474,0.0,62.886420148,41.4019203762,104.357294134,92.6846261321,10.5075,1.16516800192
 12/16  13:00:00,261.730864381,25.6227902091,2.10747924446,0.0,62.886420148,41.4019203762,73.473771908,60.6556607037,10.5075,2.31061120425
 12/16  14:00:00,264.410483742,25.6227902091,2.92142042394,0.0,62.886420148,41.4019203762,47.8033869282,36.1307133883,10.5075,1.16517353989
 12/16  15:00:00,261.788491074,25.6227902091,3.42307795075,0.0,62.886420148,41.4019203762,35.1868031057,23.514252669,10.5075,1.16505043668
 12/16  16:00:00,257.61256041,25.6227902091,3.47685212492,0.0,62.886420148,41.4019203762,36.3421946956,24.6696555422,10.5075,1.1650391534
 12/16  17:00:00,256.25215846,25.6227902091,3.59461351689,0.0,62.886420148,41.4019203762,39.4967069493,27.8241940313,10.5075,1.16501291799
 12/16  18:00:00,262.011535522,25.6227902091,3.30443215573,0.0,62.886420148,41.4019203762,57.5860207521,45.9135489534,10.5075,1.16497179869
 12/16  19:00:00,243.057193082,25.6227902091,1.4523049154,0.0,34.9369000822,32.3179380704,92.8529463255,83.5155580776,8.1725,1.16488824792
 12/16  20:00:00,197.973798485,25.6227902091,0.536050381061,0.0,20.9621400493,23.2339557645,114.212309076,107.210013644,5.8375,1.16479543168
 12/16  21:00:00,183.831562183,25.6227902091,0.324431045125,0.0,20.9621400493,23.2339557645,128.358230969,122.500730969,5.8375,0.02
 12/16  22:00:00,135.53637397,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,113.763595625,109.096543896,3.5025,1.16455172905
 12/16  23:00:00,91.9302170245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,125.655203908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564649151,0.0,1.75125,1.16439649151
 12/17  01:00:00,95.3481426319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,87.1047810502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,85.6467563542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552877004,0.0,1.75125,1.16427877004
 12/17  04:00:00,84.4271319991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,90.0130914356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,88.5883823661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549315404,0.0,1.75125,1.16424315404
 12/17  07:00:00,125.630126517,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,341.452065431,337.929565431,3.5025,0.02
 12/17  08:00:00,125.762728162,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,320.324584962,316.802084962,3.5025,0.02
 12/17  09:00:00,157.932675701,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,266.93182676,262.264917714,3.5025,1.16440904605
 12/17  10:00:00,132.389466567,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,236.556856818,233.034356818,3.5025,0.02
 12/17  11:00:00,168.33012606,25.6227902091,0.048992153154,0.0,27.9495200658,27.7759469175,188.198829408,180.029113972,7.005,1.16471543555
 12/17  12:00:00,201.47494803,25.6227902091,0.0512869746211,0.0,27.9495200658,27.7759469175,154.26338257,146.09365339,7.005,1.16472917982
 12/17  13:00:00,212.292250107,25.6227902091,0.690944979769,0.0,41.9242800987,36.8599292233,124.164162334,113.659359493,9.34,1.16480284178
 12/17  14:00:00,214.220372069,25.6227902091,1.13932975141,0.0,41.9242800987,36.8599292233,99.0794626518,89.7194626518,9.34,0.02
 12/17  15:00:00,213.421121627,25.6227902091,1.48636848372,0.0,41.9242800987,36.8599292233,85.7332310147,75.2284584329,9.34,1.16477258181
 12/17  16:00:00,212.262439874,25.6227902091,1.70156053707,0.0,41.9242800987,36.8599292233,80.9934544612,70.4886852609,9.34,1.16476920031
 12/17  17:00:00,212.604514303,25.6227902091,1.73890757367,0.0,41.9242800987,36.8599292233,84.9885943785,74.4837784716,9.34,1.16481590688
 12/17  18:00:00,188.285938358,25.6227902091,0.59251514698,0.0,27.9495200658,27.7759469175,120.445276865,112.275526371,7.005,1.16475049418
 12/17  19:00:00,190.450580277,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,153.770741833,149.080741833,4.67,0.02
 12/17  20:00:00,169.310850961,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,168.313288617,162.478688235,4.67,1.16460038188
 12/17  21:00:00,158.707860265,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,176.888440823,172.198440823,4.67,0.02
 12/17  22:00:00,143.429627351,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,141.547560435,135.713124301,4.67,1.16443613335
 12/17  23:00:00,87.3503849118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,121.950769171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551412642,0.0,1.75125,1.16426412642
 12/18  01:00:00,94.7252323287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,87.1711023214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,86.0375757144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923237874,0.0,2.335,1.16423237874
 12/18  04:00:00,85.4595538341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,91.6827775805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,91.0524843099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,141.548672155,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,229.065174958,223.230944868,4.67,1.16423008955
 12/18  08:00:00,143.169335137,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,217.934821997,213.244821997,4.67,0.02
 12/18  09:00:00,216.025803722,25.6227902091,0.0690290767456,0.0,34.9369000822,32.3179380704,199.271777199,189.934675028,8.1725,1.16460217092
 12/18  10:00:00,244.463999015,25.6227902091,0.557164213393,0.0,62.886420148,41.4019203762,162.640503008,152.113003008,10.5075,0.02
 12/18  11:00:00,236.144693888,25.6227902091,0.821722483007,0.0,62.886420148,41.4019203762,149.150783904,137.478277211,10.5075,1.1650066935
 12/18  12:00:00,266.429711348,25.6227902091,0.906848152334,0.0,62.886420148,41.4019203762,140.518533149,127.70070112,10.5075,2.3103320296
 12/18  13:00:00,247.451831128,25.6227902091,0.817844748865,0.0,62.886420148,41.4019203762,148.04760797,136.374709382,10.5075,1.16539858831
 12/18  14:00:00,247.189638201,25.6227902091,0.773797409147,0.0,62.886420148,41.4019203762,151.131665378,139.458864488,10.5075,1.16530089003
 12/18  15:00:00,246.406749314,25.6227902091,0.859951526402,0.0,62.886420148,41.4019203762,142.012903607,130.340208114,10.5075,1.16519549295
 12/18  16:00:00,246.258439546,25.6227902091,1.08040232767,0.0,62.886420148,41.4019203762,128.255491145,116.582899847,10.5075,1.16509129734
 12/18  17:00:00,249.97665965,25.6227902091,1.15931330565,0.0,62.886420148,41.4019203762,124.108947165,112.436368745,10.5075,1.16507841929
 12/18  18:00:00,261.176644524,25.6227902091,1.10245137401,0.0,62.886420148,41.4019203762,127.251524073,115.578943532,10.5075,1.16508054084
 12/18  19:00:00,262.822296643,25.6227902091,0.790351162004,0.0,41.9242800987,36.8599292233,125.963156773,115.458225189,9.34,1.16493158431
 12/18  20:00:00,251.876848254,25.6227902091,0.751652553997,0.0,41.9242800987,36.8599292233,127.19307262,116.688268823,9.34,1.16480379685
 12/18  21:00:00,227.084156486,25.6227902091,0.521466828615,0.0,34.9369000822,32.3179380704,128.801112134,120.608612134,8.1725,0.02
 12/18  22:00:00,164.995880702,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,95.1294853958,89.2948750061,4.67,1.16461038977
 12/18  23:00:00,110.859262554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,143.106879822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935078021,0.0,2.335,1.16435078021
 12/19  01:00:00,116.198076118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,106.481507463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,104.351593532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992343817,0.0,2.335,1.1642343817
 12/19  04:00:00,102.951432638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,124.682347346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,123.867301134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992398653,0.0,2.335,1.1642398653
 12/19  07:00:00,172.497295515,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,191.798692178,187.108692178,4.67,0.02
 12/19  08:00:00,168.818019299,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,187.452646245,182.762646245,4.67,0.02
 12/19  09:00:00,230.3940441,25.6227902091,0.0737422542961,0.0,34.9369000822,32.3179380704,171.101870142,161.76476057,8.1725,1.16460957173
 12/19  10:00:00,257.10687944,25.6227902091,0.52116579405,0.0,62.886420148,41.4019203762,148.320568201,136.64826745,10.5075,1.16480075069
 12/19  11:00:00,247.813343086,25.6227902091,0.707199303649,0.0,62.886420148,41.4019203762,142.370559095,130.698208957,10.5075,1.16485013845
 12/19  12:00:00,275.514955514,25.6227902091,0.862858181242,0.0,62.886420148,41.4019203762,127.916391906,116.243637599,10.5075,1.16525430725
 12/19  13:00:00,258.588897995,25.6227902091,1.01968814923,0.0,62.886420148,41.4019203762,121.8957599,110.222991754,10.5075,1.16526814596
 12/19  14:00:00,256.656793766,25.6227902091,1.13549533244,0.0,62.886420148,41.4019203762,119.881543612,108.208867816,10.5075,1.16517579575
 12/19  15:00:00,250.983195826,25.6227902091,1.08775299709,0.0,62.886420148,41.4019203762,123.231930148,111.559317486,10.5075,1.16511266186
 12/19  16:00:00,245.785715777,25.6227902091,0.979056024925,0.0,62.886420148,41.4019203762,128.476737739,116.804208985,10.5075,1.16502875377
 12/19  17:00:00,244.550033287,25.6227902091,0.825146589963,0.0,62.886420148,41.4019203762,138.516891399,126.844377744,10.5075,1.16501365557
 12/19  18:00:00,252.920953958,25.6227902091,0.708984025022,0.0,62.886420148,41.4019203762,152.544759025,140.872245459,10.5075,1.16501356673
 12/19  19:00:00,252.699712394,25.6227902091,0.418531943439,0.0,41.9242800987,36.8599292233,162.622252937,152.11736838,9.34,1.16488455686
 12/19  20:00:00,231.535148137,25.6227902091,0.277813541464,0.0,41.9242800987,36.8599292233,175.557911673,165.053123806,9.34,1.16478786631
 12/19  21:00:00,204.370298719,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,184.021750171,174.684518409,8.1725,1.16473176283
 12/19  22:00:00,146.560968497,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,150.598356235,145.908356235,4.67,0.02
 12/19  23:00:00,97.6390785871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943464932,0.0,2.335,1.16443464932
 12/19  24:00:00,131.002195661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,100.816824438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,92.7620798671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499258211,0.0,2.335,1.164258211
 12/20  03:00:00,91.3146117161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,90.4022759131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,96.1356818674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,95.0808434396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927143222,0.0,2.335,1.16427143222
 12/20  07:00:00,145.123646849,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,279.029928325,274.339928325,4.67,0.02
 12/20  08:00:00,147.322318866,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,261.256388923,256.566388923,4.67,0.02
 12/20  09:00:00,219.370636147,25.6227902091,0.0292252897823,0.0,34.9369000822,32.3179380704,231.140134576,221.802995943,8.1725,1.16463863244
 12/20  10:00:00,246.276002361,25.6227902091,0.0689809247826,0.0,62.886420148,41.4019203762,202.562293036,190.889996082,10.5075,1.16479695419
 12/20  11:00:00,237.740967748,25.6227902091,0.172090846657,0.0,62.886420148,41.4019203762,187.872291474,176.199771332,10.5075,1.16502014233
 12/20  12:00:00,267.879788902,25.6227902091,0.377413804901,0.0,62.886420148,41.4019203762,173.418302899,161.745642129,10.5075,1.1651607708
 12/20  13:00:00,250.803280095,25.6227902091,0.502121665248,0.0,62.886420148,41.4019203762,162.607495303,150.934553298,10.5075,1.16544200569
 12/20  14:00:00,249.861275572,25.6227902091,0.582549883904,0.0,62.886420148,41.4019203762,155.688585755,144.015735181,10.5075,1.165350574
 12/20  15:00:00,247.03396081,25.6227902091,0.61600721981,0.0,62.886420148,41.4019203762,152.160205726,140.487656084,10.5075,1.16504964152
 12/20  16:00:00,244.930528896,25.6227902091,0.733417104384,0.0,62.886420148,41.4019203762,141.317958549,129.645472744,10.5075,1.16498580509
 12/20  17:00:00,246.552650476,25.6227902091,0.786090103312,0.0,62.886420148,41.4019203762,137.066788772,125.39432036,10.5075,1.16496841164
 12/20  18:00:00,257.09182088,25.6227902091,0.777175286009,0.0,62.886420148,41.4019203762,139.848520897,128.176054847,10.5075,1.16496605015
 12/20  19:00:00,257.405566873,25.6227902091,0.538025573848,0.0,41.9242800987,36.8599292233,144.850078354,134.345221254,9.34,1.16485710001
 12/20  20:00:00,243.981636946,25.6227902091,0.472438024278,0.0,41.9242800987,36.8599292233,150.814279005,140.309487267,9.34,1.16479173859
 12/20  21:00:00,219.352906541,25.6227902091,0.302358529281,0.0,34.9369000822,32.3179380704,148.804574379,139.467333741,8.1725,1.16474063799
 12/20  22:00:00,161.599030268,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,102.990400351,98.300400351,4.67,0.02
 12/20  23:00:00,110.102949168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941875375,0.0,2.335,1.16441875375
 12/20  24:00:00,142.735883208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,115.624576051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,106.785295757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923147986,0.0,2.335,1.16423147986
 12/21  03:00:00,106.293304173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,105.524464119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,111.322977932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925639428,0.0,2.335,1.16425639428
 12/21  06:00:00,110.276152453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,160.633863138,25.6227902091,0.0328238072047,0.0,13.9747600329,18.6919646116,173.835292965,169.145292965,4.67,0.02
 12/21  08:00:00,171.832983804,25.6227902091,0.0182144530241,0.0,13.9747600329,18.6919646116,165.935966418,160.101521097,4.67,1.16444532068
 12/21  09:00:00,240.093465253,25.6227902091,0.0839793819164,0.0,34.9369000822,32.3179380704,146.63095507,138.43845507,8.1725,0.02
 12/21  10:00:00,261.704291208,25.6227902091,0.396746650609,0.0,62.886420148,41.4019203762,154.547328877,142.875015803,10.5075,1.16481307343
 12/21  11:00:00,247.128678023,25.6227902091,0.295122312775,0.0,62.886420148,41.4019203762,175.211690569,163.539186378,10.5075,1.16500419077
 12/21  12:00:00,269.053378159,25.6227902091,0.307599673455,0.0,62.886420148,41.4019203762,178.943471986,167.270885193,10.5075,1.16508679306
 12/21  13:00:00,246.222983455,25.6227902091,0.185578022127,0.0,62.886420148,41.4019203762,194.742773029,183.069922099,10.5075,1.16535092989
 12/21  14:00:00,241.18753211,25.6227902091,0.0413049818484,0.0,62.886420148,41.4019203762,210.746481697,197.92852843,10.5075,2.31045326696
 12/21  15:00:00,234.612805477,25.6227902091,0.0,0.0,62.886420148,41.4019203762,225.004889719,213.332344543,10.5075,1.16504517621
 12/21  16:00:00,228.695821727,25.6227902091,0.0,0.0,62.886420148,41.4019203762,242.316750537,230.644324301,10.5075,1.16492623676
 12/21  17:00:00,226.229802147,25.6227902091,0.0,0.0,62.886420148,41.4019203762,253.603633541,241.931211988,10.5075,1.16492155315
 12/21  18:00:00,233.854137133,25.6227902091,0.0,0.0,62.886420148,41.4019203762,266.574257865,254.90182593,10.5075,1.16493193523
 12/21  19:00:00,234.648469907,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,277.960950148,268.600950148,9.34,0.02
 12/21  20:00:00,217.55265616,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,293.275415821,282.770600382,9.34,1.16481543903
 12/21  21:00:00,193.032948827,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,302.380534926,293.04326563,8.1725,1.16476929559
 12/21  22:00:00,135.952765487,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,277.96318349,272.128595575,4.67,1.16458791494
 12/21  23:00:00,79.6034083909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,114.852886688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.4517811901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921591712,0.0,2.335,1.16421591712
 12/22  02:00:00,81.2582391584,3.67860456843,0.0,0.0,3.49369000822,9.08398230582,12.5399388429,10.1849388429,2.335,0.02
 12/22  03:00:00,88.7031190378,11.0358137053,0.0,0.0,3.49369000822,9.08398230582,31.666330849,29.311330849,2.335,0.02
 12/22  04:00:00,84.8862992378,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,24.0332577876,20.533995973,2.335,1.16426181458
 12/22  05:00:00,111.154550155,11.29159515,0.0,0.0,3.49369000822,9.08398230582,38.0825341436,35.7275341436,2.335,0.02
 12/22  06:00:00,111.046079145,11.29159515,0.0,0.0,3.49369000822,9.08398230582,42.2696890604,39.9146890604,2.335,0.02
 12/22  07:00:00,151.316141492,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,472.47361726,467.78361726,4.67,0.02
 12/22  08:00:00,146.013234545,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,440.086016013,434.251581371,4.67,1.16443464221
 12/22  09:00:00,206.423037904,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,404.335172412,394.998145991,8.1725,1.16452642055
 12/22  10:00:00,230.323427567,25.6227902091,0.0,0.0,62.886420148,41.4019203762,365.29803505,354.77053505,10.5075,0.02
 12/22  11:00:00,220.585521108,25.6227902091,0.0,0.0,62.886420148,41.4019203762,343.527343361,331.854836013,10.5075,1.16500734716
 12/22  12:00:00,251.49319223,25.6227902091,0.0,0.0,62.886420148,41.4019203762,329.325433541,317.652635733,10.5075,1.1652978086
 12/22  13:00:00,229.95855225,25.6227902091,0.0,0.0,62.886420148,41.4019203762,318.024063288,305.206070489,10.5075,2.31049279853
 12/22  14:00:00,227.862580905,25.6227902091,0.0,0.0,62.886420148,41.4019203762,309.111027099,297.4381234,10.5075,1.16540369906
 12/22  15:00:00,224.070135885,25.6227902091,0.0,0.0,62.886420148,41.4019203762,306.052531045,294.380009647,10.5075,1.16502139841
 12/22  16:00:00,220.685411499,25.6227902091,0.0,0.0,62.886420148,41.4019203762,301.458243709,289.785821291,10.5075,1.1649224179
 12/22  17:00:00,220.706874152,25.6227902091,0.0,0.0,62.886420148,41.4019203762,296.852879385,285.180463953,10.5075,1.16491543178
 12/22  18:00:00,230.874263022,25.6227902091,0.0,0.0,62.886420148,41.4019203762,303.367774347,291.69535085,10.5075,1.16492349711
 12/22  19:00:00,233.728715847,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,308.059132573,297.554143044,9.34,1.16498952873
 12/22  20:00:00,210.929884057,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,311.24865981,301.88865981,9.34,0.02
 12/22  21:00:00,186.383666354,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,319.564117569,310.226801847,8.1725,1.16481572146
 12/22  22:00:00,130.993504252,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,295.646221533,289.811687276,4.67,1.1645342571
 12/22  23:00:00,79.347023879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.68009791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929004087,0.0,2.335,1.16429004087
 12/23  01:00:00,81.1833196096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,82.6131044408,7.35720913685,0.0,0.0,3.49369000822,6.81298672936,18.8171218533,17.0458718533,1.75125,0.02
 12/23  03:00:00,82.8652671251,7.44246961842,0.0,0.0,3.49369000822,6.81298672936,22.2923726471,19.3767754008,1.75125,1.16434724629
 12/23  04:00:00,86.7640932272,11.4194858723,0.0,0.0,3.49369000822,6.81298672936,34.9504114134,33.1791614134,1.75125,0.02
 12/23  05:00:00,93.3475048632,11.29159515,0.0,0.0,3.49369000822,6.81298672936,34.34181352,32.57056352,1.75125,0.02
 12/23  06:00:00,89.4264420306,7.74088130391,0.0,0.0,3.49369000822,6.81298672936,27.2345783204,24.3190263646,1.75125,1.16430195581
 12/23  07:00:00,120.741492428,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,461.679329698,458.156829698,3.5025,0.02
 12/23  08:00:00,123.230184347,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,414.899316563,410.232229499,3.5025,1.16458706406
 12/23  09:00:00,179.239981742,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,375.932862565,370.075362565,5.8375,0.02
 12/23  10:00:00,196.674922756,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,342.449098324,331.944437908,9.34,1.16466041556
 12/23  11:00:00,221.581164369,25.6227902091,0.0,0.0,62.886420148,41.4019203762,317.094683716,305.422255187,10.5075,1.16492852943
 12/23  12:00:00,252.743309276,25.6227902091,0.0,0.0,62.886420148,41.4019203762,301.628832335,289.956147496,10.5075,1.16518483923
 12/23  13:00:00,232.029315712,25.6227902091,0.0,0.0,62.886420148,41.4019203762,294.829082893,283.156430744,10.5075,1.16515214879
 12/23  14:00:00,230.106377159,25.6227902091,0.0,0.0,62.886420148,41.4019203762,290.565619668,278.892765888,10.5075,1.16535378008
 12/23  15:00:00,226.067568899,25.6227902091,0.0,0.0,62.886420148,41.4019203762,286.570341274,274.897797103,10.5075,1.16504417122
 12/23  16:00:00,222.097825842,25.6227902091,0.0,0.0,62.886420148,41.4019203762,284.310518832,272.637968244,10.5075,1.16505058807
 12/23  17:00:00,221.973031146,25.6227902091,0.0,0.0,62.886420148,41.4019203762,282.466050893,270.793509012,10.5075,1.16504188058
 12/23  18:00:00,232.437295076,25.6227902091,0.0,0.0,62.886420148,41.4019203762,285.700515572,274.02799752,10.5075,1.16501805235
 12/23  19:00:00,220.784499741,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,306.063525939,296.725955937,8.1725,1.16507000204
 12/23  20:00:00,174.84626382,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,322.853038297,315.850791584,5.8375,1.16474671245
 12/23  21:00:00,164.69458269,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,328.050627009,321.048369799,5.8375,1.16475721009
 12/23  22:00:00,121.863810956,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,299.935297068,296.412797068,3.5025,0.02
 12/23  23:00:00,77.742238777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576409236,0.0,1.75125,1.16451409236
 12/23  24:00:00,112.868608158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,81.5829584523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550928898,0.0,1.75125,1.16425928898
 12/24  02:00:00,75.6573769235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,86.7045213665,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,27.9532155382,26.1819655382,1.75125,0.02
 12/24  04:00:00,86.876950085,11.2063346684,0.0,0.0,3.49369000822,6.81298672936,31.7936144647,28.8780606566,1.75125,1.16430380809
 12/24  05:00:00,89.9190656819,7.74088130391,0.0,0.0,3.49369000822,6.81298672936,24.35677551,22.58552551,1.75125,0.02
 12/24  06:00:00,93.0027793353,11.4194858723,0.0,0.0,3.49369000822,6.81298672936,39.1247609569,37.3535109569,1.75125,0.02
 12/24  07:00:00,120.801277359,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,488.864579932,484.197749657,3.5025,1.16433027496
 12/24  08:00:00,123.025877189,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,454.791190258,451.268690258,3.5025,0.02
 12/24  09:00:00,151.595031278,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,404.644939286,401.122439286,3.5025,0.02
 12/24  10:00:00,124.108371494,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,391.6787273,387.011769932,3.5025,1.16445736853
 12/24  11:00:00,158.960951638,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,360.639301441,352.469553044,7.005,1.16474839711
 12/24  12:00:00,190.165919329,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,350.733754466,343.708754466,7.005,0.02
 12/24  13:00:00,196.328672004,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,324.09861592,313.593807189,9.34,1.16480873138
 12/24  14:00:00,194.862692394,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,304.170635963,293.665807587,9.34,1.16482837621
 12/24  15:00:00,191.020087185,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,294.447516719,283.942724826,9.34,1.16479189283
 12/24  16:00:00,187.562693825,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,286.883767972,276.378962523,9.34,1.1648054491
 12/24  17:00:00,187.540703816,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,289.4505978,280.0905978,9.34,0.02
 12/24  18:00:00,169.245911756,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,343.69896806,335.52915203,7.005,1.1648160307
 12/24  19:00:00,178.969796391,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,359.351630429,353.517051131,4.67,1.16457929759
 12/24  20:00:00,158.94899556,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,362.900519718,357.065918778,4.67,1.16460093984
 12/24  21:00:00,150.25849673,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,364.518688288,359.828688288,4.67,0.02
 12/24  22:00:00,136.003299289,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,332.097622571,326.263151022,4.67,1.16447154926
 12/24  23:00:00,77.3885500334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.529146724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,85.0493621209,3.67860456843,0.0,0.0,3.49369000822,6.81298672936,12.8808605442,9.96531837805,1.75125,1.16429216619
 12/25  02:00:00,86.6911856966,11.0358137053,0.0,0.0,3.49369000822,6.81298672936,29.180421379,27.409171379,1.75125,0.02
 12/25  03:00:00,83.349103129,7.74088130391,0.0,0.0,3.49369000822,6.81298672936,22.9795324338,21.2082824338,1.75125,0.02
 12/25  04:00:00,86.7902692721,11.4194858723,0.0,0.0,3.49369000822,6.81298672936,32.2272376677,29.3116792307,1.75125,1.164308437
 12/25  05:00:00,95.2021875678,13.3013129151,0.0,0.0,3.49369000822,6.81298672936,41.532403837,39.761153837,1.75125,0.02
 12/25  06:00:00,92.1075390345,10.4725346166,0.0,0.0,3.49369000822,6.81298672936,34.9863520572,33.2151020572,1.75125,0.02
 12/25  07:00:00,120.646207665,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,521.199866722,516.533080969,3.5025,1.16428575273
 12/25  08:00:00,123.020437272,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,479.126534929,475.604034929,3.5025,0.02
 12/25  09:00:00,151.594682015,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,420.421963383,416.899463383,3.5025,0.02
 12/25  10:00:00,124.138574343,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,401.765912236,397.09899848,3.5025,1.16441375586
 12/25  11:00:00,158.926220138,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,350.919882769,342.750176386,7.005,1.16470638335
 12/25  12:00:00,190.25558633,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,311.340675864,304.315675864,7.005,0.02
 12/25  13:00:00,196.618155538,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,268.202408633,257.697640508,9.34,1.16476812445
 12/25  14:00:00,195.318711185,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,247.190466016,236.685676976,9.34,1.16478903985
 12/25  15:00:00,191.670488285,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,237.790991268,227.286237516,9.34,1.16475375176
 12/25  16:00:00,188.526913324,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,229.553166612,219.048398012,9.34,1.16476859948
 12/25  17:00:00,189.059829732,25.6227902091,0.0,0.0,41.9242800987,36.8599292233,222.117909152,212.757909152,9.34,0.02
 12/25  18:00:00,170.722928016,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,262.413084805,254.243241857,7.005,1.16484294792
 12/25  19:00:00,179.791084572,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,281.345772984,275.51108154,4.67,1.16469144435
 12/25  20:00:00,159.249310525,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,309.510839658,304.820839658,4.67,0.02
 12/25  21:00:00,150.222726141,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,337.297857571,331.463258629,4.67,1.16459894235
 12/25  22:00:00,135.949019284,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,303.236588608,297.402150105,4.67,1.16443850276
 12/25  23:00:00,77.462839602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.7394728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,83.882891623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924212094,0.0,2.335,1.16424212094
 12/26  02:00:00,77.8847113831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,85.198226252,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,18.570388136,16.215388136,2.335,0.02
 12/26  04:00:00,85.1376844013,7.35720913685,0.0,0.0,3.49369000822,9.08398230582,21.616168761,19.261168761,2.335,0.02
 12/26  05:00:00,111.449057682,11.29159515,0.0,0.0,3.49369000822,9.08398230582,37.0584879518,33.5592317856,2.335,1.16425616616
 12/26  06:00:00,111.44464196,11.29159515,0.0,0.0,3.49369000822,9.08398230582,33.1067122205,30.7517122205,2.335,0.02
 12/26  07:00:00,151.557334033,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,453.31125731,448.62125731,4.67,0.02
 12/26  08:00:00,146.429047922,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,415.435843721,409.601402712,4.67,1.16444100818
 12/26  09:00:00,206.660142883,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,348.894664422,340.702164422,8.1725,0.02
 12/26  10:00:00,231.386654361,25.6227902091,0.0211981352936,0.0,62.886420148,41.4019203762,280.496798002,268.824545216,10.5075,1.16475278555
 12/26  11:00:00,222.34817359,25.6227902091,0.0500085864238,0.0,62.886420148,41.4019203762,243.151458597,231.479040647,10.5075,1.16491794987
 12/26  12:00:00,254.110802134,25.6227902091,0.0493214630994,0.0,62.886420148,41.4019203762,212.498742718,200.82602657,10.5075,1.16521614789
 12/26  13:00:00,236.390027443,25.6227902091,0.092684002377,0.0,62.886420148,41.4019203762,191.093880096,179.421177426,10.5075,1.16520266951
 12/26  14:00:00,237.483937919,25.6227902091,0.36572988909,0.0,62.886420148,41.4019203762,173.439995686,160.621745939,10.5075,2.31074974695
 12/26  15:00:00,236.17930657,25.6227902091,0.581717633103,0.0,62.886420148,41.4019203762,155.007275423,143.334573311,10.5075,1.16520211235
 12/26  16:00:00,235.224853729,25.6227902091,0.737461460029,0.0,62.886420148,41.4019203762,143.554910784,131.882322245,10.5075,1.16508853853
 12/26  17:00:00,236.046807002,25.6227902091,0.814753171831,0.0,62.886420148,41.4019203762,143.682479627,132.009889141,10.5075,1.1650904859
 12/26  18:00:00,245.155561638,25.6227902091,0.759524063918,0.0,62.886420148,41.4019203762,156.276828387,144.604220747,10.5075,1.16510763919
 12/26  19:00:00,244.784449933,25.6227902091,0.386223936065,0.0,41.9242800987,36.8599292233,173.863625928,163.358677339,9.34,1.16494858886
 12/26  20:00:00,222.071462888,25.6227902091,0.269875843062,0.0,41.9242800987,36.8599292233,184.48522621,175.12522621,9.34,0.02
 12/26  21:00:00,195.692514845,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,190.79668688,181.459408433,8.1725,1.16477844753
 12/26  22:00:00,138.452329292,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,165.700071201,159.865431886,4.67,1.16463931497
 12/26  23:00:00,87.9115030335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,122.257074838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933941651,0.0,2.335,1.16433941651
 12/27  01:00:00,91.3905916843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,84.3779832905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,83.6494542859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,83.1574162432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925368015,0.0,2.335,1.16425368015
 12/27  05:00:00,89.5842140417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,89.0729232758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,139.384231682,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,320.461210827,314.626939357,4.67,1.16427147017
 12/27  08:00:00,144.660647357,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,281.458397821,276.768397821,4.67,0.02
 12/27  09:00:00,216.010759269,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,238.191593007,228.854502166,8.1725,1.1645908414
 12/27  10:00:00,245.449705008,25.6227902091,0.138838458364,0.0,62.886420148,41.4019203762,192.691083163,182.163583163,10.5075,0.02
 12/27  11:00:00,238.454033871,25.6227902091,0.484997679932,0.0,62.886420148,41.4019203762,165.099103619,153.426590421,10.5075,1.16501319874
 12/27  12:00:00,270.949510424,25.6227902091,0.81628048785,0.0,62.886420148,41.4019203762,140.37079005,127.552901165,10.5075,2.31038888464
 12/27  13:00:00,256.034073577,25.6227902091,1.00855627473,0.0,62.886420148,41.4019203762,121.5947872,109.921836768,10.5075,1.16545043172
 12/27  14:00:00,255.961641005,25.6227902091,1.21815213799,0.0,62.886420148,41.4019203762,113.517854859,101.844990628,10.5075,1.1653642312
 12/27  15:00:00,254.172784898,25.6227902091,1.49773815396,0.0,62.886420148,41.4019203762,103.128669096,91.4561416342,10.5075,1.16502746172
 12/27  16:00:00,252.042134983,25.6227902091,1.76233111549,0.0,62.886420148,41.4019203762,92.8708204413,81.1983672834,10.5075,1.16495315783
 12/27  17:00:00,251.243241199,25.6227902091,1.70013436037,0.0,62.886420148,41.4019203762,97.5089019551,85.8364530268,10.5075,1.16494892828
 12/27  18:00:00,258.802071255,25.6227902091,1.48937805635,0.0,62.886420148,41.4019203762,110.451255169,98.7787952924,10.5075,1.16495987675
 12/27  19:00:00,254.852513106,25.6227902091,0.832478586704,0.0,41.9242800987,36.8599292233,127.040730146,116.535678452,9.34,1.16505169367
 12/27  20:00:00,237.460304413,25.6227902091,0.591730787014,0.0,41.9242800987,36.8599292233,150.188941944,139.684190172,9.34,1.16475177156
 12/27  21:00:00,209.073088381,25.6227902091,0.204904575862,0.0,34.9369000822,32.3179380704,168.727789402,159.390584339,8.1725,1.16470506233
 12/27  22:00:00,149.513030575,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,144.777841108,140.087841108,4.67,0.02
 12/27  23:00:00,95.3844992399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941136078,0.0,2.335,1.16441136078
 12/27  24:00:00,128.388707727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,97.1990884609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,88.6195637814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923691118,0.0,2.335,1.16423691118
 12/28  03:00:00,86.948930828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,85.4925066321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,90.8050058299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,89.325597785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925338398,0.0,2.335,1.16425338398
 12/28  07:00:00,138.552339848,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,359.449166739,354.759166739,4.67,0.02
 12/28  08:00:00,142.139776289,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,333.952329827,329.262329827,4.67,0.02
 12/28  09:00:00,211.739884205,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,286.579510195,277.242379497,8.1725,1.16463069781
 12/28  10:00:00,238.762403589,25.6227902091,0.067625618467,0.0,62.886420148,41.4019203762,235.789909773,224.117607082,10.5075,1.16480269072
 12/28  11:00:00,230.818056895,25.6227902091,0.0287510039389,0.0,62.886420148,41.4019203762,204.716625428,193.044426616,10.5075,1.16469881196
 12/28  12:00:00,262.244257143,25.6227902091,0.386922424708,0.0,62.886420148,41.4019203762,173.656733495,161.984041379,10.5075,1.16519211623
 12/28  13:00:00,247.326669323,25.6227902091,0.830473812946,0.0,62.886420148,41.4019203762,140.286793298,128.614092846,10.5075,1.16520045203
 12/28  14:00:00,252.363442016,25.6227902091,1.19852248703,0.0,62.886420148,41.4019203762,112.63769895,100.964791539,10.5075,1.1654074109
 12/28  15:00:00,252.198366635,25.6227902091,1.4617964902,0.0,62.886420148,41.4019203762,101.733234545,90.0606211923,10.5075,1.16511335283
 12/28  16:00:00,248.638151624,25.6227902091,1.55668655373,0.0,62.886420148,41.4019203762,100.381212368,88.7086529749,10.5075,1.16505939336
 12/28  17:00:00,245.820915613,25.6227902091,1.47590138555,0.0,62.886420148,41.4019203762,109.556059671,97.8835073029,10.5075,1.16505236788
 12/28  18:00:00,251.80453603,25.6227902091,1.14188159725,0.0,62.886420148,41.4019203762,130.782602321,119.110041664,10.5075,1.16506065631
 12/28  19:00:00,250.884296517,25.6227902091,0.688311104041,0.0,41.9242800987,36.8599292233,145.558770529,135.053809662,9.34,1.16496086702
 12/28  20:00:00,235.150022757,25.6227902091,0.474134453446,0.0,41.9242800987,36.8599292233,166.177717574,155.672994689,9.34,1.1647228852
 12/28  21:00:00,208.131781499,25.6227902091,0.13387673114,0.0,34.9369000822,32.3179380704,179.168202616,169.830839925,8.1725,1.16486269034
 12/28  22:00:00,149.255392893,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,146.59036532,141.90036532,4.67,0.02
 12/28  23:00:00,95.3470548699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945782528,0.0,2.335,1.16445782528
 12/28  24:00:00,128.899452714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,98.2362409695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927198166,0.0,2.335,1.16427198166
 12/29  02:00:00,89.7013477076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,87.6241478056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,86.4823305349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,108.181922392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925376781,0.0,2.335,1.16425376781
 12/29  06:00:00,107.856478716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  07:00:00,158.260741333,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,312.744492725,308.054492725,4.67,0.02
 12/29  08:00:00,155.290844688,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,291.918891032,286.084416597,4.67,1.16447443517
 12/29  09:00:00,215.298467088,25.6227902091,0.0,0.0,34.9369000822,32.3179380704,246.0903513,237.8978513,8.1725,0.02
 12/29  10:00:00,243.382841095,25.6227902091,0.145056700236,0.0,62.886420148,41.4019203762,192.243503831,180.57115339,10.5075,1.16485044152
 12/29  11:00:00,238.923884276,25.6227902091,0.618500176377,0.0,62.886420148,41.4019203762,149.723662667,138.05120268,10.5075,1.1649599872
 12/29  12:00:00,277.961947547,25.6227902091,1.24292998851,0.0,62.886420148,41.4019203762,104.183651887,92.5108885405,10.5075,1.16526334641
 12/29  13:00:00,271.533130396,25.6227902091,1.91876128408,0.0,62.886420148,41.4019203762,70.5960999716,57.7781481486,10.5075,2.31045182292
 12/29  14:00:00,275.570714669,25.6227902091,2.1753311758,0.0,62.886420148,41.4019203762,58.0654307738,46.39253163,10.5075,1.16539914381
 12/29  15:00:00,272.10906066,25.6227902091,2.43145387139,0.0,62.886420148,41.4019203762,53.5174954244,41.8449736171,10.5075,1.16502180726
 12/29  16:00:00,268.051269636,25.6227902091,2.6994615508,0.0,62.886420148,41.4019203762,48.3474475034,36.6750169001,10.5075,1.16493060332
 12/29  17:00:00,267.254763268,25.6227902091,2.80573893536,0.0,62.886420148,41.4019203762,51.1605724306,39.4881398239,10.5075,1.16493260675
 12/29  18:00:00,274.131093638,25.6227902091,2.50422370745,0.0,62.886420148,41.4019203762,68.8125029238,57.1400530678,10.5075,1.16494985599
 12/29  19:00:00,269.126408239,25.6227902091,1.57022949761,0.0,41.9242800987,36.8599292233,88.5625469019,78.0575216947,9.34,1.16502520726
 12/29  20:00:00,243.962298291,25.6227902091,1.02735273085,0.0,41.9242800987,36.8599292233,112.824204526,103.464204526,9.34,0.02
 12/29  21:00:00,212.392168357,25.6227902091,0.592837155914,0.0,34.9369000822,32.3179380704,135.28047933,125.943121764,8.1725,1.16485756619
 12/29  22:00:00,147.935033995,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,116.305167036,110.470585973,4.67,1.16458106252
 12/29  23:00:00,94.079991049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,126.087855857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933945396,0.0,2.335,1.16433945396
 12/30  01:00:00,91.8385908872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,83.2513254228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,80.932222499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155693034,0.0,1.75125,1.1643193034
 12/30  04:00:00,78.9461847086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,83.5869183134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,82.3713515958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553487502,0.0,1.75125,1.16428487502
 12/30  07:00:00,120.967573621,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,360.453459738,356.930959738,3.5025,0.02
 12/30  08:00:00,123.054085956,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,344.674688328,340.007663544,3.5025,1.16452478382
 12/30  09:00:00,179.265857366,25.6227902091,0.0,0.0,20.9621400493,23.2339557645,309.840836457,303.983336457,5.8375,0.02
 12/30  10:00:00,196.633066253,25.6227902091,0.016846207577,0.0,41.9242800987,36.8599292233,261.815708384,251.31097312,9.34,1.1647352636
 12/30  11:00:00,223.812654984,25.6227902091,0.0537463608077,0.0,62.886420148,41.4019203762,216.736830296,205.064313324,10.5075,1.16501697241
 12/30  12:00:00,255.94964756,25.6227902091,0.264572496498,0.0,62.886420148,41.4019203762,184.35666021,172.683877133,10.5075,1.16528307662
 12/30  13:00:00,235.851086819,25.6227902091,0.623296043029,0.0,62.886420148,41.4019203762,161.623591988,149.95083287,10.5075,1.16525911722
 12/30  14:00:00,235.438686258,25.6227902091,0.966676703788,0.0,62.886420148,41.4019203762,135.963291066,124.290599808,10.5075,1.1651912578
 12/30  15:00:00,236.054820551,25.6227902091,1.52379363644,0.0,62.886420148,41.4019203762,111.170922884,99.4982542471,10.5075,1.16516863724
 12/30  16:00:00,235.692748413,25.6227902091,1.92667240348,0.0,62.886420148,41.4019203762,100.579096404,87.761443599,10.5075,2.31015280531
 12/30  17:00:00,236.862180297,25.6227902091,2.10204768405,0.0,62.886420148,41.4019203762,98.0253998195,86.3529422482,10.5075,1.16495757134
 12/30  18:00:00,246.709455025,25.6227902091,1.94791796112,0.0,62.886420148,41.4019203762,109.902782538,98.2303515988,10.5075,1.16493093966
 12/30  19:00:00,232.519948424,25.6227902091,0.773737963483,0.0,34.9369000822,32.3179380704,134.159533005,125.967033005,8.1725,0.02
 12/30  20:00:00,186.879654449,25.6227902091,0.152305722925,0.0,20.9621400493,23.2339557645,149.340904184,142.338490352,5.8375,1.16491383149
 12/30  21:00:00,176.363326402,25.6227902091,0.112906126403,0.0,20.9621400493,23.2339557645,149.44515773,142.442890192,5.8375,1.16476753851
 12/30  22:00:00,130.637034984,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,131.560520165,126.893422347,3.5025,1.16459781853
 12/30  23:00:00,87.6723826526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,121.623547109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563326504,0.0,1.75125,1.16438326504
 12/31  01:00:00,91.5827399066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,84.7925909216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,84.4435502601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555517247,0.0,1.75125,1.16430517247
 12/31  04:00:00,83.9840059074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,90.2423005068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,89.3496274666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551523569,0.0,1.75125,1.16426523569
 12/31  07:00:00,126.521866356,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,324.518921818,320.996421818,3.5025,0.02
 12/31  08:00:00,130.159688452,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,317.448166556,313.925666556,3.5025,0.02
 12/31  09:00:00,157.405222983,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,277.942710754,273.275796056,3.5025,1.16441469719
 12/31  10:00:00,129.408130441,25.6227902091,0.0,0.0,6.98738001645,14.1499734587,258.323847717,254.801347717,3.5025,0.02
 12/31  11:00:00,163.405800986,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,223.773784743,215.603994619,7.005,1.16479012455
 12/31  12:00:00,194.204367089,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,198.311495743,190.141747604,7.005,1.16474813927
 12/31  13:00:00,202.666083047,25.6227902091,0.20375571588,0.0,41.9242800987,36.8599292233,161.778078255,152.418078255,9.34,0.02
 12/31  14:00:00,203.500007748,25.6227902091,0.462412525784,0.0,41.9242800987,36.8599292233,148.069010035,137.564149712,9.34,1.16486032304
 12/31  15:00:00,201.642538688,25.6227902091,0.660667666031,0.0,41.9242800987,36.8599292233,137.495530608,126.990691509,9.34,1.16483909865
 12/31  16:00:00,198.272429824,25.6227902091,0.717170715368,0.0,41.9242800987,36.8599292233,139.044195558,128.539338591,9.34,1.16485696701
 12/31  17:00:00,197.88770427,25.6227902091,0.743484484301,0.0,41.9242800987,36.8599292233,140.629074155,130.124144124,9.34,1.16493003159
 12/31  18:00:00,177.463275266,25.6227902091,0.0,0.0,27.9495200658,27.7759469175,174.815016054,167.790016054,7.005,0.02
 12/31  19:00:00,186.016974485,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,193.837323085,188.002639342,4.67,1.16468374311
 12/31  20:00:00,166.768008888,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,196.865432974,191.030728557,4.67,1.16470441717
 12/31  21:00:00,157.669653221,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,198.012925786,193.322925786,4.67,0.02
 12/31  22:00:00,142.822374179,25.6227902091,0.0,0.0,13.9747600329,18.6919646116,158.839631209,153.005122886,4.67,1.16450832282
 12/31  23:00:00,85.5573510769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,119.901810417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555393777,0.0,1.75125,1.16430393777
